ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 00:00,2,0.000,ALERT,213.96,302.68,60.002,1467518403,"201051344000645","219011344069620",0.00,17.30,0,300.27,304.78,0.0,0.0,0.000,468641.2,468641.2,37119,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467518405,706652.00
07/03/2016 00:00,2,0.000,ALERT,213.06,302.37,59.991,1467518403,"274151322000085","219011344069620",0.00,17.80,0,300.57,304.48,0.0,0.0,0.000,720859.1,720859.1,30632,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467518407,706653.00
07/03/2016 00:00,2,0.000,ALERT,213.96,302.37,59.996,1467518403,"201051344000633","219011344069620",0.00,16.70,0,298.77,304.18,0.0,0.0,0.000,459805.4,459805.4,37608,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467518409,706654.00
07/03/2016 00:00,2,0.000,ALERT,213.51,302.68,59.996,1467518403,"201051344000469","219011344069620",0.00,16.30,0,299.37,304.48,0.0,0.0,0.000,461638.2,461638.2,37545,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467518410,706655.00
07/03/2016 00:00,2,0.000,ALERT,213.29,302.68,60.007,1467518403,"201051344000646","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,463917.9,463917.9,42095,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467518412,706656.00
07/03/2016 00:00,2,0.000,ALERT,212.61,302.37,60.002,1467518403,"274151322000052","219011344069620",0.00,17.80,0,299.97,304.78,0.0,0.0,0.000,736740.5,736740.5,30864,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467518414,706657.00
07/03/2016 00:00,2,0.000,ALERT,213.51,302.98,60.002,1467518403,"201051344000585","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,471755.9,471755.9,42096,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467518416,706658.00
07/03/2016 00:00,2,0.000,ALERT,213.51,303.28,59.981,1467518403,"201051344001230","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,467419.5,467419.5,41908,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467518418,706659.00
07/03/2016 00:00,2,0.000,ALERT,213.96,303.58,60.012,1467518403,"201051344000582","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,460572.9,460572.9,42044,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467518419,706660.00
07/03/2016 00:00,2,0.000,ALERT,213.29,302.68,59.975,1467518403,"201051344000955","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,473496.9,473496.9,41998,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467518421,706661.00
07/03/2016 00:00,2,0.000,ALERT,213.06,301.77,60.002,1467518403,"274151322000094","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,598890.0,598890.0,31992,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467518423,706662.00
07/03/2016 00:00,2,0.000,ALERT,213.51,303.28,60.007,1467518403,"201051344000579","219011344069620",0.00,17.30,0,300.57,305.68,0.0,0.0,0.000,475613.9,475613.9,17611,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467518425,706663.00
07/03/2016 00:00,2,0.000,ALERT,213.51,303.28,60.002,1467518403,"201051344000890","219011344069620",0.00,16.70,0,300.87,305.08,0.0,0.0,0.000,470723.9,470723.9,42004,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467518427,706664.00
07/03/2016 00:00,2,0.000,ALERT,213.51,302.68,59.991,1467518403,"201051344000438","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,472519.8,472519.8,42011,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467518428,706665.00
07/03/2016 00:00,2,0.000,ALERT,213.74,302.37,60.028,1467518403,"201051344000417","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,464580.7,464580.7,42163,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467518430,706666.00
07/03/2016 00:00,2,0.000,ALERT,213.06,303.58,59.991,1467518403,"274151322000083","219011344069620",0.00,17.30,0,300.57,304.78,0.0,0.0,0.000,730101.8,730101.8,30943,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467518432,706667.00
07/03/2016 00:00,2,0.000,ALERT,213.51,302.68,59.991,1467518403,"274151322000076","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,778027.5,778027.5,30950,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467518434,706668.00
07/03/2016 00:00,2,0.000,ALERT,213.51,303.58,59.996,1467518403,"201051344000868","219011344069620",0.00,16.70,0,300.57,305.68,0.0,0.0,0.000,460594.6,460594.6,37262,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467518436,706669.00
07/03/2016 00:00,2,0.000,ALERT,212.83,303.28,59.996,1467518403,"274151322000095","219011344069620",0.00,17.30,0,301.47,305.08,0.0,0.0,0.000,770076.9,770076.9,30862,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467518438,706670.00
07/03/2016 00:00,2,0.000,ALERT,213.29,302.98,60.002,1467518403,"201051344000988","219011344069620",0.00,17.30,0,298.17,304.48,0.0,0.0,0.000,457388.9,457388.9,37555,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467518439,706671.00
07/03/2016 00:00,2,0.000,ALERT,213.51,302.07,60.007,1467518403,"201051344001025","219011344069620",0.00,16.00,0,299.67,304.78,0.0,0.0,0.000,471183.2,471183.2,42056,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467518441,706672.00
07/03/2016 00:00,2,0.000,ALERT,213.51,302.98,60.002,1467518403,"201051344000458","219011344069620",0.00,17.80,0,300.27,305.68,0.0,0.0,0.000,468223.5,468223.5,37477,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467518443,706673.00
07/03/2016 00:00,2,0.000,ALERT,214.19,302.98,59.996,1467518403,"201051344000853","219011344069620",0.00,16.70,0,300.57,305.08,0.0,0.0,0.000,467173.6,467173.6,37085,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467518445,706674.00
07/03/2016 00:00,2,0.000,ALERT,213.96,302.98,60.002,1467518403,"201051344000685","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,471872.7,471872.7,41925,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467518447,706675.00
07/03/2016 00:00,2,0.000,ALERT,213.74,302.37,60.018,1467518403,"201051344000917","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,468742.1,468742.1,41917,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467518449,706676.00
07/03/2016 00:00,2,0.000,ALERT,213.96,303.28,60.028,1467518403,"201051344001145","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,473919.3,473919.3,41770,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467518450,706677.00
07/03/2016 00:00,2,0.000,ALERT,213.74,302.07,60.007,1467518403,"201051344000651","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,466578.2,466578.2,42114,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467518452,706678.00
07/03/2016 00:00,2,0.000,ALERT,212.61,302.37,60.007,1467518403,"274151322000088","219011344069620",0.00,17.80,0,299.97,304.18,0.0,0.0,0.000,704756.8,704756.8,30597,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467518454,706679.00
07/03/2016 00:00,2,0.000,ALERT,213.74,302.37,59.996,1467518403,"274151322000068","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,598869.6,598869.6,32200,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467518456,706680.00
07/03/2016 00:00,2,0.000,ALERT,213.51,302.98,60.002,1467518403,"201051344001135","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,462565.6,462565.6,42046,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467518458,706681.00
07/03/2016 00:00,2,0.000,ALERT,213.51,303.88,60.002,1467518403,"201051344000594","219011344069620",0.00,17.30,0,300.27,305.38,0.0,0.0,0.000,472310.4,472310.4,37518,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467518459,706682.00
07/03/2016 00:00,2,0.000,ALERT,213.96,302.68,60.034,1467518403,"201051344001203","219011344069620",0.00,16.30,0,299.97,305.98,0.0,0.0,0.000,470014.4,470014.4,42090,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467518461,706683.00
07/03/2016 00:00,2,0.000,ALERT,212.83,303.58,59.991,1467518403,"274151322000054","219011344069620",0.00,18.30,0,300.27,304.78,0.0,0.0,0.000,719668.1,719668.1,30626,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467518463,706684.00
07/03/2016 00:00,2,0.000,ALERT,213.96,303.28,59.954,1467518403,"201051344000867","219011344069620",0.00,17.50,0,299.97,305.38,0.0,0.0,0.000,459690.2,459690.2,37526,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467518465,706685.00
07/03/2016 00:00,2,0.000,ALERT,213.74,302.98,59.970,1467518403,"201051344001093","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,468143.3,468143.3,41979,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467518467,706686.00
07/03/2016 00:00,2,0.000,ALERT,213.51,303.28,60.002,1467518403,"201051344000900","219011344069620",0.00,16.70,0,299.97,304.78,0.0,0.0,0.000,475654.2,475654.2,36907,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467518468,706687.00
07/03/2016 00:00,2,0.000,ALERT,213.74,302.68,60.007,1467518403,"201051344000648","219011344069620",0.00,16.30,0,299.67,305.08,0.0,0.0,0.000,466588.0,466588.0,37209,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467518470,706688.00
07/03/2016 00:00,2,0.000,ALERT,213.74,303.58,60.002,1467518403,"201051344000569","219011344069620",0.00,17.00,0,301.17,305.68,0.0,0.0,0.000,476554.2,476554.2,36835,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467518472,706689.00
07/03/2016 00:00,2,0.000,ALERT,213.74,303.58,59.991,1467518403,"201051344000983","219011344069620",0.00,17.00,0,300.87,305.38,0.0,0.0,0.000,468243.1,468243.1,37326,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467518474,706690.00
07/03/2016 00:00,2,0.000,ALERT,213.74,302.98,60.002,1467518403,"201051344001158","219011344069620",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,461825.7,461825.7,37592,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467518476,706691.00
07/03/2016 00:00,2,0.000,ALERT,214.19,303.88,59.996,1467518403,"201051344000576","219011344069620",0.00,16.70,0,300.57,305.08,0.0,0.0,0.000,469050.9,469050.9,36990,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467518477,706692.00
07/03/2016 00:00,2,0.000,ALERT,213.29,302.68,60.002,1467518403,"274151322000087","219011344069620",0.00,18.30,0,299.67,303.88,0.0,0.0,0.000,692810.6,692810.6,30759,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467518479,706693.00
07/03/2016 00:15,2,0.000,ALERT,213.96,302.98,59.954,1467519303,"201051344000645","219011344069620",0.00,17.30,0,300.87,305.38,0.0,0.0,0.000,468641.2,468641.2,37121,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519305,706694.00
07/03/2016 00:15,2,0.000,ALERT,213.06,302.07,59.986,1467519303,"274151322000085","219011344069620",0.00,17.80,0,301.17,304.78,0.0,0.0,0.000,720859.1,720859.1,30634,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519307,706695.00
07/03/2016 00:15,2,0.000,ALERT,213.96,302.98,60.007,1467519303,"201051344000633","219011344069620",0.00,16.70,0,299.37,304.78,0.0,0.0,0.000,459805.4,459805.4,37610,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519309,706696.00
07/03/2016 00:15,2,0.000,ALERT,213.74,303.28,59.986,1467519303,"201051344000469","219011344069620",0.00,16.30,0,299.97,304.78,0.0,0.0,0.000,461638.2,461638.2,37547,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519311,706697.00
07/03/2016 00:15,2,0.000,ALERT,212.83,302.07,59.996,1467519303,"201051344000646","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,463917.9,463917.9,42097,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519313,706698.00
07/03/2016 00:15,2,0.000,ALERT,212.38,302.98,59.986,1467519303,"274151322000052","219011344069620",0.00,17.80,0,300.87,305.08,0.0,0.0,0.000,736740.5,736740.5,30866,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519314,706699.00
07/03/2016 00:15,2,0.000,ALERT,213.29,302.37,59.991,1467519303,"201051344000585","219011344069620",0.00,17.30,0,300.27,304.78,0.0,0.0,0.000,471755.9,471755.9,42098,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467519316,706700.00
07/03/2016 00:15,2,0.000,ALERT,213.29,302.68,59.986,1467519303,"201051344001230","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,467419.5,467419.5,41910,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519318,706701.00
07/03/2016 00:15,2,0.000,ALERT,213.74,303.28,59.991,1467519303,"201051344000582","219011344069620",0.00,16.30,0,301.77,305.38,0.0,0.0,0.000,460572.9,460572.9,42046,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519320,706702.00
07/03/2016 00:15,2,0.000,ALERT,212.83,302.37,59.996,1467519303,"201051344000955","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,473496.9,473496.9,42000,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519321,706703.00
07/03/2016 00:15,2,0.000,ALERT,212.83,301.47,59.938,1467519303,"274151322000094","219011344069620",0.00,17.30,0,300.57,304.18,0.0,0.0,0.000,598890.0,598890.0,31994,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519323,706704.00
07/03/2016 00:15,2,0.000,ALERT,213.29,303.58,59.991,1467519303,"201051344000579","219011344069620",0.00,17.00,0,301.77,305.98,0.0,0.0,0.000,475613.9,475613.9,17613,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519325,706705.00
07/03/2016 00:15,2,0.000,ALERT,213.06,302.68,59.996,1467519303,"201051344000890","219011344069620",0.00,16.70,0,301.17,305.68,0.0,0.0,0.000,470723.9,470723.9,42006,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519327,706706.00
07/03/2016 00:15,2,0.000,ALERT,213.06,302.07,59.981,1467519303,"201051344000438","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,472519.8,472519.8,42013,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467519329,706707.00
07/03/2016 00:15,2,0.000,ALERT,213.29,301.47,60.039,1467519303,"201051344000417","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,464580.7,464580.7,42165,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519331,706708.00
07/03/2016 00:15,2,0.000,ALERT,213.06,303.28,59.975,1467519303,"274151322000083","219011344069620",0.00,17.30,0,301.17,305.08,0.0,0.0,0.000,730101.8,730101.8,30945,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519332,706709.00
07/03/2016 00:15,2,0.000,ALERT,213.29,302.07,59.981,1467519303,"274151322000076","219011344069620",0.00,17.80,0,301.17,305.08,0.0,0.0,0.000,778027.5,778027.5,30952,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519334,706710.00
07/03/2016 00:15,2,0.000,ALERT,213.51,303.88,59.986,1467519303,"201051344000868","219011344069620",0.00,16.70,0,301.77,305.98,0.0,0.0,0.000,460594.6,460594.6,37264,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519336,706711.00
07/03/2016 00:15,2,0.000,ALERT,212.61,303.28,60.007,1467519303,"274151322000095","219011344069620",0.00,17.00,0,302.07,305.68,0.0,0.0,0.000,770076.9,770076.9,30864,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519338,706712.00
07/03/2016 00:15,2,0.000,ALERT,213.29,303.28,59.981,1467519303,"201051344000988","219011344069620",0.00,17.30,0,298.77,305.08,0.0,0.0,0.000,457388.9,457388.9,37557,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519340,706713.00
07/03/2016 00:15,2,0.000,ALERT,213.06,301.47,59.970,1467519303,"201051344001025","219011344069620",0.00,16.30,0,300.27,305.38,0.0,0.0,0.000,471183.2,471183.2,42058,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519341,706714.00
07/03/2016 00:15,2,0.000,ALERT,213.29,303.28,59.965,1467519303,"201051344000458","219011344069620",0.00,17.50,0,301.17,305.98,0.0,0.0,0.000,468223.5,468223.5,37479,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519343,706715.00
07/03/2016 00:15,2,0.000,ALERT,213.96,302.98,59.975,1467519303,"201051344000853","219011344069620",0.00,17.00,0,300.87,305.38,0.0,0.0,0.000,467173.6,467173.6,37087,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519345,706716.00
07/03/2016 00:15,2,0.000,ALERT,213.51,302.37,59.975,1467519303,"201051344000685","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,471872.7,471872.7,41927,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467519347,706717.00
07/03/2016 00:15,2,0.000,ALERT,213.29,301.47,59.970,1467519303,"201051344000917","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,468742.1,468742.1,41919,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519349,706718.00
07/03/2016 00:15,2,0.000,ALERT,213.51,302.37,59.970,1467519303,"201051344001145","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,473919.3,473919.3,41772,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519351,706719.00
07/03/2016 00:15,2,0.000,ALERT,213.29,301.47,59.970,1467519303,"201051344000651","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,466578.2,466578.2,42116,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519353,706720.00
07/03/2016 00:15,2,0.000,ALERT,212.38,302.07,59.970,1467519303,"274151322000088","219011344069620",0.00,18.00,0,300.87,304.48,0.0,0.0,0.000,704756.8,704756.8,30599,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467519354,706721.00
07/03/2016 00:15,2,0.000,ALERT,213.51,301.47,59.975,1467519303,"274151322000068","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,598869.6,598869.6,32202,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519356,706722.00
07/03/2016 00:15,2,0.000,ALERT,212.83,302.07,59.970,1467519303,"201051344001135","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,462565.6,462565.6,42048,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467519358,706723.00
07/03/2016 00:15,2,0.000,ALERT,213.29,303.88,59.975,1467519303,"201051344000594","219011344069620",0.00,17.00,0,301.17,305.68,0.0,0.0,0.000,472310.4,472310.4,37520,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519360,706724.00
07/03/2016 00:15,2,0.000,ALERT,213.51,302.07,59.981,1467519303,"201051344001203","219011344069620",0.00,16.30,0,300.87,306.28,0.0,0.0,0.000,470014.4,470014.4,42092,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519362,706725.00
07/03/2016 00:15,2,0.000,ALERT,212.61,302.68,59.975,1467519303,"274151322000054","219011344069620",0.00,18.30,0,300.87,305.38,0.0,0.0,0.000,719668.1,719668.1,30628,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467519363,706726.00
07/03/2016 00:15,2,0.000,ALERT,213.74,303.28,59.975,1467519303,"201051344000867","219011344069620",0.00,17.50,0,301.17,305.68,0.0,0.0,0.000,459690.2,459690.2,37528,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519365,706727.00
07/03/2016 00:15,2,0.000,ALERT,213.29,302.07,59.975,1467519303,"201051344001093","219011344069620",0.00,17.00,0,300.87,304.48,0.0,0.0,0.000,468143.3,468143.3,41981,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519367,706728.00
07/03/2016 00:15,2,0.000,ALERT,213.51,303.28,59.975,1467519303,"201051344000900","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,475654.2,475654.2,36909,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519369,706729.00
07/03/2016 00:15,2,0.000,ALERT,213.74,302.68,59.944,1467519303,"201051344000648","219011344069620",0.00,16.30,0,300.87,305.38,0.0,0.0,0.000,466588.0,466588.0,37211,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519370,706730.00
07/03/2016 00:15,2,0.000,ALERT,213.51,303.88,59.975,1467519303,"201051344000569","219011344069620",0.00,17.30,0,302.07,305.98,0.0,0.0,0.000,476554.2,476554.2,36837,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519372,706731.00
07/03/2016 00:15,2,0.000,ALERT,213.51,303.58,60.002,1467519303,"201051344000983","219011344069620",0.00,17.30,0,301.77,305.68,0.0,0.0,0.000,468243.1,468243.1,37328,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519374,706732.00
07/03/2016 00:15,2,0.000,ALERT,213.51,302.98,59.975,1467519303,"201051344001158","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,461825.7,461825.7,37594,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467519376,706733.00
07/03/2016 00:15,2,0.000,ALERT,213.96,303.88,59.996,1467519303,"201051344000576","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,469050.9,469050.9,36992,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467519378,706734.00
07/03/2016 00:15,2,0.000,ALERT,213.06,301.77,59.965,1467519303,"274151322000087","219011344069620",0.00,18.30,0,300.57,304.18,0.0,0.0,0.000,692810.6,692810.6,30761,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467519379,706735.00
07/03/2016 00:30,2,0.000,ALERT,213.96,303.28,59.975,1467520203,"201051344000645","219011344069620",0.00,17.00,0,301.47,304.78,0.0,0.0,0.000,468641.2,468641.2,37123,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520205,706736.00
07/03/2016 00:30,2,0.000,ALERT,212.83,302.37,59.970,1467520203,"274151322000085","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,720859.1,720859.1,30636,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520207,706737.00
07/03/2016 00:30,2,0.000,ALERT,213.96,302.98,59.975,1467520203,"201051344000633","219011344069620",0.00,16.30,0,299.37,304.48,0.0,0.0,0.000,459805.4,459805.4,37612,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467520209,706738.00
07/03/2016 00:30,2,0.000,ALERT,213.51,302.98,59.975,1467520203,"201051344000469","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,461638.2,461638.2,37549,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520210,706739.00
07/03/2016 00:30,2,0.000,ALERT,213.29,302.68,59.965,1467520203,"201051344000646","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,463917.9,463917.9,42099,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520212,706740.00
07/03/2016 00:30,2,0.000,ALERT,212.38,303.28,59.981,1467520203,"274151322000052","219011344069620",0.00,17.80,0,299.67,304.48,0.0,0.0,0.000,736740.5,736740.5,30868,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520214,706741.00
07/03/2016 00:30,2,0.000,ALERT,213.74,302.98,59.928,1467520203,"201051344000585","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,471755.9,471755.9,42100,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520216,706742.00
07/03/2016 00:30,2,0.000,ALERT,213.51,303.28,59.981,1467520203,"201051344001230","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,467419.5,467419.5,41912,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520218,706743.00
07/03/2016 00:30,2,0.000,ALERT,214.19,303.58,60.012,1467520203,"201051344000582","219011344069620",0.00,16.30,0,301.47,304.78,0.0,0.0,0.000,460572.9,460572.9,42048,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520220,706744.00
07/03/2016 00:30,2,0.000,ALERT,213.06,302.68,59.928,1467520203,"201051344000955","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,473496.9,473496.9,42002,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520221,706745.00
07/03/2016 00:30,2,0.000,ALERT,212.83,301.77,59.944,1467520203,"274151322000094","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,598890.0,598890.0,31996,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520223,706746.00
07/03/2016 00:30,2,0.000,ALERT,213.51,303.88,59.959,1467520203,"201051344000579","219011344069620",0.00,17.00,0,301.47,305.38,0.0,0.0,0.000,475613.9,475613.9,17615,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520225,706747.00
07/03/2016 00:30,2,0.000,ALERT,213.74,303.58,59.996,1467520203,"201051344000890","219011344069620",0.00,16.70,0,300.87,305.08,0.0,0.0,0.000,470723.9,470723.9,42008,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520227,706748.00
07/03/2016 00:30,2,0.000,ALERT,213.96,303.28,59.986,1467520203,"201051344000438","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,472519.8,472519.8,42015,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520229,706749.00
07/03/2016 00:30,2,0.000,ALERT,213.74,302.37,59.991,1467520203,"201051344000417","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,464580.7,464580.7,42167,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467520231,706750.00
07/03/2016 00:30,2,0.000,ALERT,212.83,303.58,59.986,1467520203,"274151322000083","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,730101.8,730101.8,30947,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520233,706751.00
07/03/2016 00:30,2,0.000,ALERT,213.29,302.07,60.023,1467520203,"274151322000076","219011344069620",0.00,17.50,0,299.97,304.18,0.0,0.0,0.000,778027.5,778027.5,30954,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520234,706752.00
07/03/2016 00:30,2,0.000,ALERT,213.29,303.88,60.034,1467520203,"201051344000868","219011344069620",0.00,16.70,0,301.77,305.68,0.0,0.0,0.000,460594.6,460594.6,37266,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467520236,706753.00
07/03/2016 00:30,2,0.000,ALERT,212.83,303.58,59.986,1467520203,"274151322000095","219011344069620",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,770076.9,770076.9,30866,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520238,706754.00
07/03/2016 00:30,2,0.000,ALERT,213.29,303.28,59.986,1467520203,"201051344000988","219011344069620",0.00,17.00,0,298.77,304.48,0.0,0.0,0.000,457388.9,457388.9,37559,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520240,706755.00
07/03/2016 00:30,2,0.000,ALERT,213.51,302.37,60.028,1467520203,"201051344001025","219011344069620",0.00,16.00,0,299.67,304.78,0.0,0.0,0.000,471183.2,471183.2,42060,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520242,706756.00
07/03/2016 00:30,2,0.000,ALERT,213.51,303.58,59.996,1467520203,"201051344000458","219011344069620",0.00,17.50,0,301.17,305.68,0.0,0.0,0.000,468223.5,468223.5,37481,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520243,706757.00
07/03/2016 00:30,2,0.000,ALERT,213.96,303.28,59.970,1467520203,"201051344000853","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,467173.6,467173.6,37089,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520245,706758.00
07/03/2016 00:30,2,0.000,ALERT,214.19,302.98,59.996,1467520203,"201051344000685","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,471872.7,471872.7,41929,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520247,706759.00
07/03/2016 00:30,2,0.000,ALERT,213.74,302.37,59.991,1467520203,"201051344000917","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,468742.1,468742.1,41921,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520249,706760.00
07/03/2016 00:30,2,0.000,ALERT,213.96,303.28,59.991,1467520203,"201051344001145","219011344069620",0.00,16.00,0,300.27,305.08,0.0,0.0,0.000,473919.3,473919.3,41774,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467520251,706761.00
07/03/2016 00:30,2,0.000,ALERT,213.74,302.37,59.981,1467520203,"201051344000651","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,466578.2,466578.2,42118,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520252,706762.00
07/03/2016 00:30,2,0.000,ALERT,212.38,302.68,59.991,1467520203,"274151322000088","219011344069620",0.00,17.80,0,299.67,303.88,0.0,0.0,0.000,704756.8,704756.8,30601,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520254,706763.00
07/03/2016 00:30,2,0.000,ALERT,213.51,302.07,59.991,1467520203,"274151322000068","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,598869.6,598869.6,32204,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467520256,706764.00
07/03/2016 00:30,2,0.000,ALERT,213.29,302.98,59.996,1467520203,"201051344001135","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,462565.6,462565.6,42050,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520258,706765.00
07/03/2016 00:30,2,0.000,ALERT,213.06,303.58,59.944,1467520203,"201051344000594","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,472310.4,472310.4,37522,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520260,706766.00
07/03/2016 00:30,2,0.000,ALERT,213.74,302.68,59.991,1467520203,"201051344001203","219011344069620",0.00,16.30,0,300.57,305.98,0.0,0.0,0.000,470014.4,470014.4,42094,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520262,706767.00
07/03/2016 00:30,2,0.000,ALERT,212.83,303.28,59.991,1467520203,"274151322000054","219011344069620",0.00,18.00,0,299.67,304.48,0.0,0.0,0.000,719668.1,719668.1,30630,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520264,706768.00
07/03/2016 00:30,2,0.000,ALERT,213.74,302.98,59.996,1467520203,"201051344000867","219011344069620",0.00,17.30,0,301.17,305.38,0.0,0.0,0.000,459690.2,459690.2,37530,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467520265,706769.00
07/03/2016 00:30,2,0.000,ALERT,213.74,302.98,60.002,1467520203,"201051344001093","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,468143.3,468143.3,41983,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467520267,706770.00
07/03/2016 00:30,2,0.000,ALERT,213.29,302.98,59.996,1467520203,"201051344000900","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,475654.2,475654.2,36911,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520269,706771.00
07/03/2016 00:30,2,0.000,ALERT,213.51,302.37,59.996,1467520203,"201051344000648","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,466588.0,466588.0,37213,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520271,706772.00
07/03/2016 00:30,2,0.000,ALERT,213.51,303.88,60.002,1467520203,"201051344000569","219011344069620",0.00,17.00,0,302.07,305.68,0.0,0.0,0.000,476554.2,476554.2,36839,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520273,706773.00
07/03/2016 00:30,2,0.000,ALERT,213.29,303.28,59.991,1467520203,"201051344000983","219011344069620",0.00,17.00,0,301.77,305.38,0.0,0.0,0.000,468243.1,468243.1,37330,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520274,706774.00
07/03/2016 00:30,2,0.000,ALERT,213.29,302.68,59.996,1467520203,"201051344001158","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,461825.7,461825.7,37596,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520276,706775.00
07/03/2016 00:30,2,0.000,ALERT,213.96,303.58,60.002,1467520203,"201051344000576","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,469050.9,469050.9,36994,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467520278,706776.00
07/03/2016 00:30,2,0.000,ALERT,212.83,301.77,59.991,1467520203,"274151322000087","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,692810.6,692810.6,30763,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467520280,706777.00
07/03/2016 00:45,2,0.000,ALERT,213.96,302.37,59.965,1467521103,"201051344000645","219011344069620",0.00,17.30,0,301.77,305.38,0.0,0.0,0.000,468641.2,468641.2,37125,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521105,706778.00
07/03/2016 00:45,2,0.000,ALERT,212.83,302.07,59.965,1467521103,"274151322000085","219011344069620",0.00,17.30,0,301.17,304.48,0.0,0.0,0.000,720859.1,720859.1,30638,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521107,706779.00
07/03/2016 00:45,2,0.000,ALERT,213.74,301.77,60.012,1467521103,"201051344000633","219011344069620",0.00,16.30,0,299.67,304.78,0.0,0.0,0.000,459805.4,459805.4,37614,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467521109,706780.00
07/03/2016 00:45,2,0.000,ALERT,213.29,302.37,59.975,1467521103,"201051344000469","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,461638.2,461638.2,37551,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467521111,706781.00
07/03/2016 00:45,2,0.000,ALERT,213.06,302.37,59.965,1467521103,"201051344000646","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,463917.9,463917.9,42101,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521112,706782.00
07/03/2016 00:45,2,0.000,ALERT,212.61,302.68,59.965,1467521103,"274151322000052","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,736740.5,736740.5,30870,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521114,706783.00
07/03/2016 00:45,2,0.000,ALERT,213.29,302.37,59.928,1467521103,"201051344000585","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,471755.9,471755.9,42102,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521116,706784.00
07/03/2016 00:45,2,0.000,ALERT,213.29,302.68,60.012,1467521103,"201051344001230","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,467419.5,467419.5,41914,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521118,706785.00
07/03/2016 00:45,2,0.000,ALERT,213.74,302.98,59.975,1467521103,"201051344000582","219011344069620",0.00,16.00,0,301.47,305.38,0.0,0.0,0.000,460572.9,460572.9,42050,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521119,706786.00
07/03/2016 00:45,2,0.000,ALERT,213.06,302.37,60.002,1467521103,"201051344000955","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,473496.9,473496.9,42004,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521121,706787.00
07/03/2016 00:45,2,0.000,ALERT,212.83,302.07,59.938,1467521103,"274151322000094","219011344069620",0.00,17.00,0,300.57,303.88,0.0,0.0,0.000,598890.0,598890.0,31998,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521123,706788.00
07/03/2016 00:45,2,0.000,ALERT,213.29,303.28,59.970,1467521103,"201051344000579","219011344069620",0.00,17.00,0,302.07,305.98,0.0,0.0,0.000,475613.9,475613.9,17617,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521125,706789.00
07/03/2016 00:45,2,0.000,ALERT,213.29,302.68,59.965,1467521103,"201051344000890","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,470723.9,470723.9,42010,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521127,706790.00
07/03/2016 00:45,2,0.000,ALERT,213.74,302.37,59.986,1467521103,"201051344000438","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,472519.8,472519.8,42017,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521128,706791.00
07/03/2016 00:45,2,0.000,ALERT,213.74,301.77,59.965,1467521103,"201051344000417","219011344069620",0.00,16.30,0,300.57,303.88,0.0,0.0,0.000,464580.7,464580.7,42169,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521130,706792.00
07/03/2016 00:45,2,0.000,ALERT,212.61,302.68,59.965,1467521103,"274151322000083","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,730101.8,730101.8,30949,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521132,706793.00
07/03/2016 00:45,2,0.000,ALERT,213.29,302.07,59.965,1467521103,"274151322000076","219011344069620",0.00,17.30,0,300.87,304.78,0.0,0.0,0.000,778027.5,778027.5,30956,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521134,706794.00
07/03/2016 00:45,2,0.000,ALERT,213.29,303.28,59.959,1467521103,"201051344000868","219011344069620",0.00,17.00,0,302.07,306.28,0.0,0.0,0.000,460594.6,460594.6,37268,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521136,706795.00
07/03/2016 00:45,2,0.000,ALERT,212.61,303.28,59.959,1467521103,"274151322000095","219011344069620",0.00,16.70,0,302.07,305.38,0.0,0.0,0.000,770076.9,770076.9,30868,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521138,706796.00
