ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 00:45,2,0.000,ALERT,213.29,302.68,59.970,1467521103,"201051344000988","219011344069620",0.00,17.00,0,299.07,305.08,0.0,0.0,0.000,457388.9,457388.9,37561,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521139,706797.00
07/03/2016 00:45,2,0.000,ALERT,213.29,301.77,59.965,1467521103,"201051344001025","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,471183.2,471183.2,42062,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521141,706798.00
07/03/2016 00:45,2,0.000,ALERT,213.29,302.98,60.018,1467521103,"201051344000458","219011344069620",0.00,17.50,0,301.77,305.98,0.0,0.0,0.000,468223.5,468223.5,37483,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521143,706799.00
07/03/2016 00:45,2,0.000,ALERT,213.96,302.68,59.954,1467521103,"201051344000853","219011344069620",0.00,16.70,0,301.47,305.68,0.0,0.0,0.000,467173.6,467173.6,37091,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467521145,706800.00
07/03/2016 00:45,2,0.000,ALERT,213.74,302.68,59.975,1467521103,"201051344000685","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,471872.7,471872.7,41931,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521147,706801.00
07/03/2016 00:45,2,0.000,ALERT,213.74,302.07,59.959,1467521103,"201051344000917","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,468742.1,468742.1,41923,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521148,706802.00
07/03/2016 00:45,2,0.000,ALERT,213.74,302.68,59.970,1467521103,"201051344001145","219011344069620",0.00,16.00,0,301.47,305.38,0.0,0.0,0.000,473919.3,473919.3,41776,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521150,706803.00
07/03/2016 00:45,2,0.000,ALERT,213.51,301.77,59.965,1467521103,"201051344000651","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,466578.2,466578.2,42120,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521152,706804.00
07/03/2016 00:45,2,0.000,ALERT,212.38,302.07,59.959,1467521103,"274151322000088","219011344069620",0.00,17.50,0,301.17,304.48,0.0,0.0,0.000,704756.8,704756.8,30603,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521154,706805.00
07/03/2016 00:45,2,0.000,ALERT,213.29,301.47,59.959,1467521103,"274151322000068","219011344069620",0.00,17.80,0,300.57,303.58,0.0,0.0,0.000,598869.6,598869.6,32206,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521156,706806.00
07/03/2016 00:45,2,0.000,ALERT,213.06,302.37,59.970,1467521103,"201051344001135","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,462565.6,462565.6,42052,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521157,706807.00
07/03/2016 00:45,2,0.000,ALERT,213.29,303.58,60.007,1467521103,"201051344000594","219011344069620",0.00,16.70,0,300.57,305.68,0.0,0.0,0.000,472310.4,472310.4,37524,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467521159,706808.00
07/03/2016 00:45,2,0.000,ALERT,213.29,302.07,59.981,1467521103,"201051344001203","219011344069620",0.00,16.30,0,300.87,306.28,0.0,0.0,0.000,470014.4,470014.4,42096,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521161,706809.00
07/03/2016 00:45,2,0.000,ALERT,212.61,302.68,59.928,1467521103,"274151322000054","219011344069620",0.00,17.80,0,301.17,305.08,0.0,0.0,0.000,719668.1,719668.1,30632,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521163,706810.00
07/03/2016 00:45,2,0.000,ALERT,213.51,302.68,59.981,1467521103,"201051344000867","219011344069620",0.00,17.30,0,300.87,305.68,0.0,0.0,0.000,459690.2,459690.2,37532,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521165,706811.00
07/03/2016 00:45,2,0.000,ALERT,213.51,302.37,59.970,1467521103,"201051344001093","219011344069620",0.00,16.70,0,301.17,304.48,0.0,0.0,0.000,468143.3,468143.3,41985,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521166,706812.00
07/03/2016 00:45,2,0.000,ALERT,213.29,302.98,60.007,1467521103,"201051344000900","219011344069620",0.00,16.70,0,300.87,305.08,0.0,0.0,0.000,475654.2,475654.2,36913,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521168,706813.00
07/03/2016 00:45,2,0.000,ALERT,213.74,302.07,59.933,1467521103,"201051344000648","219011344069620",0.00,16.30,0,300.57,305.38,0.0,0.0,0.000,466588.0,466588.0,37215,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521170,706814.00
07/03/2016 00:45,2,0.000,ALERT,213.29,302.98,59.996,1467521103,"201051344000569","219011344069620",0.00,17.00,0,302.07,306.28,0.0,0.0,0.000,476554.2,476554.2,36841,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521172,706815.00
07/03/2016 00:45,2,0.000,ALERT,213.29,302.98,59.949,1467521103,"201051344000983","219011344069620",0.00,17.30,0,301.47,305.98,0.0,0.0,0.000,468243.1,468243.1,37332,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521174,706816.00
07/03/2016 00:45,2,0.000,ALERT,213.06,301.77,59.991,1467521103,"201051344001158","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,461825.7,461825.7,37598,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521175,706817.00
07/03/2016 00:45,2,0.000,ALERT,213.74,302.98,60.007,1467521103,"201051344000576","219011344069620",0.00,16.70,0,301.17,305.38,0.0,0.0,0.000,469050.9,469050.9,36996,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467521177,706818.00
07/03/2016 00:45,2,0.000,ALERT,212.61,301.17,60.007,1467521103,"274151322000087","219011344069620",0.00,17.80,0,300.57,304.18,0.0,0.0,0.000,692810.6,692810.6,30765,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467521179,706819.00
07/03/2016 01:00,2,0.000,ALERT,213.51,302.68,59.965,1467522003,"201051344000645","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,468641.2,468641.2,37127,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467522005,706820.00
07/03/2016 01:00,2,0.000,ALERT,212.83,302.68,60.002,1467522003,"274151322000085","219011344069620",0.00,17.00,0,300.87,304.18,0.0,0.0,0.000,720859.1,720859.1,30640,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522007,706821.00
07/03/2016 01:00,2,0.000,ALERT,213.51,302.37,59.986,1467522003,"201051344000633","219011344069620",0.00,16.00,0,298.47,303.88,0.0,0.0,0.000,459805.4,459805.4,37616,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467522009,706822.00
07/03/2016 01:00,2,0.000,ALERT,213.06,302.37,59.981,1467522003,"201051344000469","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,461638.2,461638.2,37553,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522011,706823.00
07/03/2016 01:00,2,0.000,ALERT,213.06,302.68,59.965,1467522003,"201051344000646","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,463917.9,463917.9,42103,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522013,706824.00
07/03/2016 01:00,2,0.000,ALERT,212.38,302.07,59.959,1467522003,"274151322000052","219011344069620",0.00,17.30,0,300.57,304.48,0.0,0.0,0.000,736740.5,736740.5,30872,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522014,706825.00
07/03/2016 01:00,2,0.000,ALERT,213.29,302.98,59.970,1467522003,"201051344000585","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,471755.9,471755.9,42104,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522016,706826.00
07/03/2016 01:00,2,0.000,ALERT,213.29,302.98,59.996,1467522003,"201051344001230","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,467419.5,467419.5,41916,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522018,706827.00
07/03/2016 01:00,2,0.000,ALERT,213.74,303.88,59.928,1467522003,"201051344000582","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,460572.9,460572.9,42052,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522020,706828.00
07/03/2016 01:00,2,0.000,ALERT,212.83,302.68,59.965,1467522003,"201051344000955","219011344069620",0.00,16.30,0,300.57,303.88,0.0,0.0,0.000,473496.9,473496.9,42006,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467522022,706829.00
07/03/2016 01:00,2,0.000,ALERT,212.83,302.68,59.959,1467522003,"274151322000094","219011344069620",0.00,16.70,0,300.57,303.28,0.0,0.0,0.000,598890.0,598890.0,32000,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522023,706830.00
07/03/2016 01:00,2,0.000,ALERT,213.06,303.58,60.007,1467522003,"201051344000579","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,475613.9,475613.9,17619,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467522025,706831.00
07/03/2016 01:00,2,0.000,ALERT,213.06,303.28,59.970,1467522003,"201051344000890","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,470723.9,470723.9,42012,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522027,706832.00
07/03/2016 01:00,2,0.000,ALERT,213.51,302.98,59.970,1467522003,"201051344000438","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,472519.8,472519.8,42019,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522029,706833.00
07/03/2016 01:00,2,0.000,ALERT,213.29,302.07,59.970,1467522003,"201051344000417","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,464580.7,464580.7,42171,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522031,706834.00
07/03/2016 01:00,2,0.000,ALERT,212.83,303.28,59.965,1467522003,"274151322000083","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,730101.8,730101.8,30951,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522032,706835.00
07/03/2016 01:00,2,0.000,ALERT,213.29,302.37,59.970,1467522003,"274151322000076","219011344069620",0.00,17.30,0,300.87,304.18,0.0,0.0,0.000,778027.5,778027.5,30958,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522034,706836.00
07/03/2016 01:00,2,0.000,ALERT,212.83,303.28,59.965,1467522003,"201051344000868","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,460594.6,460594.6,37270,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522036,706837.00
07/03/2016 01:00,2,0.000,ALERT,212.61,303.58,59.965,1467522003,"274151322000095","219011344069620",0.00,16.30,0,302.07,304.78,0.0,0.0,0.000,770076.9,770076.9,30870,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522038,706838.00
07/03/2016 01:00,2,0.000,ALERT,212.83,302.68,59.954,1467522003,"201051344000988","219011344069620",0.00,17.00,0,298.47,304.18,0.0,0.0,0.000,457388.9,457388.9,37563,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467522040,706839.00
07/03/2016 01:00,2,0.000,ALERT,213.06,301.77,59.949,1467522003,"201051344001025","219011344069620",0.00,15.80,0,299.97,304.78,0.0,0.0,0.000,471183.2,471183.2,42064,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522041,706840.00
07/03/2016 01:00,2,0.000,ALERT,213.06,303.28,59.965,1467522003,"201051344000458","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,468223.5,468223.5,37485,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522043,706841.00
07/03/2016 01:00,2,0.000,ALERT,213.74,302.68,59.959,1467522003,"201051344000853","219011344069620",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,467173.6,467173.6,37093,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522045,706842.00
07/03/2016 01:00,2,0.000,ALERT,213.74,302.68,59.959,1467522003,"201051344000685","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,471872.7,471872.7,41933,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522047,706843.00
07/03/2016 01:00,2,0.000,ALERT,213.51,302.07,59.917,1467522003,"201051344000917","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,468742.1,468742.1,41925,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467522049,706844.00
07/03/2016 01:00,2,0.000,ALERT,213.51,302.98,59.954,1467522003,"201051344001145","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,473919.3,473919.3,41778,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522051,706845.00
07/03/2016 01:00,2,0.000,ALERT,213.51,301.77,59.959,1467522003,"201051344000651","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,466578.2,466578.2,42122,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522053,706846.00
07/03/2016 01:00,2,0.000,ALERT,212.38,302.37,59.965,1467522003,"274151322000088","219011344069620",0.00,17.30,0,300.57,303.88,0.0,0.0,0.000,704756.8,704756.8,30605,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522054,706847.00
07/03/2016 01:00,2,0.000,ALERT,213.29,301.47,59.954,1467522003,"274151322000068","219011344069620",0.00,17.50,0,300.27,303.28,0.0,0.0,0.000,598869.6,598869.6,32208,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522056,706848.00
07/03/2016 01:00,2,0.000,ALERT,212.83,302.68,59.981,1467522003,"201051344001135","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,462565.6,462565.6,42054,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522058,706849.00
07/03/2016 01:00,2,0.000,ALERT,213.06,304.18,59.954,1467522003,"201051344000594","219011344069620",0.00,16.30,0,300.27,304.78,0.0,0.0,0.000,472310.4,472310.4,37526,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467522060,706850.00
07/03/2016 01:00,2,0.000,ALERT,213.29,302.37,59.970,1467522003,"201051344001203","219011344069620",0.00,16.00,0,300.57,305.68,0.0,0.0,0.000,470014.4,470014.4,42098,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522062,706851.00
07/03/2016 01:00,2,0.000,ALERT,212.61,303.88,59.959,1467522003,"274151322000054","219011344069620",0.00,17.80,0,300.87,304.48,0.0,0.0,0.000,719668.1,719668.1,30634,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467522063,706852.00
07/03/2016 01:00,2,0.000,ALERT,213.51,302.98,59.938,1467522003,"201051344000867","219011344069620",0.00,17.00,0,300.27,305.08,0.0,0.0,0.000,459690.2,459690.2,37534,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467522065,706853.00
07/03/2016 01:00,2,0.000,ALERT,213.29,302.68,59.981,1467522003,"201051344001093","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,468143.3,468143.3,41987,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522067,706854.00
07/03/2016 01:00,2,0.000,ALERT,213.29,303.58,59.907,1467522003,"201051344000900","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,475654.2,475654.2,36915,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522069,706855.00
07/03/2016 01:00,2,0.000,ALERT,213.51,302.68,59.933,1467522003,"201051344000648","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,466588.0,466588.0,37217,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522071,706856.00
07/03/2016 01:00,2,0.000,ALERT,213.29,303.58,59.991,1467522003,"201051344000569","219011344069620",0.00,17.00,0,301.47,305.38,0.0,0.0,0.000,476554.2,476554.2,36843,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522072,706857.00
07/03/2016 01:00,2,0.000,ALERT,213.29,303.58,59.965,1467522003,"201051344000983","219011344069620",0.00,17.00,0,300.87,305.08,0.0,0.0,0.000,468243.1,468243.1,37334,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522074,706858.00
07/03/2016 01:00,2,0.000,ALERT,213.29,302.98,59.917,1467522003,"201051344001158","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,461825.7,461825.7,37600,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522076,706859.00
07/03/2016 01:00,2,0.000,ALERT,213.74,303.58,59.959,1467522003,"201051344000576","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,469050.9,469050.9,36998,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522078,706860.00
07/03/2016 01:00,2,0.000,ALERT,212.83,302.37,59.959,1467522003,"274151322000087","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,692810.6,692810.6,30767,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467522079,706861.00
07/03/2016 01:15,2,0.000,ALERT,214.19,304.18,59.991,1467522903,"201051344000645","219011344069620",0.00,16.70,0,300.87,305.38,0.0,0.0,0.000,468641.2,468641.2,37129,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522905,706862.00
07/03/2016 01:15,2,0.000,ALERT,213.06,303.28,59.996,1467522903,"274151322000085","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,720859.1,720859.1,30642,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522907,706863.00
07/03/2016 01:15,2,0.000,ALERT,214.19,303.58,60.034,1467522903,"201051344000633","219011344069620",0.00,15.80,0,298.47,304.78,0.0,0.0,0.000,459805.4,459805.4,37618,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467522908,706864.00
07/03/2016 01:15,2,0.000,ALERT,213.96,303.88,59.996,1467522903,"201051344000469","219011344069620",0.00,15.80,0,299.67,304.78,0.0,0.0,0.000,461638.2,461638.2,37555,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522910,706865.00
07/03/2016 01:15,2,0.000,ALERT,213.51,303.28,60.002,1467522903,"201051344000646","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,463917.9,463917.9,42105,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522912,706866.00
07/03/2016 01:15,2,0.000,ALERT,212.83,303.28,60.002,1467522903,"274151322000052","219011344069620",0.00,17.00,0,300.27,305.08,0.0,0.0,0.000,736740.5,736740.5,30874,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467522914,706867.00
07/03/2016 01:15,2,0.000,ALERT,214.19,303.58,60.002,1467522903,"201051344000585","219011344069620",0.00,16.30,0,300.27,304.78,0.0,0.0,0.000,471755.9,471755.9,42106,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522916,706868.00
07/03/2016 01:15,2,0.000,ALERT,213.74,303.88,60.002,1467522903,"201051344001230","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,467419.5,467419.5,41918,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467522917,706869.00
07/03/2016 01:15,2,0.000,ALERT,214.19,304.48,60.002,1467522903,"201051344000582","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,460572.9,460572.9,42054,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522919,706870.00
07/03/2016 01:15,2,0.000,ALERT,213.51,303.28,60.007,1467522903,"201051344000955","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,473496.9,473496.9,42008,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467522921,706871.00
07/03/2016 01:15,2,0.000,ALERT,213.06,302.37,59.996,1467522903,"274151322000094","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,598890.0,598890.0,32002,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522923,706872.00
07/03/2016 01:15,2,0.000,ALERT,213.74,304.48,59.986,1467522903,"201051344000579","219011344069620",0.00,16.30,0,301.77,305.98,0.0,0.0,0.000,475613.9,475613.9,17621,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467522925,706873.00
07/03/2016 01:15,2,0.000,ALERT,213.74,304.18,60.007,1467522903,"201051344000890","219011344069620",0.00,15.80,0,301.47,305.98,0.0,0.0,0.000,470723.9,470723.9,42014,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522927,706874.00
07/03/2016 01:15,2,0.000,ALERT,213.74,303.28,60.007,1467522903,"201051344000438","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,472519.8,472519.8,42021,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522928,706875.00
07/03/2016 01:15,2,0.000,ALERT,214.19,302.98,60.007,1467522903,"201051344000417","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,464580.7,464580.7,42173,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467522930,706876.00
07/03/2016 01:15,2,0.000,ALERT,213.06,302.98,60.007,1467522903,"274151322000083","219011344069620",0.00,16.30,0,300.57,305.08,0.0,0.0,0.000,730101.8,730101.8,30953,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522932,706877.00
07/03/2016 01:15,2,0.000,ALERT,213.51,303.28,60.007,1467522903,"274151322000076","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,778027.5,778027.5,30960,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467522934,706878.00
07/03/2016 01:15,2,0.000,ALERT,213.74,304.48,60.007,1467522903,"201051344000868","219011344069620",0.00,16.00,0,301.47,305.98,0.0,0.0,0.000,460594.6,460594.6,37272,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522936,706879.00
07/03/2016 01:15,2,0.000,ALERT,213.06,304.18,60.002,1467522903,"274151322000095","219011344069620",0.00,16.00,0,301.47,305.38,0.0,0.0,0.000,770076.9,770076.9,30872,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467522937,706880.00
07/03/2016 01:15,2,0.000,ALERT,213.74,303.88,60.039,1467522903,"201051344000988","219011344069620",0.00,16.30,0,298.47,305.08,0.0,0.0,0.000,457388.9,457388.9,37565,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522939,706881.00
07/03/2016 01:15,2,0.000,ALERT,213.74,302.68,60.007,1467522903,"201051344001025","219011344069620",0.00,15.50,0,300.27,305.38,0.0,0.0,0.000,471183.2,471183.2,42066,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467522941,706882.00
07/03/2016 01:15,2,0.000,ALERT,213.51,303.88,60.007,1467522903,"201051344000458","219011344069620",0.00,17.00,0,301.17,305.98,0.0,0.0,0.000,468223.5,468223.5,37487,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522943,706883.00
07/03/2016 01:15,2,0.000,ALERT,214.41,303.88,60.018,1467522903,"201051344000853","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,467173.6,467173.6,37095,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522945,706884.00
07/03/2016 01:15,2,0.000,ALERT,214.19,303.28,60.012,1467522903,"201051344000685","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,471872.7,471872.7,41935,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467522947,706885.00
07/03/2016 01:15,2,0.000,ALERT,213.74,302.68,60.002,1467522903,"201051344000917","219011344069620",0.00,16.70,0,299.37,304.18,0.0,0.0,0.000,468742.1,468742.1,41927,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467522948,706886.00
07/03/2016 01:15,2,0.000,ALERT,214.19,303.88,60.007,1467522903,"201051344001145","219011344069620",0.00,15.50,0,301.17,305.68,0.0,0.0,0.000,473919.3,473919.3,41780,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522950,706887.00
07/03/2016 01:15,2,0.000,ALERT,213.96,302.68,60.012,1467522903,"201051344000651","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,466578.2,466578.2,42124,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522952,706888.00
07/03/2016 01:15,2,0.000,ALERT,212.38,302.98,60.034,1467522903,"274151322000088","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,704756.8,704756.8,30607,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522954,706889.00
07/03/2016 01:15,2,0.000,ALERT,213.51,302.37,59.986,1467522903,"274151322000068","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,598869.6,598869.6,32210,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522955,706890.00
07/03/2016 01:15,2,0.000,ALERT,213.29,303.28,60.034,1467522903,"201051344001135","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,462565.6,462565.6,42056,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467522957,706891.00
07/03/2016 01:15,2,0.000,ALERT,213.29,304.48,60.012,1467522903,"201051344000594","219011344069620",0.00,16.30,0,301.17,305.68,0.0,0.0,0.000,472310.4,472310.4,37528,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522959,706892.00
07/03/2016 01:15,2,0.000,ALERT,213.96,303.28,60.012,1467522903,"201051344001203","219011344069620",0.00,15.80,0,300.87,306.58,0.0,0.0,0.000,470014.4,470014.4,42100,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467522961,706893.00
07/03/2016 01:15,2,0.000,ALERT,212.83,303.28,60.002,1467522903,"274151322000054","219011344069620",0.00,17.50,0,300.57,305.08,0.0,0.0,0.000,719668.1,719668.1,30636,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522963,706894.00
07/03/2016 01:15,2,0.000,ALERT,213.96,303.88,60.002,1467522903,"201051344000867","219011344069620",0.00,16.70,0,301.17,305.68,0.0,0.0,0.000,459690.2,459690.2,37536,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467522964,706895.00
07/03/2016 01:15,2,0.000,ALERT,213.96,303.58,60.002,1467522903,"201051344001093","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,468143.3,468143.3,41989,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522966,706896.00
07/03/2016 01:15,2,0.000,ALERT,213.51,304.18,60.002,1467522903,"201051344000900","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,475654.2,475654.2,36917,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522968,706897.00
07/03/2016 01:15,2,0.000,ALERT,213.96,303.58,60.007,1467522903,"201051344000648","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,466588.0,466588.0,37219,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467522970,706898.00
07/03/2016 01:15,2,0.000,ALERT,213.74,304.78,60.002,1467522903,"201051344000569","219011344069620",0.00,16.30,0,301.77,306.28,0.0,0.0,0.000,476554.2,476554.2,36845,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522972,706899.00
07/03/2016 01:15,2,0.000,ALERT,213.74,304.48,59.996,1467522903,"201051344000983","219011344069620",0.00,16.30,0,301.77,305.98,0.0,0.0,0.000,468243.1,468243.1,37336,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522973,706900.00
07/03/2016 01:15,2,0.000,ALERT,213.74,303.88,60.007,1467522903,"201051344001158","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,461825.7,461825.7,37602,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522975,706901.00
07/03/2016 01:15,2,0.000,ALERT,214.19,304.48,59.991,1467522903,"201051344000576","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,469050.9,469050.9,37000,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522977,706902.00
07/03/2016 01:15,2,0.000,ALERT,213.29,302.98,60.007,1467522903,"274151322000087","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,692810.6,692810.6,30769,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467522979,706903.00
07/03/2016 01:30,2,0.000,ALERT,214.41,304.18,59.954,1467523804,"201051344000645","219011344069620",0.00,16.30,0,301.17,305.98,0.0,0.0,0.000,468641.2,468641.2,37131,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523806,706904.00
07/03/2016 01:30,2,0.000,ALERT,213.51,303.28,59.949,1467523804,"274151322000085","219011344069620",0.00,16.30,0,300.57,305.08,0.0,0.0,0.000,720859.1,720859.1,30644,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467523808,706905.00
07/03/2016 01:30,2,0.000,ALERT,214.41,303.88,59.944,1467523804,"201051344000633","219011344069620",0.00,15.30,0,299.37,305.08,0.0,0.0,0.000,459805.4,459805.4,37620,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523809,706906.00
07/03/2016 01:30,2,0.000,ALERT,213.74,303.88,59.954,1467523804,"201051344000469","219011344069620",0.00,15.30,0,300.27,305.38,0.0,0.0,0.000,461638.2,461638.2,37557,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523811,706907.00
07/03/2016 01:30,2,0.000,ALERT,213.51,303.58,59.922,1467523804,"201051344000646","219011344069620",0.00,15.50,0,299.67,304.78,0.0,0.0,0.000,463917.9,463917.9,42107,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523813,706908.00
07/03/2016 01:30,2,0.000,ALERT,213.06,304.18,59.944,1467523804,"274151322000052","219011344069620",0.00,16.70,0,300.27,305.38,0.0,0.0,0.000,736740.5,736740.5,30876,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523815,706909.00
07/03/2016 01:30,2,0.000,ALERT,213.96,303.58,59.944,1467523804,"201051344000585","219011344069620",0.00,15.80,0,299.97,305.08,0.0,0.0,0.000,471755.9,471755.9,42108,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523817,706910.00
07/03/2016 01:30,2,0.000,ALERT,213.74,303.88,59.954,1467523804,"201051344001230","219011344069620",0.00,15.30,0,300.57,305.38,0.0,0.0,0.000,467419.5,467419.5,41920,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523818,706911.00
07/03/2016 01:30,2,0.000,ALERT,214.19,304.48,59.954,1467523804,"201051344000582","219011344069620",0.00,15.30,0,301.17,305.68,0.0,0.0,0.000,460572.9,460572.9,42056,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523820,706912.00
07/03/2016 01:30,2,0.000,ALERT,213.29,302.98,59.981,1467523804,"201051344000955","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,473496.9,473496.9,42010,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523822,706913.00
07/03/2016 01:30,2,0.000,ALERT,213.29,302.68,59.944,1467523804,"274151322000094","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,598890.0,598890.0,32004,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523824,706914.00
07/03/2016 01:30,2,0.000,ALERT,213.96,304.78,59.954,1467523804,"201051344000579","219011344069620",0.00,15.80,0,301.77,306.58,0.0,0.0,0.000,475613.9,475613.9,17623,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467523826,706915.00
07/03/2016 01:30,2,0.000,ALERT,213.51,303.58,59.965,1467523804,"201051344000890","219011344069620",0.00,15.50,0,300.87,305.98,0.0,0.0,0.000,470723.9,470723.9,42016,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523827,706916.00
07/03/2016 01:30,2,0.000,ALERT,213.96,303.28,59.938,1467523804,"201051344000438","219011344069620",0.00,15.30,0,300.57,305.38,0.0,0.0,0.000,472519.8,472519.8,42023,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523829,706917.00
07/03/2016 01:30,2,0.000,ALERT,213.96,302.68,59.912,1467523804,"201051344000417","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,464580.7,464580.7,42175,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523831,706918.00
07/03/2016 01:30,2,0.000,ALERT,213.06,303.28,59.954,1467523804,"274151322000083","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,730101.8,730101.8,30955,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467523833,706919.00
07/03/2016 01:30,2,0.000,ALERT,213.74,303.28,59.954,1467523804,"274151322000076","219011344069620",0.00,16.70,0,300.57,305.38,0.0,0.0,0.000,778027.5,778027.5,30962,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467523835,706920.00
07/03/2016 01:30,2,0.000,ALERT,213.96,304.78,59.986,1467523804,"201051344000868","219011344069620",0.00,15.80,0,302.07,306.58,0.0,0.0,0.000,460594.6,460594.6,37274,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523836,706921.00
07/03/2016 01:30,2,0.000,ALERT,213.29,304.78,59.949,1467523804,"274151322000095","219011344069620",0.00,15.80,0,301.47,305.98,0.0,0.0,0.000,770076.9,770076.9,30874,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523838,706922.00
07/03/2016 01:30,2,0.000,ALERT,213.74,304.18,59.965,1467523804,"201051344000988","219011344069620",0.00,15.80,0,298.77,305.68,0.0,0.0,0.000,457388.9,457388.9,37567,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523840,706923.00
07/03/2016 01:30,2,0.000,ALERT,213.51,302.07,59.959,1467523804,"201051344001025","219011344069620",0.00,15.00,0,299.97,305.68,0.0,0.0,0.000,471183.2,471183.2,42068,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523842,706924.00
07/03/2016 01:30,2,0.000,ALERT,213.74,304.48,59.954,1467523804,"201051344000458","219011344069620",0.00,16.70,0,301.47,306.58,0.0,0.0,0.000,468223.5,468223.5,37489,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523844,706925.00
07/03/2016 01:30,2,0.000,ALERT,214.19,303.58,59.928,1467523804,"201051344000853","219011344069620",0.00,15.80,0,301.17,305.98,0.0,0.0,0.000,467173.6,467173.6,37097,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523846,706926.00
07/03/2016 01:30,2,0.000,ALERT,213.96,302.98,59.959,1467523804,"201051344000685","219011344069620",0.00,15.30,0,300.57,305.08,0.0,0.0,0.000,471872.7,471872.7,41937,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467523848,706927.00
07/03/2016 01:30,2,0.000,ALERT,214.19,302.98,59.965,1467523804,"201051344000917","219011344069620",0.00,16.00,0,299.07,304.48,0.0,0.0,0.000,468742.1,468742.1,41929,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523849,706928.00
07/03/2016 01:30,2,0.000,ALERT,214.19,303.58,59.928,1467523804,"201051344001145","219011344069620",0.00,15.00,0,300.87,305.68,0.0,0.0,0.000,473919.3,473919.3,41782,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467523851,706929.00
07/03/2016 01:30,2,0.000,ALERT,213.96,302.68,59.959,1467523804,"201051344000651","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,466578.2,466578.2,42126,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523853,706930.00
07/03/2016 01:30,2,0.000,ALERT,212.83,303.58,59.965,1467523804,"274151322000088","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,704756.8,704756.8,30609,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523855,706931.00
07/03/2016 01:30,2,0.000,ALERT,213.96,302.68,59.959,1467523804,"274151322000068","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,598869.6,598869.6,32212,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523856,706932.00
07/03/2016 01:30,2,0.000,ALERT,213.51,303.28,59.949,1467523804,"201051344001135","219011344069620",0.00,15.50,0,300.57,305.68,0.0,0.0,0.000,462565.6,462565.6,42058,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523858,706933.00
07/03/2016 01:30,2,0.000,ALERT,213.51,304.78,59.954,1467523804,"201051344000594","219011344069620",0.00,15.80,0,301.17,306.28,0.0,0.0,0.000,472310.4,472310.4,37530,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523860,706934.00
07/03/2016 01:30,2,0.000,ALERT,213.74,302.98,59.965,1467523804,"201051344001203","219011344069620",0.00,15.30,0,300.27,306.88,0.0,0.0,0.000,470014.4,470014.4,42102,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523862,706935.00
07/03/2016 01:30,2,0.000,ALERT,213.06,303.58,59.965,1467523804,"274151322000054","219011344069620",0.00,17.00,0,300.27,305.68,0.0,0.0,0.000,719668.1,719668.1,30638,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523864,706936.00
07/03/2016 01:30,2,0.000,ALERT,213.96,303.88,59.965,1467523804,"201051344000867","219011344069620",0.00,16.30,0,300.87,306.28,0.0,0.0,0.000,459690.2,459690.2,37538,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523865,706937.00
07/03/2016 01:30,2,0.000,ALERT,213.51,302.98,59.954,1467523804,"201051344001093","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,468143.3,468143.3,41991,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523867,706938.00
07/03/2016 01:30,2,0.000,ALERT,213.74,303.88,60.018,1467523804,"201051344000900","219011344069620",0.00,15.50,0,300.87,305.68,0.0,0.0,0.000,475654.2,475654.2,36919,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467523869,706939.00
07/03/2016 01:30,2,0.000,ALERT,213.96,303.58,59.938,1467523804,"201051344000648","219011344069620",0.00,15.30,0,300.57,305.98,0.0,0.0,0.000,466588.0,466588.0,37221,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523871,706940.00
07/03/2016 01:30,2,0.000,ALERT,213.96,304.78,59.965,1467523804,"201051344000569","219011344069620",0.00,16.00,0,301.77,306.88,0.0,0.0,0.000,476554.2,476554.2,36847,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467523873,706941.00
