ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 01:30,2,0.000,ALERT,213.74,304.18,59.954,1467523804,"201051344000983","219011344069620",0.00,16.00,0,301.47,306.28,0.0,0.0,0.000,468243.1,468243.1,37338,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523874,706942.00
07/03/2016 01:30,2,0.000,ALERT,213.74,303.88,59.959,1467523804,"201051344001158","219011344069620",0.00,15.30,0,300.57,305.38,0.0,0.0,0.000,461825.7,461825.7,37604,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467523876,706943.00
07/03/2016 01:30,2,0.000,ALERT,214.19,304.48,59.991,1467523804,"201051344000576","219011344069620",0.00,15.50,0,301.17,305.98,0.0,0.0,0.000,469050.9,469050.9,37002,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467523878,706944.00
07/03/2016 01:30,2,0.000,ALERT,213.29,302.37,59.922,1467523804,"274151322000087","219011344069620",0.00,17.00,0,299.97,304.48,0.0,0.0,0.000,692810.6,692810.6,30771,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467523880,706945.00
07/03/2016 01:45,2,0.000,ALERT,213.74,303.28,59.996,1467524703,"201051344000645","219011344069620",0.00,15.80,0,290.95,305.98,0.0,0.0,0.000,468641.2,468641.2,37133,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467524706,706946.00
07/03/2016 01:45,2,0.000,ALERT,212.83,302.68,59.981,1467524703,"274151322000085","219011344069620",0.00,15.80,0,290.35,306.88,0.0,0.0,0.000,720859.1,720859.1,30646,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524708,706947.00
07/03/2016 01:45,2,0.000,ALERT,213.51,302.68,59.928,1467524703,"201051344000633","219011344069620",0.00,15.00,0,289.15,305.38,0.0,0.0,0.000,459805.4,459805.4,37622,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524710,706948.00
07/03/2016 01:45,2,0.000,ALERT,213.29,303.28,59.965,1467524703,"201051344000469","219011344069620",0.00,14.70,0,289.75,305.68,0.0,0.0,0.000,461638.2,461638.2,37559,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467524712,706949.00
07/03/2016 01:45,2,0.000,ALERT,213.29,302.98,59.981,1467524703,"201051344000646","219011344069620",0.00,15.00,0,289.75,305.08,0.0,0.0,0.000,463917.9,463917.9,42109,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524714,706950.00
07/03/2016 01:45,2,0.000,ALERT,212.38,303.28,59.975,1467524703,"274151322000052","219011344069620",0.00,16.00,0,290.05,307.48,0.0,0.0,0.000,736740.5,736740.5,30878,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467524715,706951.00
07/03/2016 01:45,2,0.000,ALERT,213.29,302.68,59.975,1467524703,"201051344000585","219011344069620",0.00,15.30,0,290.05,305.08,0.0,0.0,0.000,471755.9,471755.9,42110,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467524717,706952.00
07/03/2016 01:45,2,0.000,ALERT,213.51,303.28,59.975,1467524703,"201051344001230","219011344069620",0.00,14.70,0,290.65,305.38,0.0,0.0,0.000,467419.5,467419.5,41922,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524719,706953.00
07/03/2016 01:45,2,0.000,ALERT,213.96,303.88,59.981,1467524703,"201051344000582","219011344069620",0.00,14.70,0,290.95,305.98,0.0,0.0,0.000,460572.9,460572.9,42058,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524721,706954.00
07/03/2016 01:45,2,0.000,ALERT,213.06,302.68,59.986,1467524703,"201051344000955","219011344069620",0.00,15.30,0,290.35,305.08,0.0,0.0,0.000,473496.9,473496.9,42012,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524722,706955.00
07/03/2016 01:45,2,0.000,ALERT,212.61,301.77,59.949,1467524703,"274151322000094","219011344069620",0.00,15.50,0,289.75,306.28,0.0,0.0,0.000,598890.0,598890.0,32006,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524724,706956.00
07/03/2016 01:45,2,0.000,ALERT,213.29,303.88,59.975,1467524703,"201051344000579","219011344069620",0.00,15.30,0,291.55,306.58,0.0,0.0,0.000,475613.9,475613.9,17625,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467524726,706957.00
07/03/2016 01:45,2,0.000,ALERT,213.29,303.28,59.991,1467524703,"201051344000890","219011344069620",0.00,15.30,0,290.95,306.28,0.0,0.0,0.000,470723.9,470723.9,42018,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524728,706958.00
07/03/2016 01:45,2,0.000,ALERT,213.74,302.68,59.944,1467524703,"201051344000438","219011344069620",0.00,14.70,0,290.65,305.68,0.0,0.0,0.000,472519.8,472519.8,42025,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524730,706959.00
07/03/2016 01:45,2,0.000,ALERT,213.51,302.07,60.007,1467524703,"201051344000417","219011344069620",0.00,15.00,0,289.75,304.48,0.0,0.0,0.000,464580.7,464580.7,42177,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467524731,706960.00
07/03/2016 01:45,2,0.000,ALERT,212.61,302.37,59.986,1467524703,"274151322000083","219011344069620",0.00,15.50,0,290.35,307.48,0.0,0.0,0.000,730101.8,730101.8,30957,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524733,706961.00
07/03/2016 01:45,2,0.000,ALERT,213.29,302.68,59.970,1467524703,"274151322000076","219011344069620",0.00,16.00,0,290.35,306.88,0.0,0.0,0.000,778027.5,778027.5,30964,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524735,706962.00
07/03/2016 01:45,2,0.000,ALERT,213.29,303.88,59.981,1467524703,"201051344000868","219011344069620",0.00,15.30,0,291.55,306.88,0.0,0.0,0.000,460594.6,460594.6,37276,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524737,706963.00
07/03/2016 01:45,2,0.000,ALERT,212.61,303.58,59.996,1467524703,"274151322000095","219011344069620",0.00,15.30,0,291.25,308.09,0.0,0.0,0.000,770076.9,770076.9,30876,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524739,706964.00
07/03/2016 01:45,2,0.000,ALERT,213.29,303.28,59.981,1467524703,"201051344000988","219011344069620",0.00,15.30,0,288.55,305.68,0.0,0.0,0.000,457388.9,457388.9,37569,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524741,706965.00
07/03/2016 01:45,2,0.000,ALERT,213.29,302.07,59.986,1467524703,"201051344001025","219011344069620",0.00,14.70,0,290.05,305.68,0.0,0.0,0.000,471183.2,471183.2,42070,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467524742,706966.00
07/03/2016 01:45,2,0.000,ALERT,213.29,303.58,59.991,1467524703,"201051344000458","219011344069620",0.00,16.00,0,291.25,306.88,0.0,0.0,0.000,468223.5,468223.5,37491,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524744,706967.00
07/03/2016 01:45,2,0.000,ALERT,213.74,303.28,59.991,1467524703,"201051344000853","219011344069620",0.00,15.30,0,290.95,306.28,0.0,0.0,0.000,467173.6,467173.6,37099,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524746,706968.00
07/03/2016 01:45,2,0.000,ALERT,213.74,302.68,59.991,1467524703,"201051344000685","219011344069620",0.00,14.70,0,290.35,305.08,0.0,0.0,0.000,471872.7,471872.7,41939,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524748,706969.00
07/03/2016 01:45,2,0.000,ALERT,213.51,302.37,59.986,1467524703,"201051344000917","219011344069620",0.00,15.50,0,289.15,304.48,0.0,0.0,0.000,468742.1,468742.1,41931,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467524750,706970.00
07/03/2016 01:45,2,0.000,ALERT,213.74,303.28,59.991,1467524703,"201051344001145","219011344069620",0.00,14.70,0,290.95,305.98,0.0,0.0,0.000,473919.3,473919.3,41784,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467524751,706971.00
07/03/2016 01:45,2,0.000,ALERT,213.29,301.77,59.991,1467524703,"201051344000651","219011344069620",0.00,14.30,0,289.75,304.78,0.0,0.0,0.000,466578.2,466578.2,42128,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467524753,706972.00
07/03/2016 01:45,2,0.000,ALERT,212.38,302.37,59.991,1467524703,"274151322000088","219011344069620",0.00,16.00,0,290.05,306.88,0.0,0.0,0.000,704756.8,704756.8,30611,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524755,706973.00
07/03/2016 01:45,2,0.000,ALERT,213.29,301.77,59.981,1467524703,"274151322000068","219011344069620",0.00,16.70,0,289.75,305.98,0.0,0.0,0.000,598869.6,598869.6,32214,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524757,706974.00
07/03/2016 01:45,2,0.000,ALERT,213.06,302.68,59.991,1467524703,"201051344001135","219011344069620",0.00,15.00,0,290.65,305.68,0.0,0.0,0.000,462565.6,462565.6,42060,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524758,706975.00
07/03/2016 01:45,2,0.000,ALERT,213.06,303.88,59.986,1467524703,"201051344000594","219011344069620",0.00,15.50,0,290.65,306.58,0.0,0.0,0.000,472310.4,472310.4,37532,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467524760,706976.00
07/03/2016 01:45,2,0.000,ALERT,213.51,302.37,59.986,1467524703,"201051344001203","219011344069620",0.00,15.00,0,290.35,306.88,0.0,0.0,0.000,470014.4,470014.4,42104,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524762,706977.00
07/03/2016 01:45,2,0.000,ALERT,212.61,302.68,59.986,1467524703,"274151322000054","219011344069620",0.00,16.30,0,290.05,307.48,0.0,0.0,0.000,719668.1,719668.1,30640,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524764,706978.00
07/03/2016 01:45,2,0.000,ALERT,213.74,303.28,59.986,1467524703,"201051344000867","219011344069620",0.00,15.80,0,290.65,306.58,0.0,0.0,0.000,459690.2,459690.2,37540,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467524766,706979.00
07/03/2016 01:45,2,0.000,ALERT,213.29,302.37,59.986,1467524703,"201051344001093","219011344069620",0.00,15.30,0,290.05,305.08,0.0,0.0,0.000,468143.3,468143.3,41993,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524768,706980.00
07/03/2016 01:45,2,0.000,ALERT,213.29,303.28,59.996,1467524703,"201051344000900","219011344069620",0.00,15.30,0,290.35,305.98,0.0,0.0,0.000,475654.2,475654.2,36921,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524769,706981.00
07/03/2016 01:45,2,0.000,ALERT,213.51,302.68,59.996,1467524703,"201051344000648","219011344069620",0.00,15.00,0,290.65,305.98,0.0,0.0,0.000,466588.0,466588.0,37223,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524771,706982.00
07/03/2016 01:45,2,0.000,ALERT,213.29,303.58,59.996,1467524703,"201051344000569","219011344069620",0.00,15.50,0,291.55,306.88,0.0,0.0,0.000,476554.2,476554.2,36849,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524773,706983.00
07/03/2016 01:45,2,0.000,ALERT,213.29,303.28,59.996,1467524703,"201051344000983","219011344069620",0.00,15.50,0,291.25,306.58,0.0,0.0,0.000,468243.1,468243.1,37340,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467524775,706984.00
07/03/2016 01:45,2,0.000,ALERT,213.29,302.98,59.996,1467524703,"201051344001158","219011344069620",0.00,14.70,0,290.35,305.68,0.0,0.0,0.000,461825.7,461825.7,37606,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524777,706985.00
07/03/2016 01:45,2,0.000,ALERT,213.74,303.58,59.991,1467524703,"201051344000576","219011344069620",0.00,15.30,0,290.65,306.28,0.0,0.0,0.000,469050.9,469050.9,37004,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524778,706986.00
07/03/2016 01:45,2,0.000,ALERT,212.83,301.77,59.986,1467524703,"274151322000087","219011344069620",0.00,16.70,0,289.45,306.58,0.0,0.0,0.000,692810.6,692810.6,30773,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467524780,706987.00
07/03/2016 02:00,2,0.000,ALERT,213.96,303.88,59.975,1467525603,"201051344000645","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,468641.2,468641.2,37135,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525605,706988.00
07/03/2016 02:00,2,0.000,ALERT,212.83,302.37,59.959,1467525603,"274151322000085","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,720859.1,720859.1,30648,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525607,706989.00
07/03/2016 02:00,2,0.000,ALERT,213.96,303.28,59.981,1467525603,"201051344000633","219011344069620",0.00,14.70,0,299.37,304.78,0.0,0.0,0.000,459805.4,459805.4,37624,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525608,706990.00
07/03/2016 02:00,2,0.000,ALERT,213.51,303.88,59.991,1467525603,"201051344000469","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,461638.2,461638.2,37561,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467525610,706991.00
07/03/2016 02:00,2,0.000,ALERT,213.06,302.68,59.970,1467525603,"201051344000646","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,463917.9,463917.9,42111,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525612,706992.00
07/03/2016 02:00,2,0.000,ALERT,212.83,302.98,59.975,1467525603,"274151322000052","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,736740.5,736740.5,30880,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525614,706993.00
07/03/2016 02:00,2,0.000,ALERT,213.74,302.98,59.970,1467525603,"201051344000585","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,471755.9,471755.9,42112,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525616,706994.00
07/03/2016 02:00,2,0.000,ALERT,213.29,302.98,59.981,1467525603,"201051344001230","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,467419.5,467419.5,41924,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467525617,706995.00
07/03/2016 02:00,2,0.000,ALERT,213.96,303.88,59.981,1467525603,"201051344000582","219011344069620",0.00,14.30,0,301.77,305.08,0.0,0.0,0.000,460572.9,460572.9,42060,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467525619,706996.00
07/03/2016 02:00,2,0.000,ALERT,213.29,302.98,60.012,1467525603,"201051344000955","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,473496.9,473496.9,42014,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525621,706997.00
07/03/2016 02:00,2,0.000,ALERT,213.06,302.07,59.975,1467525603,"274151322000094","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,598890.0,598890.0,32008,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525623,706998.00
07/03/2016 02:00,2,0.000,ALERT,213.74,304.78,59.981,1467525603,"201051344000579","219011344069620",0.00,15.30,0,301.47,305.98,0.0,0.0,0.000,475613.9,475613.9,17627,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525625,706999.00
07/03/2016 02:00,2,0.000,ALERT,213.29,303.58,59.970,1467525603,"201051344000890","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,470723.9,470723.9,42020,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525627,707000.00
07/03/2016 02:00,2,0.000,ALERT,213.74,302.98,59.922,1467525603,"201051344000438","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,472519.8,472519.8,42027,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525629,707001.00
07/03/2016 02:00,2,0.000,ALERT,213.96,302.68,59.975,1467525603,"201051344000417","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,464580.7,464580.7,42179,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525630,707002.00
07/03/2016 02:00,2,0.000,ALERT,213.06,303.28,59.965,1467525603,"274151322000083","219011344069620",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,730101.8,730101.8,30959,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525632,707003.00
07/03/2016 02:00,2,0.000,ALERT,213.74,303.58,59.970,1467525603,"274151322000076","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,778027.5,778027.5,30966,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525634,707004.00
07/03/2016 02:00,2,0.000,ALERT,213.74,304.78,59.981,1467525603,"201051344000868","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,460594.6,460594.6,37278,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525636,707005.00
07/03/2016 02:00,2,0.000,ALERT,212.83,303.88,59.965,1467525603,"274151322000095","219011344069620",0.00,15.00,0,302.37,305.68,0.0,0.0,0.000,770076.9,770076.9,30878,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525638,707006.00
07/03/2016 02:00,2,0.000,ALERT,213.51,304.18,59.975,1467525603,"201051344000988","219011344069620",0.00,15.00,0,299.07,305.08,0.0,0.0,0.000,457388.9,457388.9,37571,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525639,707007.00
07/03/2016 02:00,2,0.000,ALERT,213.51,302.68,59.965,1467525603,"201051344001025","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,471183.2,471183.2,42072,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525641,707008.00
07/03/2016 02:00,2,0.000,ALERT,213.51,304.18,59.938,1467525603,"201051344000458","219011344069620",0.00,15.80,0,301.77,305.98,0.0,0.0,0.000,468223.5,468223.5,37493,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525643,707009.00
07/03/2016 02:00,2,0.000,ALERT,214.19,303.88,59.954,1467525603,"201051344000853","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,467173.6,467173.6,37101,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525645,707010.00
07/03/2016 02:00,2,0.000,ALERT,213.96,303.28,59.944,1467525603,"201051344000685","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,471872.7,471872.7,41941,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525647,707011.00
07/03/2016 02:00,2,0.000,ALERT,213.74,302.68,59.965,1467525603,"201051344000917","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,468742.1,468742.1,41933,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525649,707012.00
07/03/2016 02:00,2,0.000,ALERT,213.96,303.58,59.917,1467525603,"201051344001145","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,473919.3,473919.3,41786,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525651,707013.00
07/03/2016 02:00,2,0.000,ALERT,213.74,302.37,59.965,1467525603,"201051344000651","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,466578.2,466578.2,42130,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525652,707014.00
07/03/2016 02:00,2,0.000,ALERT,212.61,302.98,59.922,1467525603,"274151322000088","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,704756.8,704756.8,30613,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525654,707015.00
07/03/2016 02:00,2,0.000,ALERT,213.51,302.07,60.002,1467525603,"274151322000068","219011344069620",0.00,16.30,0,300.87,303.88,0.0,0.0,0.000,598869.6,598869.6,32216,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525656,707016.00
07/03/2016 02:00,2,0.000,ALERT,213.06,302.98,59.954,1467525603,"201051344001135","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,462565.6,462565.6,42062,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525658,707017.00
07/03/2016 02:00,2,0.000,ALERT,213.29,304.48,59.965,1467525603,"201051344000594","219011344069620",0.00,15.00,0,300.87,305.68,0.0,0.0,0.000,472310.4,472310.4,37534,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467525660,707018.00
07/03/2016 02:00,2,0.000,ALERT,213.51,302.68,59.965,1467525603,"201051344001203","219011344069620",0.00,14.70,0,300.87,306.28,0.0,0.0,0.000,470014.4,470014.4,42106,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525661,707019.00
07/03/2016 02:00,2,0.000,ALERT,212.83,303.58,59.949,1467525603,"274151322000054","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,719668.1,719668.1,30642,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525663,707020.00
07/03/2016 02:00,2,0.000,ALERT,213.96,303.58,59.965,1467525603,"201051344000867","219011344069620",0.00,15.50,0,300.87,305.68,0.0,0.0,0.000,459690.2,459690.2,37542,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525665,707021.00
07/03/2016 02:00,2,0.000,ALERT,213.51,302.98,59.965,1467525603,"201051344001093","219011344069620",0.00,15.30,0,300.87,304.18,0.0,0.0,0.000,468143.3,468143.3,41995,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525667,707022.00
07/03/2016 02:00,2,0.000,ALERT,213.29,303.88,59.965,1467525603,"201051344000900","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,475654.2,475654.2,36923,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525668,707023.00
07/03/2016 02:00,2,0.000,ALERT,213.96,303.58,59.965,1467525603,"201051344000648","219011344069620",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,466588.0,466588.0,37225,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467525670,707024.00
07/03/2016 02:00,2,0.000,ALERT,213.74,304.78,59.959,1467525603,"201051344000569","219011344069620",0.00,15.30,0,302.07,306.28,0.0,0.0,0.000,476554.2,476554.2,36851,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525672,707025.00
07/03/2016 02:00,2,0.000,ALERT,213.74,304.18,59.938,1467525603,"201051344000983","219011344069620",0.00,15.30,0,301.77,305.68,0.0,0.0,0.000,468243.1,468243.1,37342,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525674,707026.00
07/03/2016 02:00,2,0.000,ALERT,213.74,303.88,59.949,1467525603,"201051344001158","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,461825.7,461825.7,37608,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525676,707027.00
07/03/2016 02:00,2,0.000,ALERT,213.96,304.48,59.959,1467525603,"201051344000576","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,469050.9,469050.9,37006,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525678,707028.00
07/03/2016 02:00,2,0.000,ALERT,213.06,302.37,59.965,1467525603,"274151322000087","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,692810.6,692810.6,30775,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467525679,707029.00
07/03/2016 02:15,2,0.000,ALERT,213.96,303.58,59.996,1467526504,"201051344000645","219011344069620",0.00,15.30,0,302.07,305.38,0.0,0.0,0.000,468641.2,468641.2,37137,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526506,707030.00
07/03/2016 02:15,2,0.000,ALERT,213.06,302.68,59.944,1467526504,"274151322000085","219011344069620",0.00,15.50,0,301.17,304.48,0.0,0.0,0.000,720859.1,720859.1,30650,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526508,707031.00
07/03/2016 02:15,2,0.000,ALERT,214.19,303.58,59.965,1467526504,"201051344000633","219011344069620",0.00,14.30,0,299.67,304.78,0.0,0.0,0.000,459805.4,459805.4,37626,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526510,707032.00
07/03/2016 02:15,2,0.000,ALERT,213.51,303.58,59.954,1467526504,"201051344000469","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,461638.2,461638.2,37563,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526511,707033.00
07/03/2016 02:15,2,0.000,ALERT,213.29,302.98,60.007,1467526504,"201051344000646","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,463917.9,463917.9,42113,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526513,707034.00
07/03/2016 02:15,2,0.000,ALERT,212.61,302.68,59.970,1467526504,"274151322000052","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,736740.5,736740.5,30882,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467526515,707035.00
07/03/2016 02:15,2,0.000,ALERT,213.51,302.98,60.002,1467526504,"201051344000585","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,471755.9,471755.9,42114,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467526517,707036.00
07/03/2016 02:15,2,0.000,ALERT,213.51,303.28,59.975,1467526504,"201051344001230","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,467419.5,467419.5,41926,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526519,707037.00
07/03/2016 02:15,2,0.000,ALERT,213.96,303.58,59.933,1467526504,"201051344000582","219011344069620",0.00,14.30,0,301.77,305.08,0.0,0.0,0.000,460572.9,460572.9,42062,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526520,707038.00
07/03/2016 02:15,2,0.000,ALERT,213.06,302.98,59.975,1467526504,"201051344000955","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,473496.9,473496.9,42016,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526522,707039.00
07/03/2016 02:15,2,0.000,ALERT,213.06,302.07,59.981,1467526504,"274151322000094","219011344069620",0.00,15.00,0,301.17,303.88,0.0,0.0,0.000,598890.0,598890.0,32010,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526524,707040.00
07/03/2016 02:15,2,0.000,ALERT,213.74,304.48,59.975,1467526504,"201051344000579","219011344069620",0.00,15.00,0,302.98,306.28,0.0,0.0,0.000,475613.9,475613.9,17629,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526526,707041.00
07/03/2016 02:15,2,0.000,ALERT,213.51,303.28,59.981,1467526504,"201051344000890","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,470723.9,470723.9,42022,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526528,707042.00
07/03/2016 02:15,2,0.000,ALERT,213.74,302.98,59.975,1467526504,"201051344000438","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,472519.8,472519.8,42029,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526530,707043.00
07/03/2016 02:15,2,0.000,ALERT,213.74,302.37,59.975,1467526504,"201051344000417","219011344069620",0.00,14.70,0,300.87,304.18,0.0,0.0,0.000,464580.7,464580.7,42181,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526531,707044.00
07/03/2016 02:15,2,0.000,ALERT,213.06,303.28,59.965,1467526504,"274151322000083","219011344069620",0.00,15.00,0,301.77,305.08,0.0,0.0,0.000,730101.8,730101.8,30961,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467526533,707045.00
07/03/2016 02:15,2,0.000,ALERT,213.51,302.98,59.981,1467526504,"274151322000076","219011344069620",0.00,15.50,0,301.77,304.78,0.0,0.0,0.000,778027.5,778027.5,30968,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526535,707046.00
07/03/2016 02:15,2,0.000,ALERT,213.74,304.48,59.981,1467526504,"201051344000868","219011344069620",0.00,14.70,0,302.98,306.58,0.0,0.0,0.000,460594.6,460594.6,37280,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467526537,707047.00
07/03/2016 02:15,2,0.000,ALERT,212.83,303.88,59.959,1467526504,"274151322000095","219011344069620",0.00,14.70,0,302.68,305.38,0.0,0.0,0.000,770076.9,770076.9,30880,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526538,707048.00
07/03/2016 02:15,2,0.000,ALERT,213.74,303.88,59.981,1467526504,"201051344000988","219011344069620",0.00,15.00,0,299.67,305.38,0.0,0.0,0.000,457388.9,457388.9,37573,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526540,707049.00
07/03/2016 02:15,2,0.000,ALERT,213.51,302.07,59.954,1467526504,"201051344001025","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,471183.2,471183.2,42074,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526542,707050.00
07/03/2016 02:15,2,0.000,ALERT,213.51,303.88,60.012,1467526504,"201051344000458","219011344069620",0.00,15.50,0,302.37,306.28,0.0,0.0,0.000,468223.5,468223.5,37495,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526544,707051.00
07/03/2016 02:15,2,0.000,ALERT,214.19,303.88,59.986,1467526504,"201051344000853","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,467173.6,467173.6,37103,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467526546,707052.00
07/03/2016 02:15,2,0.000,ALERT,213.96,302.98,59.975,1467526504,"201051344000685","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,471872.7,471872.7,41943,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467526548,707053.00
07/03/2016 02:15,2,0.000,ALERT,213.74,302.37,59.981,1467526504,"201051344000917","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,468742.1,468742.1,41935,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526550,707054.00
07/03/2016 02:15,2,0.000,ALERT,213.96,303.28,59.944,1467526504,"201051344001145","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,473919.3,473919.3,41788,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526551,707055.00
07/03/2016 02:15,2,0.000,ALERT,213.74,302.37,60.018,1467526504,"201051344000651","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,466578.2,466578.2,42132,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526553,707056.00
07/03/2016 02:15,2,0.000,ALERT,212.61,302.98,59.981,1467526504,"274151322000088","219011344069620",0.00,15.80,0,301.47,304.48,0.0,0.0,0.000,704756.8,704756.8,30615,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526555,707057.00
07/03/2016 02:15,2,0.000,ALERT,213.51,302.07,59.970,1467526504,"274151322000068","219011344069620",0.00,16.00,0,301.17,303.58,0.0,0.0,0.000,598869.6,598869.6,32218,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526557,707058.00
07/03/2016 02:15,2,0.000,ALERT,213.29,302.98,59.981,1467526504,"201051344001135","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,462565.6,462565.6,42064,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526559,707059.00
07/03/2016 02:15,2,0.000,ALERT,213.51,304.48,59.970,1467526504,"201051344000594","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,472310.4,472310.4,37536,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526560,707060.00
07/03/2016 02:15,2,0.000,ALERT,213.74,302.68,59.954,1467526504,"201051344001203","219011344069620",0.00,14.30,0,300.87,306.28,0.0,0.0,0.000,470014.4,470014.4,42108,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467526562,707061.00
07/03/2016 02:15,2,0.000,ALERT,212.83,302.68,59.981,1467526504,"274151322000054","219011344069620",0.00,16.00,0,301.47,305.08,0.0,0.0,0.000,719668.1,719668.1,30644,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526564,707062.00
07/03/2016 02:15,2,0.000,ALERT,213.96,303.88,59.975,1467526504,"201051344000867","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,459690.2,459690.2,37544,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526566,707063.00
07/03/2016 02:15,2,0.000,ALERT,213.29,302.37,59.970,1467526504,"201051344001093","219011344069620",0.00,15.00,0,300.87,304.18,0.0,0.0,0.000,468143.3,468143.3,41997,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467526568,707064.00
07/03/2016 02:15,2,0.000,ALERT,213.74,304.18,59.975,1467526504,"201051344000900","219011344069620",0.00,14.70,0,302.07,305.38,0.0,0.0,0.000,475654.2,475654.2,36925,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526569,707065.00
07/03/2016 02:15,2,0.000,ALERT,213.96,303.28,59.981,1467526504,"201051344000648","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,466588.0,466588.0,37227,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526571,707066.00
07/03/2016 02:15,2,0.000,ALERT,213.74,304.18,59.981,1467526504,"201051344000569","219011344069620",0.00,15.00,0,302.98,306.88,0.0,0.0,0.000,476554.2,476554.2,36853,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526573,707067.00
07/03/2016 02:15,2,0.000,ALERT,213.74,304.18,59.944,1467526504,"201051344000983","219011344069620",0.00,15.00,0,302.68,306.28,0.0,0.0,0.000,468243.1,468243.1,37344,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526575,707068.00
07/03/2016 02:15,2,0.000,ALERT,213.74,303.88,59.970,1467526504,"201051344001158","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,461825.7,461825.7,37610,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526577,707069.00
07/03/2016 02:15,2,0.000,ALERT,213.96,304.18,59.975,1467526504,"201051344000576","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,469050.9,469050.9,37008,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526578,707070.00
07/03/2016 02:15,2,0.000,ALERT,213.29,302.68,59.975,1467526504,"274151322000087","219011344069620",0.00,16.00,0,300.87,303.88,0.0,0.0,0.000,692810.6,692810.6,30777,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467526580,707071.00
07/03/2016 02:30,2,0.000,ALERT,213.96,303.88,59.933,1467527403,"201051344000645","219011344069620",0.00,15.00,0,301.77,305.98,0.0,0.0,0.000,468641.2,468641.2,37139,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527405,707072.00
07/03/2016 02:30,2,0.000,ALERT,213.06,303.28,59.996,1467527403,"274151322000085","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,720859.1,720859.1,30652,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527407,707073.00
07/03/2016 02:30,2,0.000,ALERT,213.96,303.58,59.959,1467527403,"201051344000633","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,459805.4,459805.4,37628,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527409,707074.00
07/03/2016 02:30,2,0.000,ALERT,213.74,303.88,59.959,1467527403,"201051344000469","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,461638.2,461638.2,37565,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527411,707075.00
07/03/2016 02:30,2,0.000,ALERT,213.29,303.28,59.954,1467527403,"201051344000646","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,463917.9,463917.9,42115,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467527413,707076.00
07/03/2016 02:30,2,0.000,ALERT,212.61,302.68,59.933,1467527403,"274151322000052","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,736740.5,736740.5,30884,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467527415,707077.00
07/03/2016 02:30,2,0.000,ALERT,213.96,303.58,59.959,1467527403,"201051344000585","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,471755.9,471755.9,42116,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467527416,707078.00
07/03/2016 02:30,2,0.000,ALERT,213.51,303.58,59.959,1467527403,"201051344001230","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,467419.5,467419.5,41928,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527418,707079.00
07/03/2016 02:30,2,0.000,ALERT,214.19,304.18,59.933,1467527403,"201051344000582","219011344069620",0.00,14.00,0,302.07,305.38,0.0,0.0,0.000,460572.9,460572.9,42064,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527420,707080.00
07/03/2016 02:30,2,0.000,ALERT,213.29,303.58,60.002,1467527403,"201051344000955","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,473496.9,473496.9,42018,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527422,707081.00
07/03/2016 02:30,2,0.000,ALERT,212.83,302.37,59.944,1467527403,"274151322000094","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,598890.0,598890.0,32012,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527423,707082.00
07/03/2016 02:30,2,0.000,ALERT,213.51,304.48,59.986,1467527403,"201051344000579","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,475613.9,475613.9,17631,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467527425,707083.00
07/03/2016 02:30,2,0.000,ALERT,213.51,303.88,59.928,1467527403,"201051344000890","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,470723.9,470723.9,42024,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527427,707084.00
07/03/2016 02:30,2,0.000,ALERT,213.74,303.28,59.965,1467527403,"201051344000438","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,472519.8,472519.8,42031,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467527429,707085.00
07/03/2016 02:30,2,0.000,ALERT,213.96,302.68,59.907,1467527403,"201051344000417","219011344069620",0.00,14.30,0,300.57,303.88,0.0,0.0,0.000,464580.7,464580.7,42183,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527431,707086.00
