ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 02:30,2,0.000,ALERT,213.06,303.28,59.970,1467527403,"274151322000083","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,730101.8,730101.8,30963,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467527432,707087.00
07/03/2016 02:30,2,0.000,ALERT,213.29,302.68,59.981,1467527403,"274151322000076","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,778027.5,778027.5,30970,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527434,707088.00
07/03/2016 02:30,2,0.000,ALERT,213.51,304.78,59.991,1467527403,"201051344000868","219011344069620",0.00,14.30,0,302.37,306.28,0.0,0.0,0.000,460594.6,460594.6,37282,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527436,707089.00
07/03/2016 02:30,2,0.000,ALERT,212.83,303.88,59.949,1467527403,"274151322000095","219011344069620",0.00,14.70,0,301.77,305.38,0.0,0.0,0.000,770076.9,770076.9,30882,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527438,707090.00
07/03/2016 02:30,2,0.000,ALERT,213.51,303.88,59.954,1467527403,"201051344000988","219011344069620",0.00,14.70,0,299.67,305.38,0.0,0.0,0.000,457388.9,457388.9,37575,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527440,707091.00
07/03/2016 02:30,2,0.000,ALERT,213.51,302.68,59.965,1467527403,"201051344001025","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,471183.2,471183.2,42076,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527442,707092.00
07/03/2016 02:30,2,0.000,ALERT,213.51,304.48,59.933,1467527403,"201051344000458","219011344069620",0.00,15.30,0,302.37,306.28,0.0,0.0,0.000,468223.5,468223.5,37497,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527444,707093.00
07/03/2016 02:30,2,0.000,ALERT,214.19,304.18,59.970,1467527403,"201051344000853","219011344069620",0.00,14.30,0,302.07,305.68,0.0,0.0,0.000,467173.6,467173.6,37105,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527446,707094.00
07/03/2016 02:30,2,0.000,ALERT,214.19,303.28,59.959,1467527403,"201051344000685","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,471872.7,471872.7,41945,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527447,707095.00
07/03/2016 02:30,2,0.000,ALERT,213.74,302.68,59.954,1467527403,"201051344000917","219011344069620",0.00,15.00,0,299.37,304.18,0.0,0.0,0.000,468742.1,468742.1,41937,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467527449,707096.00
07/03/2016 02:30,2,0.000,ALERT,213.96,303.58,59.959,1467527403,"201051344001145","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,473919.3,473919.3,41790,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467527451,707097.00
07/03/2016 02:30,2,0.000,ALERT,213.96,302.68,59.959,1467527403,"201051344000651","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,466578.2,466578.2,42134,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527453,707098.00
07/03/2016 02:30,2,0.000,ALERT,212.38,302.68,59.970,1467527403,"274151322000088","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,704756.8,704756.8,30617,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527455,707099.00
07/03/2016 02:30,2,0.000,ALERT,213.51,302.07,59.965,1467527403,"274151322000068","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,598869.6,598869.6,32220,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527456,707100.00
07/03/2016 02:30,2,0.000,ALERT,213.29,303.28,59.965,1467527403,"201051344001135","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,462565.6,462565.6,42066,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527458,707101.00
07/03/2016 02:30,2,0.000,ALERT,213.29,304.48,59.944,1467527403,"201051344000594","219011344069620",0.00,14.30,0,302.07,306.28,0.0,0.0,0.000,472310.4,472310.4,37538,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527460,707102.00
07/03/2016 02:30,2,0.000,ALERT,213.74,302.98,59.965,1467527403,"201051344001203","219011344069620",0.00,14.00,0,300.87,306.28,0.0,0.0,0.000,470014.4,470014.4,42110,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527462,707103.00
07/03/2016 02:30,2,0.000,ALERT,212.83,302.68,59.954,1467527403,"274151322000054","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,719668.1,719668.1,30646,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527464,707104.00
07/03/2016 02:30,2,0.000,ALERT,213.74,303.88,59.954,1467527403,"201051344000867","219011344069620",0.00,15.00,0,301.77,305.98,0.0,0.0,0.000,459690.2,459690.2,37546,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527465,707105.00
07/03/2016 02:30,2,0.000,ALERT,213.74,303.28,59.981,1467527403,"201051344001093","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,468143.3,468143.3,41999,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527467,707106.00
07/03/2016 02:30,2,0.000,ALERT,213.51,304.18,59.954,1467527403,"201051344000900","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,475654.2,475654.2,36927,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467527469,707107.00
07/03/2016 02:30,2,0.000,ALERT,213.74,303.58,60.018,1467527403,"201051344000648","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,466588.0,466588.0,37229,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467527471,707108.00
07/03/2016 02:30,2,0.000,ALERT,213.74,304.78,59.922,1467527403,"201051344000569","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,476554.2,476554.2,36855,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527473,707109.00
07/03/2016 02:30,2,0.000,ALERT,213.29,303.88,59.970,1467527403,"201051344000983","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,468243.1,468243.1,37346,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527475,707110.00
07/03/2016 02:30,2,0.000,ALERT,213.51,303.88,59.928,1467527403,"201051344001158","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,461825.7,461825.7,37612,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467527477,707111.00
07/03/2016 02:30,2,0.000,ALERT,213.96,304.48,59.965,1467527403,"201051344000576","219011344069620",0.00,14.30,0,302.07,305.68,0.0,0.0,0.000,469050.9,469050.9,37010,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527478,707112.00
07/03/2016 02:30,2,0.000,ALERT,212.83,302.68,59.970,1467527403,"274151322000087","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,692810.6,692810.6,30779,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467527480,707113.00
07/03/2016 02:45,2,0.000,ALERT,214.19,304.18,59.991,1467528304,"201051344000645","219011344069620",0.00,14.70,0,302.07,305.68,0.0,0.0,0.000,468641.2,468641.2,37141,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528306,707114.00
07/03/2016 02:45,2,0.000,ALERT,213.29,303.28,59.991,1467528304,"274151322000085","219011344069620",0.00,14.70,0,301.47,304.48,0.0,0.0,0.000,720859.1,720859.1,30654,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528307,707115.00
07/03/2016 02:45,2,0.000,ALERT,214.19,303.58,59.981,1467528304,"201051344000633","219011344069620",0.00,13.70,0,300.27,305.38,0.0,0.0,0.000,459805.4,459805.4,37630,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467528309,707116.00
07/03/2016 02:45,2,0.000,ALERT,213.74,303.88,59.996,1467528304,"201051344000469","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,461638.2,461638.2,37567,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528311,707117.00
07/03/2016 02:45,2,0.000,ALERT,213.29,302.98,59.991,1467528304,"201051344000646","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,463917.9,463917.9,42117,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528313,707118.00
07/03/2016 02:45,2,0.000,ALERT,212.83,302.68,59.975,1467528304,"274151322000052","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,736740.5,736740.5,30886,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528315,707119.00
07/03/2016 02:45,2,0.000,ALERT,213.96,303.28,59.996,1467528304,"201051344000585","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,471755.9,471755.9,42118,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528317,707120.00
07/03/2016 02:45,2,0.000,ALERT,213.51,303.28,59.986,1467528304,"201051344001230","219011344069620",0.00,13.70,0,301.77,305.08,0.0,0.0,0.000,467419.5,467419.5,41930,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467528318,707121.00
07/03/2016 02:45,2,0.000,ALERT,214.19,303.88,59.991,1467528304,"201051344000582","219011344069620",0.00,13.70,0,302.37,305.68,0.0,0.0,0.000,460572.9,460572.9,42066,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528320,707122.00
07/03/2016 02:45,2,0.000,ALERT,213.29,303.28,59.996,1467528304,"201051344000955","219011344069620",0.00,14.00,0,301.47,304.78,0.0,0.0,0.000,473496.9,473496.9,42020,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528322,707123.00
07/03/2016 02:45,2,0.000,ALERT,213.06,302.68,59.991,1467528304,"274151322000094","219011344069620",0.00,14.30,0,300.87,303.88,0.0,0.0,0.000,598890.0,598890.0,32014,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528324,707124.00
07/03/2016 02:45,2,0.000,ALERT,213.74,304.48,59.996,1467528304,"201051344000579","219011344069620",0.00,14.30,0,302.68,306.28,0.0,0.0,0.000,475613.9,475613.9,17633,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467528326,707125.00
07/03/2016 02:45,2,0.000,ALERT,213.51,303.88,59.996,1467528304,"201051344000890","219011344069620",0.00,14.00,0,301.17,305.98,0.0,0.0,0.000,470723.9,470723.9,42026,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528327,707126.00
07/03/2016 02:45,2,0.000,ALERT,213.74,303.28,59.991,1467528304,"201051344000438","219011344069620",0.00,13.30,0,301.77,305.08,0.0,0.0,0.000,472519.8,472519.8,42033,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528329,707127.00
07/03/2016 02:45,2,0.000,ALERT,213.74,302.68,60.028,1467528304,"201051344000417","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,464580.7,464580.7,42185,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528331,707128.00
07/03/2016 02:45,2,0.000,ALERT,213.29,303.88,59.996,1467528304,"274151322000083","219011344069620",0.00,14.30,0,301.77,304.78,0.0,0.0,0.000,730101.8,730101.8,30965,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467528333,707129.00
07/03/2016 02:45,2,0.000,ALERT,213.74,302.98,59.991,1467528304,"274151322000076","219011344069620",0.00,15.00,0,301.47,304.78,0.0,0.0,0.000,778027.5,778027.5,30972,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528334,707130.00
07/03/2016 02:45,2,0.000,ALERT,213.51,304.78,59.996,1467528304,"201051344000868","219011344069620",0.00,14.00,0,302.98,306.58,0.0,0.0,0.000,460594.6,460594.6,37284,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528336,707131.00
07/03/2016 02:45,2,0.000,ALERT,213.06,303.88,60.002,1467528304,"274151322000095","219011344069620",0.00,14.00,0,302.37,305.38,0.0,0.0,0.000,770076.9,770076.9,30884,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528338,707132.00
07/03/2016 02:45,2,0.000,ALERT,213.51,303.58,60.012,1467528304,"201051344000988","219011344069620",0.00,14.30,0,299.97,305.68,0.0,0.0,0.000,457388.9,457388.9,37577,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528340,707133.00
07/03/2016 02:45,2,0.000,ALERT,213.51,302.37,60.002,1467528304,"201051344001025","219011344069620",0.00,13.30,0,300.87,305.68,0.0,0.0,0.000,471183.2,471183.2,42078,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528342,707134.00
07/03/2016 02:45,2,0.000,ALERT,213.51,304.18,59.996,1467528304,"201051344000458","219011344069620",0.00,15.00,0,302.68,306.58,0.0,0.0,0.000,468223.5,468223.5,37499,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528344,707135.00
07/03/2016 02:45,2,0.000,ALERT,214.19,303.88,59.996,1467528304,"201051344000853","219011344069620",0.00,14.00,0,302.07,305.98,0.0,0.0,0.000,467173.6,467173.6,37107,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528346,707136.00
07/03/2016 02:45,2,0.000,ALERT,213.74,302.98,59.996,1467528304,"201051344000685","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,471872.7,471872.7,41947,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528347,707137.00
07/03/2016 02:45,2,0.000,ALERT,213.74,302.37,59.986,1467528304,"201051344000917","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,468742.1,468742.1,41939,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467528349,707138.00
07/03/2016 02:45,2,0.000,ALERT,213.74,303.28,59.991,1467528304,"201051344001145","219011344069620",0.00,13.30,0,301.77,305.68,0.0,0.0,0.000,473919.3,473919.3,41792,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528351,707139.00
07/03/2016 02:45,2,0.000,ALERT,213.74,302.37,60.023,1467528304,"201051344000651","219011344069620",0.00,13.00,0,301.17,304.48,0.0,0.0,0.000,466578.2,466578.2,42136,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467528353,707140.00
07/03/2016 02:45,2,0.000,ALERT,212.61,302.98,59.991,1467528304,"274151322000088","219011344069620",0.00,15.00,0,301.17,304.18,0.0,0.0,0.000,704756.8,704756.8,30619,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528355,707141.00
07/03/2016 02:45,2,0.000,ALERT,213.74,302.37,60.018,1467528304,"274151322000068","219011344069620",0.00,15.50,0,300.87,303.58,0.0,0.0,0.000,598869.6,598869.6,32222,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528356,707142.00
07/03/2016 02:45,2,0.000,ALERT,213.29,302.98,59.991,1467528304,"201051344001135","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,462565.6,462565.6,42068,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528358,707143.00
07/03/2016 02:45,2,0.000,ALERT,213.29,304.48,59.991,1467528304,"201051344000594","219011344069620",0.00,14.00,0,302.07,305.98,0.0,0.0,0.000,472310.4,472310.4,37540,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528360,707144.00
07/03/2016 02:45,2,0.000,ALERT,213.51,302.68,60.007,1467528304,"201051344001203","219011344069620",0.00,13.70,0,301.17,306.28,0.0,0.0,0.000,470014.4,470014.4,42112,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467528362,707145.00
07/03/2016 02:45,2,0.000,ALERT,212.83,303.88,59.986,1467528304,"274151322000054","219011344069620",0.00,15.50,0,301.47,305.08,0.0,0.0,0.000,719668.1,719668.1,30648,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528364,707146.00
07/03/2016 02:45,2,0.000,ALERT,213.96,303.88,59.996,1467528304,"201051344000867","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,459690.2,459690.2,37548,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467528365,707147.00
07/03/2016 02:45,2,0.000,ALERT,213.51,302.98,59.986,1467528304,"201051344001093","219011344069620",0.00,14.30,0,301.17,304.48,0.0,0.0,0.000,468143.3,468143.3,42001,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467528367,707148.00
07/03/2016 02:45,2,0.000,ALERT,213.74,304.18,60.023,1467528304,"201051344000900","219011344069620",0.00,14.00,0,302.07,305.68,0.0,0.0,0.000,475654.2,475654.2,36929,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528369,707149.00
07/03/2016 02:45,2,0.000,ALERT,213.74,303.58,60.028,1467528304,"201051344000648","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,466588.0,466588.0,37231,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528371,707150.00
07/03/2016 02:45,2,0.000,ALERT,213.74,304.78,59.986,1467528304,"201051344000569","219011344069620",0.00,14.30,0,302.68,306.58,0.0,0.0,0.000,476554.2,476554.2,36857,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528373,707151.00
07/03/2016 02:45,2,0.000,ALERT,213.51,304.18,59.986,1467528304,"201051344000983","219011344069620",0.00,14.30,0,302.37,305.98,0.0,0.0,0.000,468243.1,468243.1,37348,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467528375,707152.00
07/03/2016 02:45,2,0.000,ALERT,213.74,303.58,59.996,1467528304,"201051344001158","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,461825.7,461825.7,37614,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528376,707153.00
07/03/2016 02:45,2,0.000,ALERT,213.96,304.48,59.938,1467528304,"201051344000576","219011344069620",0.00,14.00,0,302.07,305.98,0.0,0.0,0.000,469050.9,469050.9,37012,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528378,707154.00
07/03/2016 02:45,2,0.000,ALERT,213.29,302.37,60.028,1467528304,"274151322000087","219011344069620",0.00,15.30,0,300.57,303.88,0.0,0.0,0.000,692810.6,692810.6,30781,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467528380,707155.00
07/03/2016 03:00,2,0.000,ALERT,214.19,304.18,59.970,1467529204,"201051344000645","219011344069620",0.00,15.00,0,302.07,305.68,0.0,0.0,0.000,468641.2,468641.2,37143,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529206,707156.00
07/03/2016 03:00,2,0.000,ALERT,213.51,302.98,59.981,1467529204,"274151322000085","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,720859.1,720859.1,30656,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529207,707157.00
07/03/2016 03:00,2,0.000,ALERT,214.41,303.88,60.023,1467529204,"201051344000633","219011344069620",0.00,13.70,0,300.27,305.38,0.0,0.0,0.000,459805.4,459805.4,37632,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529209,707158.00
07/03/2016 03:00,2,0.000,ALERT,213.74,303.88,59.959,1467529204,"201051344000469","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,461638.2,461638.2,37569,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529211,707159.00
07/03/2016 03:00,2,0.000,ALERT,213.51,303.58,59.975,1467529204,"201051344000646","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,463917.9,463917.9,42119,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529213,707160.00
07/03/2016 03:00,2,0.000,ALERT,212.83,303.28,59.986,1467529204,"274151322000052","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,736740.5,736740.5,30888,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529215,707161.00
07/03/2016 03:00,2,0.000,ALERT,213.74,303.28,59.991,1467529204,"201051344000585","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,471755.9,471755.9,42120,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529216,707162.00
07/03/2016 03:00,2,0.000,ALERT,213.74,303.58,59.991,1467529204,"201051344001230","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,467419.5,467419.5,41932,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467529218,707163.00
07/03/2016 03:00,2,0.000,ALERT,214.19,304.18,59.986,1467529204,"201051344000582","219011344069620",0.00,13.70,0,302.07,305.38,0.0,0.0,0.000,460572.9,460572.9,42068,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529220,707164.00
07/03/2016 03:00,2,0.000,ALERT,213.29,303.58,60.007,1467529204,"201051344000955","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,473496.9,473496.9,42022,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467529222,707165.00
07/03/2016 03:00,2,0.000,ALERT,213.29,302.68,59.970,1467529204,"274151322000094","219011344069620",0.00,14.30,0,300.57,303.88,0.0,0.0,0.000,598890.0,598890.0,32016,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467529224,707166.00
07/03/2016 03:00,2,0.000,ALERT,213.74,304.78,59.991,1467529204,"201051344000579","219011344069620",0.00,14.70,0,302.98,306.28,0.0,0.0,0.000,475613.9,475613.9,17635,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529225,707167.00
07/03/2016 03:00,2,0.000,ALERT,213.51,303.88,59.991,1467529204,"201051344000890","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,470723.9,470723.9,42028,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467529227,707168.00
07/03/2016 03:00,2,0.000,ALERT,213.96,303.58,59.991,1467529204,"201051344000438","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,472519.8,472519.8,42035,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529229,707169.00
07/03/2016 03:00,2,0.000,ALERT,213.74,302.68,59.981,1467529204,"201051344000417","219011344069620",0.00,14.00,0,300.87,304.18,0.0,0.0,0.000,464580.7,464580.7,42187,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529231,707170.00
07/03/2016 03:00,2,0.000,ALERT,213.06,303.88,59.975,1467529204,"274151322000083","219011344069620",0.00,14.30,0,301.47,305.08,0.0,0.0,0.000,730101.8,730101.8,30967,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529233,707171.00
07/03/2016 03:00,2,0.000,ALERT,213.74,302.98,59.975,1467529204,"274151322000076","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,778027.5,778027.5,30974,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529234,707172.00
07/03/2016 03:00,2,0.000,ALERT,213.74,305.08,59.986,1467529204,"201051344000868","219011344069620",0.00,14.70,0,302.68,306.58,0.0,0.0,0.000,460594.6,460594.6,37286,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529236,707173.00
07/03/2016 03:00,2,0.000,ALERT,213.06,303.88,59.981,1467529204,"274151322000095","219011344069620",0.00,14.00,0,302.07,305.38,0.0,0.0,0.000,770076.9,770076.9,30886,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529238,707174.00
07/03/2016 03:00,2,0.000,ALERT,213.74,304.48,59.981,1467529204,"201051344000988","219011344069620",0.00,14.70,0,299.67,305.68,0.0,0.0,0.000,457388.9,457388.9,37579,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529240,707175.00
07/03/2016 03:00,2,0.000,ALERT,213.51,302.68,60.018,1467529204,"201051344001025","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,471183.2,471183.2,42080,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529241,707176.00
07/03/2016 03:00,2,0.000,ALERT,213.74,304.48,59.981,1467529204,"201051344000458","219011344069620",0.00,15.30,0,302.68,306.58,0.0,0.0,0.000,468223.5,468223.5,37501,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529243,707177.00
07/03/2016 03:00,2,0.000,ALERT,214.41,304.18,60.028,1467529204,"201051344000853","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,467173.6,467173.6,37109,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529245,707178.00
07/03/2016 03:00,2,0.000,ALERT,214.19,303.28,59.975,1467529204,"201051344000685","219011344069620",0.00,14.00,0,301.17,304.48,0.0,0.0,0.000,471872.7,471872.7,41949,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529247,707179.00
07/03/2016 03:00,2,0.000,ALERT,213.74,302.68,60.012,1467529204,"201051344000917","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,468742.1,468742.1,41941,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529249,707180.00
07/03/2016 03:00,2,0.000,ALERT,214.19,303.58,59.986,1467529204,"201051344001145","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,473919.3,473919.3,41794,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529251,707181.00
07/03/2016 03:00,2,0.000,ALERT,212.83,302.98,59.996,1467529204,"274151322000088","219011344069620",0.00,15.30,0,301.17,304.48,0.0,0.0,0.000,704756.8,704756.8,30621,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529254,707182.00
07/03/2016 03:00,2,0.000,ALERT,213.96,302.37,59.975,1467529204,"274151322000068","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,598869.6,598869.6,32224,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529256,707183.00
07/03/2016 03:00,2,0.000,ALERT,213.29,303.28,60.007,1467529204,"201051344001135","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,462565.6,462565.6,42070,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529257,707184.00
07/03/2016 03:00,2,0.000,ALERT,213.51,305.08,59.986,1467529204,"201051344000594","219011344069620",0.00,14.00,0,301.77,306.28,0.0,0.0,0.000,472310.4,472310.4,37542,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529259,707185.00
07/03/2016 03:00,2,0.000,ALERT,213.96,303.28,60.002,1467529204,"201051344001203","219011344069620",0.00,13.70,0,301.17,306.28,0.0,0.0,0.000,470014.4,470014.4,42114,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467529261,707186.00
07/03/2016 03:00,2,0.000,ALERT,213.06,303.58,59.949,1467529204,"274151322000054","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,719668.1,719668.1,30650,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529263,707187.00
07/03/2016 03:00,2,0.000,ALERT,213.96,304.18,59.986,1467529204,"201051344000867","219011344069620",0.00,15.00,0,301.77,306.28,0.0,0.0,0.000,459690.2,459690.2,37550,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529265,707188.00
07/03/2016 03:00,2,0.000,ALERT,213.96,303.28,59.981,1467529204,"201051344001093","219011344069620",0.00,14.30,0,301.17,304.48,0.0,0.0,0.000,468143.3,468143.3,42003,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529266,707189.00
07/03/2016 03:00,2,0.000,ALERT,213.74,304.48,59.981,1467529204,"201051344000900","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,475654.2,475654.2,36931,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529268,707190.00
07/03/2016 03:00,2,0.000,ALERT,214.19,303.88,59.986,1467529204,"201051344000648","219011344069620",0.00,14.00,0,301.47,305.68,0.0,0.0,0.000,466588.0,466588.0,37233,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529270,707191.00
07/03/2016 03:00,2,0.000,ALERT,213.96,305.08,59.981,1467529204,"201051344000569","219011344069620",0.00,14.70,0,302.98,306.58,0.0,0.0,0.000,476554.2,476554.2,36859,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529272,707192.00
07/03/2016 03:00,2,0.000,ALERT,213.74,304.78,59.986,1467529204,"201051344000983","219011344069620",0.00,14.70,0,302.07,306.58,0.0,0.0,0.000,468243.1,468243.1,37350,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529274,707193.00
07/03/2016 03:00,2,0.000,ALERT,213.96,304.48,59.981,1467529204,"201051344001158","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,461825.7,461825.7,37616,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467529275,707194.00
07/03/2016 03:00,2,0.000,ALERT,214.19,305.08,59.975,1467529204,"201051344000576","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,469050.9,469050.9,37014,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467529277,707195.00
07/03/2016 03:00,2,0.000,ALERT,213.06,302.07,59.928,1467529204,"274151322000087","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,692810.6,692810.6,30783,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467529279,707196.00
07/03/2016 03:00,2,0.000,ALERT,213.74,302.68,59.970,1467529204,"201051344000651","219011344069620",0.00,13.30,0,300.87,304.18,0.0,0.0,0.000,466578.2,466578.2,42138,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467529281,707197.00
07/03/2016 03:15,2,0.000,ALERT,214.19,304.18,59.922,1467530103,"201051344000645","219011344069620",0.00,15.30,0,302.07,305.68,0.0,0.0,0.000,468641.2,468641.2,37145,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530105,707198.00
07/03/2016 03:15,2,0.000,ALERT,213.06,303.28,59.959,1467530103,"274151322000085","219011344069620",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,720859.1,720859.1,30658,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467530107,707199.00
07/03/2016 03:15,2,0.000,ALERT,214.19,303.88,59.970,1467530103,"201051344000633","219011344069620",0.00,14.00,0,300.57,305.38,0.0,0.0,0.000,459805.4,459805.4,37634,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530109,707200.00
07/03/2016 03:15,2,0.000,ALERT,213.74,304.18,59.975,1467530103,"201051344000469","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,461638.2,461638.2,37571,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467530110,707201.00
07/03/2016 03:15,2,0.000,ALERT,213.29,302.98,59.965,1467530103,"201051344000646","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,463917.9,463917.9,42121,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530112,707202.00
07/03/2016 03:15,2,0.000,ALERT,212.61,303.58,59.959,1467530103,"274151322000052","219011344069620",0.00,15.00,0,300.27,305.08,0.0,0.0,0.000,736740.5,736740.5,30890,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530114,707203.00
07/03/2016 03:15,2,0.000,ALERT,213.74,303.28,59.981,1467530103,"201051344000585","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,471755.9,471755.9,42122,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530116,707204.00
07/03/2016 03:15,2,0.000,ALERT,214.19,304.18,59.975,1467530103,"201051344000582","219011344069620",0.00,14.00,0,302.37,305.68,0.0,0.0,0.000,460572.9,460572.9,42070,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467530119,707205.00
07/03/2016 03:15,2,0.000,ALERT,213.06,302.98,59.970,1467530103,"201051344000955","219011344069620",0.00,14.30,0,301.77,304.78,0.0,0.0,0.000,473496.9,473496.9,42024,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530121,707206.00
07/03/2016 03:15,2,0.000,ALERT,212.83,302.07,59.970,1467530103,"274151322000094","219011344069620",0.00,14.30,0,300.27,304.18,0.0,0.0,0.000,598890.0,598890.0,32018,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530123,707207.00
07/03/2016 03:15,2,0.000,ALERT,213.51,304.48,59.938,1467530103,"201051344000579","219011344069620",0.00,15.00,0,302.68,306.58,0.0,0.0,0.000,475613.9,475613.9,17637,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530124,707208.00
07/03/2016 03:15,2,0.000,ALERT,213.29,303.28,59.975,1467530103,"201051344000890","219011344069620",0.00,14.30,0,302.07,306.28,0.0,0.0,0.000,470723.9,470723.9,42030,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467530126,707209.00
07/03/2016 03:15,2,0.000,ALERT,213.74,303.58,59.981,1467530103,"201051344000438","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,472519.8,472519.8,42037,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530128,707210.00
07/03/2016 03:15,2,0.000,ALERT,213.74,302.68,59.975,1467530103,"201051344000417","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,464580.7,464580.7,42189,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530130,707211.00
07/03/2016 03:15,2,0.000,ALERT,212.83,303.58,59.959,1467530103,"274151322000083","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,730101.8,730101.8,30969,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530131,707212.00
07/03/2016 03:15,2,0.000,ALERT,213.51,303.28,59.970,1467530103,"274151322000076","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,778027.5,778027.5,30976,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530133,707213.00
07/03/2016 03:15,2,0.000,ALERT,213.51,304.48,59.981,1467530103,"201051344000868","219011344069620",0.00,15.00,0,302.98,306.58,0.0,0.0,0.000,460594.6,460594.6,37288,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467530135,707214.00
07/03/2016 03:15,2,0.000,ALERT,212.83,304.18,59.981,1467530103,"274151322000095","219011344069620",0.00,14.00,0,301.47,305.68,0.0,0.0,0.000,770076.9,770076.9,30888,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530137,707215.00
07/03/2016 03:15,2,0.000,ALERT,213.51,303.88,59.975,1467530103,"201051344000988","219011344069620",0.00,15.00,0,299.97,305.68,0.0,0.0,0.000,457388.9,457388.9,37581,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530139,707216.00
07/03/2016 03:15,2,0.000,ALERT,213.51,302.68,59.975,1467530103,"201051344001025","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,471183.2,471183.2,42082,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530141,707217.00
07/03/2016 03:15,2,0.000,ALERT,213.51,304.48,59.970,1467530103,"201051344000458","219011344069620",0.00,15.50,0,302.37,306.58,0.0,0.0,0.000,468223.5,468223.5,37503,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530142,707218.00
07/03/2016 03:15,2,0.000,ALERT,214.19,304.18,59.986,1467530103,"201051344000853","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,467173.6,467173.6,37111,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530144,707219.00
07/03/2016 03:15,2,0.000,ALERT,213.96,303.28,59.981,1467530103,"201051344000685","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,471872.7,471872.7,41951,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467530146,707220.00
07/03/2016 03:15,2,0.000,ALERT,213.74,302.68,59.986,1467530103,"201051344000917","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,468742.1,468742.1,41943,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530148,707221.00
07/03/2016 03:15,2,0.000,ALERT,213.96,303.28,59.981,1467530103,"201051344001145","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,473919.3,473919.3,41796,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530150,707222.00
07/03/2016 03:15,2,0.000,ALERT,213.74,302.37,59.986,1467530103,"201051344000651","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,466578.2,466578.2,42140,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530151,707223.00
07/03/2016 03:15,2,0.000,ALERT,212.61,302.68,59.975,1467530103,"274151322000088","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,704756.8,704756.8,30623,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530153,707224.00
07/03/2016 03:15,2,0.000,ALERT,213.51,302.37,59.975,1467530103,"274151322000068","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,598869.6,598869.6,32226,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530155,707225.00
07/03/2016 03:15,2,0.000,ALERT,213.29,302.68,59.986,1467530103,"201051344001135","219011344069620",0.00,14.30,0,301.17,305.08,0.0,0.0,0.000,462565.6,462565.6,42072,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530157,707226.00
07/03/2016 03:15,2,0.000,ALERT,213.29,305.08,59.986,1467530103,"201051344000594","219011344069620",0.00,14.30,0,302.07,306.28,0.0,0.0,0.000,472310.4,472310.4,37544,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467530159,707227.00
07/03/2016 03:15,2,0.000,ALERT,213.74,302.68,59.975,1467530103,"201051344001203","219011344069620",0.00,14.00,0,301.47,306.58,0.0,0.0,0.000,470014.4,470014.4,42116,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530160,707228.00
07/03/2016 03:15,2,0.000,ALERT,212.83,302.98,59.975,1467530103,"274151322000054","219011344069620",0.00,15.50,0,300.27,305.08,0.0,0.0,0.000,719668.1,719668.1,30652,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530162,707229.00
07/03/2016 03:15,2,0.000,ALERT,213.96,304.48,60.012,1467530103,"201051344000867","219011344069620",0.00,15.30,0,302.07,306.58,0.0,0.0,0.000,459690.2,459690.2,37552,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530164,707230.00
07/03/2016 03:15,2,0.000,ALERT,213.51,302.98,59.975,1467530103,"201051344001093","219011344069620",0.00,14.70,0,301.47,304.78,0.0,0.0,0.000,468143.3,468143.3,42005,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467530166,707231.00
