ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 03:15,2,0.000,ALERT,213.51,304.48,59.981,1467530103,"201051344000900","219011344069620",0.00,14.70,0,302.07,305.68,0.0,0.0,0.000,475654.2,475654.2,36933,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467530168,707232.00
07/03/2016 03:15,2,0.000,ALERT,213.96,303.58,60.034,1467530103,"201051344000648","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,466588.0,466588.0,37235,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530170,707233.00
07/03/2016 03:15,2,0.000,ALERT,213.74,305.08,59.954,1467530103,"201051344000569","219011344069620",0.00,15.00,0,302.98,306.88,0.0,0.0,0.000,476554.2,476554.2,36861,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530171,707234.00
07/03/2016 03:15,2,0.000,ALERT,213.51,304.48,59.970,1467530103,"201051344000983","219011344069620",0.00,15.00,0,302.68,306.58,0.0,0.0,0.000,468243.1,468243.1,37352,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530173,707235.00
07/03/2016 03:15,2,0.000,ALERT,213.74,304.18,60.018,1467530103,"201051344001158","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,461825.7,461825.7,37618,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530175,707236.00
07/03/2016 03:15,2,0.000,ALERT,214.19,304.78,59.975,1467530103,"201051344000576","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,469050.9,469050.9,37016,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530177,707237.00
07/03/2016 03:15,2,0.000,ALERT,213.06,302.07,59.981,1467530103,"274151322000087","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,692810.6,692810.6,30785,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530178,707238.00
07/03/2016 03:15,2,0.000,ALERT,213.74,303.58,59.981,1467530103,"201051344001230","219011344069620",0.00,13.70,0,301.77,305.08,0.0,0.0,0.000,467419.5,467419.5,41934,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467530180,707239.00
07/03/2016 03:30,2,0.000,ALERT,214.41,304.48,60.023,1467531003,"201051344000645","219011344069620",0.00,15.50,0,302.37,306.28,0.0,0.0,0.000,468641.2,468641.2,37147,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531005,707240.00
07/03/2016 03:30,2,0.000,ALERT,213.51,303.88,59.981,1467531003,"274151322000085","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,720859.1,720859.1,30660,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531007,707241.00
07/03/2016 03:30,2,0.000,ALERT,214.41,304.18,59.975,1467531003,"201051344000633","219011344069620",0.00,14.30,0,300.57,305.68,0.0,0.0,0.000,459805.4,459805.4,37636,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531009,707242.00
07/03/2016 03:30,2,0.000,ALERT,214.19,304.78,59.991,1467531003,"201051344000469","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,461638.2,461638.2,37573,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531011,707243.00
07/03/2016 03:30,2,0.000,ALERT,213.51,302.98,59.959,1467531003,"201051344000646","219011344069620",0.00,14.70,0,300.57,305.08,0.0,0.0,0.000,463917.9,463917.9,42123,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467531012,707244.00
07/03/2016 03:30,2,0.000,ALERT,213.29,302.98,59.981,1467531003,"274151322000052","219011344069620",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,736740.5,736740.5,30892,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531014,707245.00
07/03/2016 03:30,2,0.000,ALERT,213.96,303.58,59.975,1467531003,"201051344000585","219011344069620",0.00,15.30,0,300.57,305.08,0.0,0.0,0.000,471755.9,471755.9,42124,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531016,707246.00
07/03/2016 03:30,2,0.000,ALERT,213.74,303.58,59.986,1467531003,"201051344001230","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,467419.5,467419.5,41936,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531018,707247.00
07/03/2016 03:30,2,0.000,ALERT,214.19,303.88,59.949,1467531003,"201051344000582","219011344069620",0.00,14.30,0,302.07,305.98,0.0,0.0,0.000,460572.9,460572.9,42072,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531020,707248.00
07/03/2016 03:30,2,0.000,ALERT,213.51,303.28,59.949,1467531003,"201051344000955","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,473496.9,473496.9,42026,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467531021,707249.00
07/03/2016 03:30,2,0.000,ALERT,213.29,302.98,59.975,1467531003,"274151322000094","219011344069620",0.00,14.70,0,301.17,304.18,0.0,0.0,0.000,598890.0,598890.0,32020,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531023,707250.00
07/03/2016 03:30,2,0.000,ALERT,213.96,305.08,59.986,1467531003,"201051344000579","219011344069620",0.00,15.30,0,302.98,306.88,0.0,0.0,0.000,475613.9,475613.9,17639,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531025,707251.00
07/03/2016 03:30,2,0.000,ALERT,213.74,303.88,60.007,1467531003,"201051344000890","219011344069620",0.00,14.70,0,301.77,306.28,0.0,0.0,0.000,470723.9,470723.9,42032,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467531027,707252.00
07/03/2016 03:30,2,0.000,ALERT,213.96,303.28,59.981,1467531003,"201051344000438","219011344069620",0.00,14.30,0,301.47,305.68,0.0,0.0,0.000,472519.8,472519.8,42039,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531029,707253.00
07/03/2016 03:30,2,0.000,ALERT,213.96,302.68,59.954,1467531003,"201051344000417","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,464580.7,464580.7,42191,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531030,707254.00
07/03/2016 03:30,2,0.000,ALERT,213.51,303.88,59.970,1467531003,"274151322000083","219011344069620",0.00,14.30,0,302.07,305.38,0.0,0.0,0.000,730101.8,730101.8,30971,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531032,707255.00
07/03/2016 03:30,2,0.000,ALERT,213.96,303.88,60.007,1467531003,"274151322000076","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,778027.5,778027.5,30978,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531034,707256.00
07/03/2016 03:30,2,0.000,ALERT,213.96,305.38,59.996,1467531003,"201051344000868","219011344069620",0.00,15.30,0,302.68,306.88,0.0,0.0,0.000,460594.6,460594.6,37290,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467531036,707257.00
07/03/2016 03:30,2,0.000,ALERT,213.29,304.48,59.991,1467531003,"274151322000095","219011344069620",0.00,14.30,0,302.37,305.98,0.0,0.0,0.000,770076.9,770076.9,30890,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467531038,707258.00
07/03/2016 03:30,2,0.000,ALERT,213.74,304.48,59.975,1467531003,"201051344000988","219011344069620",0.00,15.50,0,299.67,305.98,0.0,0.0,0.000,457388.9,457388.9,37583,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531040,707259.00
07/03/2016 03:30,2,0.000,ALERT,213.74,304.78,59.986,1467531003,"201051344000458","219011344069620",0.00,16.00,0,302.37,306.88,0.0,0.0,0.000,468223.5,468223.5,37505,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531043,707260.00
07/03/2016 03:30,2,0.000,ALERT,214.64,304.48,60.012,1467531003,"201051344000853","219011344069620",0.00,15.30,0,302.37,306.28,0.0,0.0,0.000,467173.6,467173.6,37113,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531045,707261.00
07/03/2016 03:30,2,0.000,ALERT,214.19,303.28,59.975,1467531003,"201051344000685","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,471872.7,471872.7,41953,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531046,707262.00
07/03/2016 03:30,2,0.000,ALERT,213.96,302.68,59.981,1467531003,"201051344000917","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,468742.1,468742.1,41945,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531048,707263.00
07/03/2016 03:30,2,0.000,ALERT,214.41,303.58,59.981,1467531003,"201051344001145","219011344069620",0.00,14.30,0,301.47,305.98,0.0,0.0,0.000,473919.3,473919.3,41798,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531050,707264.00
07/03/2016 03:30,2,0.000,ALERT,213.96,302.68,59.991,1467531003,"201051344000651","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,466578.2,466578.2,42142,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531052,707265.00
07/03/2016 03:30,2,0.000,ALERT,213.06,303.88,59.949,1467531003,"274151322000088","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,704756.8,704756.8,30625,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531054,707266.00
07/03/2016 03:30,2,0.000,ALERT,214.19,302.98,59.991,1467531003,"274151322000068","219011344069620",0.00,15.80,0,301.47,303.88,0.0,0.0,0.000,598869.6,598869.6,32228,0,0,0,L,1151911521,0,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531055,707267.00
07/03/2016 03:30,2,0.000,ALERT,213.51,303.28,59.938,1467531003,"201051344001135","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,462565.6,462565.6,42074,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531057,707268.00
07/03/2016 03:30,2,0.000,ALERT,213.74,305.38,59.991,1467531003,"201051344000594","219011344069620",0.00,14.30,0,302.37,306.58,0.0,0.0,0.000,472310.4,472310.4,37546,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531059,707269.00
07/03/2016 03:30,2,0.000,ALERT,213.96,302.98,59.986,1467531003,"201051344001203","219011344069620",0.00,14.30,0,301.17,306.88,0.0,0.0,0.000,470014.4,470014.4,42118,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531061,707270.00
07/03/2016 03:30,2,0.000,ALERT,213.29,303.88,59.981,1467531003,"274151322000054","219011344069620",0.00,16.00,0,301.77,305.38,0.0,0.0,0.000,719668.1,719668.1,30654,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467531062,707271.00
07/03/2016 03:30,2,0.000,ALERT,214.19,304.48,60.028,1467531003,"201051344000867","219011344069620",0.00,15.50,0,301.77,306.58,0.0,0.0,0.000,459690.2,459690.2,37554,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531064,707272.00
07/03/2016 03:30,2,0.000,ALERT,213.96,303.28,59.986,1467531003,"201051344001093","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,468143.3,468143.3,42007,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467531066,707273.00
07/03/2016 03:30,2,0.000,ALERT,213.74,304.48,59.981,1467531003,"201051344000900","219011344069620",0.00,15.30,0,302.37,305.98,0.0,0.0,0.000,475654.2,475654.2,36935,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531068,707274.00
07/03/2016 03:30,2,0.000,ALERT,214.19,304.18,60.034,1467531003,"201051344000648","219011344069620",0.00,14.70,0,302.07,306.28,0.0,0.0,0.000,466588.0,466588.0,37237,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531070,707275.00
07/03/2016 03:30,2,0.000,ALERT,213.96,305.08,59.986,1467531003,"201051344000569","219011344069620",0.00,15.50,0,302.98,307.18,0.0,0.0,0.000,476554.2,476554.2,36863,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531071,707276.00
07/03/2016 03:30,2,0.000,ALERT,213.74,304.48,59.991,1467531003,"201051344000983","219011344069620",0.00,15.50,0,302.68,306.88,0.0,0.0,0.000,468243.1,468243.1,37354,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531073,707277.00
07/03/2016 03:30,2,0.000,ALERT,213.96,304.48,59.986,1467531003,"201051344001158","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,461825.7,461825.7,37620,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467531075,707278.00
07/03/2016 03:30,2,0.000,ALERT,214.41,305.08,59.986,1467531003,"201051344000576","219011344069620",0.00,15.30,0,302.37,306.28,0.0,0.0,0.000,469050.9,469050.9,37018,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531077,707279.00
07/03/2016 03:30,2,0.000,ALERT,213.29,302.98,59.986,1467531003,"274151322000087","219011344069620",0.00,15.50,0,301.17,304.48,0.0,0.0,0.000,692810.6,692810.6,30787,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531079,707280.00
07/03/2016 03:30,2,0.000,ALERT,213.51,302.37,59.944,1467531003,"201051344001025","219011344069620",0.00,14.30,0,300.57,305.98,0.0,0.0,0.000,471183.2,471183.2,42084,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467531080,707281.00
07/03/2016 03:45,2,0.000,ALERT,214.41,304.48,59.959,1467531904,"201051344000645","219011344069620",0.00,15.80,0,302.68,306.28,0.0,0.0,0.000,468641.2,468641.2,37149,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467531906,707282.00
07/03/2016 03:45,2,0.000,ALERT,213.51,303.58,59.970,1467531904,"274151322000085","219011344069620",0.00,15.50,0,302.07,305.38,0.0,0.0,0.000,720859.1,720859.1,30662,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531907,707283.00
07/03/2016 03:45,2,0.000,ALERT,214.41,303.88,59.975,1467531904,"201051344000633","219011344069620",0.00,14.70,0,300.87,305.68,0.0,0.0,0.000,459805.4,459805.4,37638,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467531909,707284.00
07/03/2016 03:45,2,0.000,ALERT,214.19,304.48,59.975,1467531904,"201051344000469","219011344069620",0.00,15.30,0,301.77,306.28,0.0,0.0,0.000,461638.2,461638.2,37575,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467531911,707285.00
07/03/2016 03:45,2,0.000,ALERT,213.51,303.58,59.981,1467531904,"201051344000646","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,463917.9,463917.9,42125,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531913,707286.00
07/03/2016 03:45,2,0.000,ALERT,213.29,303.58,59.981,1467531904,"274151322000052","219011344069620",0.00,15.50,0,301.77,305.68,0.0,0.0,0.000,736740.5,736740.5,30894,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467531915,707287.00
07/03/2016 03:45,2,0.000,ALERT,214.19,304.18,60.012,1467531904,"201051344000585","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,471755.9,471755.9,42126,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467531917,707288.00
07/03/2016 03:45,2,0.000,ALERT,213.96,303.88,59.938,1467531904,"201051344001230","219011344069620",0.00,14.70,0,301.77,305.38,0.0,0.0,0.000,467419.5,467419.5,41938,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467531918,707289.00
07/03/2016 03:45,2,0.000,ALERT,214.41,304.48,59.981,1467531904,"201051344000582","219011344069620",0.00,14.70,0,302.07,305.68,0.0,0.0,0.000,460572.9,460572.9,42074,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531920,707290.00
07/03/2016 03:45,2,0.000,ALERT,213.74,303.58,60.023,1467531904,"201051344000955","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,473496.9,473496.9,42028,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531922,707291.00
07/03/2016 03:45,2,0.000,ALERT,213.51,302.68,59.949,1467531904,"274151322000094","219011344069620",0.00,15.00,0,301.47,304.78,0.0,0.0,0.000,598890.0,598890.0,32022,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531924,707292.00
07/03/2016 03:45,2,0.000,ALERT,213.96,305.38,60.028,1467531904,"201051344000579","219011344069620",0.00,15.50,0,303.58,307.18,0.0,0.0,0.000,475613.9,475613.9,17641,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531926,707293.00
07/03/2016 03:45,2,0.000,ALERT,213.96,303.88,59.981,1467531904,"201051344000890","219011344069620",0.00,15.00,0,301.17,305.98,0.0,0.0,0.000,470723.9,470723.9,42034,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531928,707294.00
07/03/2016 03:45,2,0.000,ALERT,214.19,303.58,59.981,1467531904,"201051344000438","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,472519.8,472519.8,42041,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531929,707295.00
07/03/2016 03:45,2,0.000,ALERT,214.19,303.28,59.965,1467531904,"201051344000417","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,464580.7,464580.7,42193,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531931,707296.00
07/03/2016 03:45,2,0.000,ALERT,213.51,303.58,59.991,1467531904,"274151322000083","219011344069620",0.00,14.70,0,302.07,305.68,0.0,0.0,0.000,730101.8,730101.8,30973,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467531933,707297.00
07/03/2016 03:45,2,0.000,ALERT,213.96,303.88,59.975,1467531904,"274151322000076","219011344069620",0.00,15.50,0,302.07,305.68,0.0,0.0,0.000,778027.5,778027.5,30980,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531935,707298.00
07/03/2016 03:45,2,0.000,ALERT,213.96,305.68,59.986,1467531904,"201051344000868","219011344069620",0.00,15.50,0,303.58,306.88,0.0,0.0,0.000,460594.6,460594.6,37292,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467531937,707299.00
07/03/2016 03:45,2,0.000,ALERT,213.51,304.18,59.938,1467531904,"274151322000095","219011344069620",0.00,14.70,0,302.98,306.28,0.0,0.0,0.000,770076.9,770076.9,30892,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531939,707300.00
07/03/2016 03:45,2,0.000,ALERT,213.96,304.78,59.975,1467531904,"201051344000988","219011344069620",0.00,15.80,0,300.57,305.98,0.0,0.0,0.000,457388.9,457388.9,37585,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531941,707301.00
07/03/2016 03:45,2,0.000,ALERT,213.74,302.98,59.981,1467531904,"201051344001025","219011344069620",0.00,14.70,0,300.57,305.68,0.0,0.0,0.000,471183.2,471183.2,42086,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531943,707302.00
07/03/2016 03:45,2,0.000,ALERT,213.96,304.78,59.959,1467531904,"201051344000458","219011344069620",0.00,16.30,0,302.98,307.18,0.0,0.0,0.000,468223.5,468223.5,37507,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467531944,707303.00
07/03/2016 03:45,2,0.000,ALERT,214.64,304.78,59.991,1467531904,"201051344000853","219011344069620",0.00,15.50,0,302.98,306.58,0.0,0.0,0.000,467173.6,467173.6,37115,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531946,707304.00
07/03/2016 03:45,2,0.000,ALERT,214.41,303.28,59.986,1467531904,"201051344000685","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,471872.7,471872.7,41955,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531948,707305.00
07/03/2016 03:45,2,0.000,ALERT,214.19,302.98,60.007,1467531904,"201051344000917","219011344069620",0.00,15.80,0,299.67,304.48,0.0,0.0,0.000,468742.1,468742.1,41947,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467531950,707306.00
07/03/2016 03:45,2,0.000,ALERT,214.19,303.88,59.991,1467531904,"201051344001145","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,473919.3,473919.3,41800,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531952,707307.00
07/03/2016 03:45,2,0.000,ALERT,213.96,302.98,59.996,1467531904,"201051344000651","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,466578.2,466578.2,42144,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531954,707308.00
07/03/2016 03:45,2,0.000,ALERT,213.06,302.98,59.986,1467531904,"274151322000088","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,704756.8,704756.8,30627,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531955,707309.00
07/03/2016 03:45,2,0.000,ALERT,213.96,302.68,59.991,1467531904,"274151322000068","219011344069620",0.00,16.00,0,301.47,304.48,0.0,0.0,0.000,598869.6,598869.6,32230,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531957,707310.00
07/03/2016 03:45,2,0.000,ALERT,213.74,303.58,59.986,1467531904,"201051344001135","219011344069620",0.00,15.30,0,301.77,305.68,0.0,0.0,0.000,462565.6,462565.6,42076,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531959,707311.00
07/03/2016 03:45,2,0.000,ALERT,213.96,305.68,59.986,1467531904,"201051344000594","219011344069620",0.00,14.70,0,302.37,306.58,0.0,0.0,0.000,472310.4,472310.4,37548,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467531961,707312.00
07/03/2016 03:45,2,0.000,ALERT,213.96,303.28,59.981,1467531904,"201051344001203","219011344069620",0.00,15.00,0,301.47,306.88,0.0,0.0,0.000,470014.4,470014.4,42120,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531962,707313.00
07/03/2016 03:45,2,0.000,ALERT,213.06,303.28,59.981,1467531904,"274151322000054","219011344069620",0.00,16.30,0,301.77,305.98,0.0,0.0,0.000,719668.1,719668.1,30656,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531964,707314.00
07/03/2016 03:45,2,0.000,ALERT,214.41,304.78,59.986,1467531904,"201051344000867","219011344069620",0.00,15.80,0,302.37,306.58,0.0,0.0,0.000,459690.2,459690.2,37556,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467531966,707315.00
07/03/2016 03:45,2,0.000,ALERT,213.96,303.28,59.991,1467531904,"201051344001093","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,468143.3,468143.3,42009,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531968,707316.00
07/03/2016 03:45,2,0.000,ALERT,213.74,304.78,59.986,1467531904,"201051344000900","219011344069620",0.00,15.50,0,302.37,306.28,0.0,0.0,0.000,475654.2,475654.2,36937,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531970,707317.00
07/03/2016 03:45,2,0.000,ALERT,214.19,304.18,59.996,1467531904,"201051344000648","219011344069620",0.00,15.00,0,302.37,306.58,0.0,0.0,0.000,466588.0,466588.0,37239,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531971,707318.00
07/03/2016 03:45,2,0.000,ALERT,213.96,305.08,59.991,1467531904,"201051344000569","219011344069620",0.00,15.80,0,303.28,307.18,0.0,0.0,0.000,476554.2,476554.2,36865,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467531973,707319.00
07/03/2016 03:45,2,0.000,ALERT,213.96,304.78,59.991,1467531904,"201051344000983","219011344069620",0.00,15.80,0,302.98,306.58,0.0,0.0,0.000,468243.1,468243.1,37356,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531975,707320.00
07/03/2016 03:45,2,0.000,ALERT,213.96,304.78,59.944,1467531904,"201051344001158","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,461825.7,461825.7,37622,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531977,707321.00
07/03/2016 03:45,2,0.000,ALERT,214.41,305.08,59.981,1467531904,"201051344000576","219011344069620",0.00,15.50,0,302.68,306.28,0.0,0.0,0.000,469050.9,469050.9,37020,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467531979,707322.00
07/03/2016 03:45,2,0.000,ALERT,213.51,302.37,59.986,1467531904,"274151322000087","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,692810.6,692810.6,30789,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467531981,707323.00
07/03/2016 04:00,2,0.000,ALERT,214.41,304.48,59.981,1467532804,"201051344000645","219011344069620",0.00,16.30,0,302.68,306.28,0.0,0.0,0.000,468641.2,468641.2,37151,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532806,707324.00
07/03/2016 04:00,2,0.000,ALERT,213.51,304.48,59.975,1467532804,"274151322000085","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,720859.1,720859.1,30664,0,0,0,L,1151911521,0,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467532807,707325.00
07/03/2016 04:00,2,0.000,ALERT,214.41,303.88,60.012,1467532804,"201051344000633","219011344069620",0.00,15.00,0,300.87,305.68,0.0,0.0,0.000,459805.4,459805.4,37640,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467532809,707326.00
07/03/2016 04:00,2,0.000,ALERT,213.96,304.48,59.970,1467532804,"201051344000469","219011344069620",0.00,15.50,0,301.17,305.98,0.0,0.0,0.000,461638.2,461638.2,37577,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467532811,707327.00
07/03/2016 04:00,2,0.000,ALERT,213.74,303.58,59.975,1467532804,"201051344000646","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,463917.9,463917.9,42127,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532813,707328.00
07/03/2016 04:00,2,0.000,ALERT,213.06,303.28,59.965,1467532804,"274151322000052","219011344069620",0.00,15.80,0,301.17,305.38,0.0,0.0,0.000,736740.5,736740.5,30896,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532814,707329.00
07/03/2016 04:00,2,0.000,ALERT,214.19,303.88,59.970,1467532804,"201051344000585","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,471755.9,471755.9,42128,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532816,707330.00
07/03/2016 04:00,2,0.000,ALERT,214.19,304.18,59.959,1467532804,"201051344001230","219011344069620",0.00,15.00,0,302.07,305.38,0.0,0.0,0.000,467419.5,467419.5,41940,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532818,707331.00
07/03/2016 04:00,2,0.000,ALERT,214.64,304.78,59.975,1467532804,"201051344000582","219011344069620",0.00,15.00,0,302.68,305.98,0.0,0.0,0.000,460572.9,460572.9,42076,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532820,707332.00
07/03/2016 04:00,2,0.000,ALERT,213.74,303.58,60.002,1467532804,"201051344000955","219011344069620",0.00,15.50,0,301.77,305.08,0.0,0.0,0.000,473496.9,473496.9,42030,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532822,707333.00
07/03/2016 04:00,2,0.000,ALERT,213.51,302.98,59.965,1467532804,"274151322000094","219011344069620",0.00,15.00,0,300.87,304.18,0.0,0.0,0.000,598890.0,598890.0,32024,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532824,707334.00
07/03/2016 04:00,2,0.000,ALERT,213.96,305.08,59.986,1467532804,"201051344000579","219011344069620",0.00,15.50,0,303.58,306.88,0.0,0.0,0.000,475613.9,475613.9,17643,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532826,707335.00
07/03/2016 04:00,2,0.000,ALERT,213.96,304.18,59.975,1467532804,"201051344000890","219011344069620",0.00,15.00,0,302.07,306.28,0.0,0.0,0.000,470723.9,470723.9,42036,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532827,707336.00
07/03/2016 04:00,2,0.000,ALERT,214.19,303.58,59.970,1467532804,"201051344000438","219011344069620",0.00,15.00,0,301.77,305.38,0.0,0.0,0.000,472519.8,472519.8,42043,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532829,707337.00
07/03/2016 04:00,2,0.000,ALERT,213.96,302.98,59.975,1467532804,"201051344000417","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,464580.7,464580.7,42195,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532831,707338.00
07/03/2016 04:00,2,0.000,ALERT,213.51,304.48,59.981,1467532804,"274151322000083","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,730101.8,730101.8,30975,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467532833,707339.00
07/03/2016 04:00,2,0.000,ALERT,213.96,303.28,59.944,1467532804,"274151322000076","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,778027.5,778027.5,30982,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532834,707340.00
07/03/2016 04:00,2,0.000,ALERT,213.74,305.08,60.002,1467532804,"201051344000868","219011344069620",0.00,16.00,0,303.28,307.18,0.0,0.0,0.000,460594.6,460594.6,37294,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532836,707341.00
07/03/2016 04:00,2,0.000,ALERT,213.29,304.78,59.981,1467532804,"274151322000095","219011344069620",0.00,14.70,0,302.07,305.98,0.0,0.0,0.000,770076.9,770076.9,30894,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532838,707342.00
07/03/2016 04:00,2,0.000,ALERT,213.74,304.18,60.002,1467532804,"201051344000988","219011344069620",0.00,16.00,0,300.27,306.28,0.0,0.0,0.000,457388.9,457388.9,37587,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532840,707343.00
07/03/2016 04:00,2,0.000,ALERT,213.96,302.98,59.970,1467532804,"201051344001025","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,471183.2,471183.2,42088,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532842,707344.00
07/03/2016 04:00,2,0.000,ALERT,213.96,305.08,59.991,1467532804,"201051344000458","219011344069620",0.00,16.70,0,302.68,307.18,0.0,0.0,0.000,468223.5,468223.5,37509,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532844,707345.00
07/03/2016 04:00,2,0.000,ALERT,214.41,304.48,59.944,1467532804,"201051344000853","219011344069620",0.00,15.80,0,302.98,306.58,0.0,0.0,0.000,467173.6,467173.6,37117,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532846,707346.00
07/03/2016 04:00,2,0.000,ALERT,214.41,303.88,60.018,1467532804,"201051344000685","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,471872.7,471872.7,41957,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532847,707347.00
07/03/2016 04:00,2,0.000,ALERT,214.19,302.98,59.970,1467532804,"201051344000917","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,468742.1,468742.1,41949,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467532849,707348.00
07/03/2016 04:00,2,0.000,ALERT,214.19,303.88,60.028,1467532804,"201051344001145","219011344069620",0.00,15.00,0,302.07,305.68,0.0,0.0,0.000,473919.3,473919.3,41802,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532851,707349.00
07/03/2016 04:00,2,0.000,ALERT,213.96,302.68,59.981,1467532804,"201051344000651","219011344069620",0.00,14.70,0,301.17,304.48,0.0,0.0,0.000,466578.2,466578.2,42146,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532853,707350.00
07/03/2016 04:00,2,0.000,ALERT,212.83,303.58,59.975,1467532804,"274151322000088","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,704756.8,704756.8,30629,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532854,707351.00
07/03/2016 04:00,2,0.000,ALERT,213.96,302.68,59.981,1467532804,"274151322000068","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,598869.6,598869.6,32232,0,0,0,L,1151911521,0,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532856,707352.00
07/03/2016 04:00,2,0.000,ALERT,213.51,302.98,59.975,1467532804,"201051344001135","219011344069620",0.00,15.30,0,301.77,305.68,0.0,0.0,0.000,462565.6,462565.6,42078,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532858,707353.00
07/03/2016 04:00,2,0.000,ALERT,213.74,305.68,59.986,1467532804,"201051344000594","219011344069620",0.00,15.00,0,302.68,306.88,0.0,0.0,0.000,472310.4,472310.4,37550,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532860,707354.00
07/03/2016 04:00,2,0.000,ALERT,213.96,303.28,59.986,1467532804,"201051344001203","219011344069620",0.00,15.00,0,301.77,306.88,0.0,0.0,0.000,470014.4,470014.4,42122,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532862,707355.00
07/03/2016 04:00,2,0.000,ALERT,213.29,303.88,59.975,1467532804,"274151322000054","219011344069620",0.00,16.70,0,301.17,305.38,0.0,0.0,0.000,719668.1,719668.1,30658,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532863,707356.00
07/03/2016 04:00,2,0.000,ALERT,214.19,304.48,59.965,1467532804,"201051344000867","219011344069620",0.00,16.00,0,302.37,306.88,0.0,0.0,0.000,459690.2,459690.2,37558,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532865,707357.00
07/03/2016 04:00,2,0.000,ALERT,213.96,303.28,59.975,1467532804,"201051344001093","219011344069620",0.00,15.50,0,301.77,304.78,0.0,0.0,0.000,468143.3,468143.3,42011,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532867,707358.00
07/03/2016 04:00,2,0.000,ALERT,213.74,304.78,59.996,1467532804,"201051344000900","219011344069620",0.00,15.80,0,302.37,306.28,0.0,0.0,0.000,475654.2,475654.2,36939,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532869,707359.00
07/03/2016 04:00,2,0.000,ALERT,213.96,303.58,59.928,1467532804,"201051344000648","219011344069620",0.00,15.30,0,302.07,306.28,0.0,0.0,0.000,466588.0,466588.0,37241,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532871,707360.00
07/03/2016 04:00,2,0.000,ALERT,213.96,305.08,59.986,1467532804,"201051344000569","219011344069620",0.00,16.00,0,303.28,306.88,0.0,0.0,0.000,476554.2,476554.2,36867,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532873,707361.00
07/03/2016 04:00,2,0.000,ALERT,213.96,304.78,59.944,1467532804,"201051344000983","219011344069620",0.00,16.00,0,302.98,306.58,0.0,0.0,0.000,468243.1,468243.1,37358,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467532874,707362.00
07/03/2016 04:00,2,0.000,ALERT,213.74,303.88,59.938,1467532804,"201051344001158","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,461825.7,461825.7,37624,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532876,707363.00
07/03/2016 04:00,2,0.000,ALERT,214.19,305.08,59.970,1467532804,"201051344000576","219011344069620",0.00,15.80,0,302.68,306.58,0.0,0.0,0.000,469050.9,469050.9,37022,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532878,707364.00
07/03/2016 04:00,2,0.000,ALERT,213.51,303.58,59.949,1467532804,"274151322000087","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,692810.6,692810.6,30791,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467532880,707365.00
07/03/2016 04:15,2,0.000,ALERT,213.51,302.98,60.039,1467533703,"201051344000645","219011344069620",0.00,16.70,0,301.17,306.28,0.0,0.0,0.000,468641.2,468641.2,37153,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533705,707366.00
07/03/2016 04:15,2,0.000,ALERT,212.61,301.77,59.975,1467533703,"274151322000085","219011344069620",0.00,15.50,0,300.57,305.38,0.0,0.0,0.000,720859.1,720859.1,30666,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533707,707367.00
07/03/2016 04:15,2,0.000,ALERT,213.51,302.68,59.991,1467533703,"201051344000633","219011344069620",0.00,15.30,0,299.37,305.98,0.0,0.0,0.000,459805.4,459805.4,37642,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467533709,707368.00
07/03/2016 04:15,2,0.000,ALERT,213.06,302.68,60.002,1467533703,"201051344000469","219011344069620",0.00,15.80,0,300.27,306.28,0.0,0.0,0.000,461638.2,461638.2,37579,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533711,707369.00
07/03/2016 04:15,2,0.000,ALERT,212.38,301.77,59.996,1467533703,"201051344000646","219011344069620",0.00,15.30,0,299.97,304.78,0.0,0.0,0.000,463917.9,463917.9,42129,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533712,707370.00
07/03/2016 04:15,2,0.000,ALERT,212.38,302.68,59.996,1467533703,"274151322000052","219011344069620",0.00,15.80,0,299.97,305.68,0.0,0.0,0.000,736740.5,736740.5,30898,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533714,707371.00
07/03/2016 04:15,2,0.000,ALERT,212.83,302.07,59.970,1467533703,"201051344000585","219011344069620",0.00,15.80,0,300.27,305.38,0.0,0.0,0.000,471755.9,471755.9,42130,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533716,707372.00
07/03/2016 04:15,2,0.000,ALERT,212.61,302.07,59.981,1467533703,"201051344001230","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,467419.5,467419.5,41942,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533718,707373.00
07/03/2016 04:15,2,0.000,ALERT,213.06,302.68,59.949,1467533703,"201051344000582","219011344069620",0.00,15.00,0,301.47,305.98,0.0,0.0,0.000,460572.9,460572.9,42078,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467533719,707374.00
07/03/2016 04:15,2,0.000,ALERT,212.38,301.77,59.986,1467533703,"201051344000955","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,473496.9,473496.9,42032,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467533721,707375.00
07/03/2016 04:15,2,0.000,ALERT,212.61,301.77,59.986,1467533703,"274151322000094","219011344069620",0.00,15.00,0,299.67,304.78,0.0,0.0,0.000,598890.0,598890.0,32026,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533723,707376.00
