ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 04:15,2,0.000,ALERT,212.83,303.58,59.986,1467533703,"201051344000579","219011344069620",0.00,15.80,0,301.77,306.88,0.0,0.0,0.000,475613.9,475613.9,17645,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533725,707377.00
07/03/2016 04:15,2,0.000,ALERT,212.61,302.37,59.975,1467533703,"201051344000890","219011344069620",0.00,15.30,0,301.47,306.28,0.0,0.0,0.000,470723.9,470723.9,42038,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533727,707378.00
07/03/2016 04:15,2,0.000,ALERT,212.83,301.77,59.975,1467533703,"201051344000438","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,472519.8,472519.8,42045,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533729,707379.00
07/03/2016 04:15,2,0.000,ALERT,213.06,301.47,59.981,1467533703,"201051344000417","219011344069620",0.00,15.30,0,300.27,304.78,0.0,0.0,0.000,464580.7,464580.7,42197,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467533730,707380.00
07/03/2016 04:15,2,0.000,ALERT,212.61,301.77,59.970,1467533703,"274151322000083","219011344069620",0.00,15.00,0,300.27,305.68,0.0,0.0,0.000,730101.8,730101.8,30977,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467533732,707381.00
07/03/2016 04:15,2,0.000,ALERT,213.06,302.37,59.975,1467533703,"274151322000076","219011344069620",0.00,15.80,0,300.27,305.68,0.0,0.0,0.000,778027.5,778027.5,30984,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533734,707382.00
07/03/2016 04:15,2,0.000,ALERT,213.06,303.58,59.986,1467533703,"201051344000868","219011344069620",0.00,16.30,0,301.77,306.88,0.0,0.0,0.000,460594.6,460594.6,37296,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467533736,707383.00
07/03/2016 04:15,2,0.000,ALERT,212.61,302.98,59.970,1467533703,"274151322000095","219011344069620",0.00,14.70,0,301.17,305.98,0.0,0.0,0.000,770076.9,770076.9,30896,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533738,707384.00
07/03/2016 04:15,2,0.000,ALERT,212.83,302.98,59.981,1467533703,"201051344000988","219011344069620",0.00,16.30,0,298.77,305.98,0.0,0.0,0.000,457388.9,457388.9,37589,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533739,707385.00
07/03/2016 04:15,2,0.000,ALERT,212.61,301.47,59.981,1467533703,"201051344001025","219011344069620",0.00,15.00,0,300.27,305.68,0.0,0.0,0.000,471183.2,471183.2,42090,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533741,707386.00
07/03/2016 04:15,2,0.000,ALERT,213.06,303.28,59.975,1467533703,"201051344000458","219011344069620",0.00,17.00,0,301.47,306.88,0.0,0.0,0.000,468223.5,468223.5,37511,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533743,707387.00
07/03/2016 04:15,2,0.000,ALERT,213.74,302.98,59.949,1467533703,"201051344000853","219011344069620",0.00,16.00,0,301.17,306.28,0.0,0.0,0.000,467173.6,467173.6,37119,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467533745,707388.00
07/03/2016 04:15,2,0.000,ALERT,213.06,301.77,59.965,1467533703,"201051344000685","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,471872.7,471872.7,41959,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533747,707389.00
07/03/2016 04:15,2,0.000,ALERT,212.83,301.17,59.928,1467533703,"201051344000917","219011344069620",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,468742.1,468742.1,41951,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533749,707390.00
07/03/2016 04:15,2,0.000,ALERT,213.06,302.07,59.975,1467533703,"201051344001145","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,473919.3,473919.3,41804,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533750,707391.00
07/03/2016 04:15,2,0.000,ALERT,212.83,301.17,59.965,1467533703,"201051344000651","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,466578.2,466578.2,42148,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533752,707392.00
07/03/2016 04:15,2,0.000,ALERT,212.16,301.47,59.933,1467533703,"274151322000088","219011344069620",0.00,16.00,0,299.97,304.78,0.0,0.0,0.000,704756.8,704756.8,30631,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533754,707393.00
07/03/2016 04:15,2,0.000,ALERT,213.29,301.47,59.970,1467533703,"274151322000068","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,598869.6,598869.6,32234,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467533756,707394.00
07/03/2016 04:15,2,0.000,ALERT,212.38,301.77,59.965,1467533703,"201051344001135","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,462565.6,462565.6,42080,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533758,707395.00
07/03/2016 04:15,2,0.000,ALERT,212.83,303.58,59.965,1467533703,"201051344000594","219011344069620",0.00,15.30,0,301.17,306.58,0.0,0.0,0.000,472310.4,472310.4,37552,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533760,707396.00
07/03/2016 04:15,2,0.000,ALERT,213.06,301.77,59.965,1467533703,"201051344001203","219011344069620",0.00,15.00,0,300.57,306.88,0.0,0.0,0.000,470014.4,470014.4,42124,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533761,707397.00
07/03/2016 04:15,2,0.000,ALERT,212.38,302.68,59.959,1467533703,"274151322000054","219011344069620",0.00,16.30,0,299.97,305.68,0.0,0.0,0.000,719668.1,719668.1,30660,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533763,707398.00
07/03/2016 04:15,2,0.000,ALERT,213.29,302.68,59.928,1467533703,"201051344000867","219011344069620",0.00,16.30,0,300.87,306.58,0.0,0.0,0.000,459690.2,459690.2,37560,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467533765,707399.00
07/03/2016 04:15,2,0.000,ALERT,213.06,302.07,59.970,1467533703,"201051344001093","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,468143.3,468143.3,42013,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533767,707400.00
07/03/2016 04:15,2,0.000,ALERT,212.83,302.68,59.965,1467533703,"201051344000900","219011344069620",0.00,16.00,0,300.87,305.98,0.0,0.0,0.000,475654.2,475654.2,36941,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533769,707401.00
07/03/2016 04:15,2,0.000,ALERT,213.29,302.07,59.965,1467533703,"201051344000648","219011344069620",0.00,15.50,0,300.57,306.28,0.0,0.0,0.000,466588.0,466588.0,37243,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533770,707402.00
07/03/2016 04:15,2,0.000,ALERT,213.06,303.58,59.965,1467533703,"201051344000569","219011344069620",0.00,16.30,0,301.77,307.18,0.0,0.0,0.000,476554.2,476554.2,36869,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533772,707403.00
07/03/2016 04:15,2,0.000,ALERT,213.06,303.28,59.970,1467533703,"201051344000983","219011344069620",0.00,16.30,0,301.47,306.58,0.0,0.0,0.000,468243.1,468243.1,37360,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467533774,707404.00
07/03/2016 04:15,2,0.000,ALERT,213.06,302.68,59.944,1467533703,"201051344001158","219011344069620",0.00,15.50,0,300.57,305.68,0.0,0.0,0.000,461825.7,461825.7,37626,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467533776,707405.00
07/03/2016 04:15,2,0.000,ALERT,213.51,303.28,59.965,1467533703,"201051344000576","219011344069620",0.00,16.00,0,301.17,306.58,0.0,0.0,0.000,469050.9,469050.9,37024,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467533778,707406.00
07/03/2016 04:15,2,0.000,ALERT,212.83,301.77,59.954,1467533703,"274151322000087","219011344069620",0.00,16.00,0,299.67,304.78,0.0,0.0,0.000,692810.6,692810.6,30793,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467533780,707407.00
07/03/2016 04:30,2,0.000,ALERT,213.51,302.98,59.970,1467534603,"201051344000645","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,468641.2,468641.2,37155,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467534605,707408.00
07/03/2016 04:30,2,0.000,ALERT,212.61,302.37,60.007,1467534603,"274151322000085","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,720859.1,720859.1,30668,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534607,707409.00
07/03/2016 04:30,2,0.000,ALERT,213.51,302.68,59.970,1467534603,"201051344000633","219011344069620",0.00,15.50,0,299.07,304.48,0.0,0.0,0.000,459805.4,459805.4,37644,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534609,707410.00
07/03/2016 04:30,2,0.000,ALERT,213.06,302.98,59.981,1467534603,"201051344000469","219011344069620",0.00,15.80,0,299.97,304.78,0.0,0.0,0.000,461638.2,461638.2,37581,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467534611,707411.00
07/03/2016 04:30,2,0.000,ALERT,212.61,301.77,59.965,1467534603,"201051344000646","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,463917.9,463917.9,42131,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534613,707412.00
07/03/2016 04:30,2,0.000,ALERT,212.38,302.68,59.959,1467534603,"274151322000052","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,736740.5,736740.5,30900,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534614,707413.00
07/03/2016 04:30,2,0.000,ALERT,213.29,302.37,59.996,1467534603,"201051344000585","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,471755.9,471755.9,42132,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467534616,707414.00
07/03/2016 04:30,2,0.000,ALERT,212.83,302.37,59.970,1467534603,"201051344001230","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,467419.5,467419.5,41944,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534618,707415.00
07/03/2016 04:30,2,0.000,ALERT,213.29,302.68,59.965,1467534603,"201051344000582","219011344069620",0.00,15.30,0,300.87,304.18,0.0,0.0,0.000,460572.9,460572.9,42080,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534620,707416.00
07/03/2016 04:30,2,0.000,ALERT,212.83,302.37,59.949,1467534603,"201051344000955","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,473496.9,473496.9,42034,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467534622,707417.00
07/03/2016 04:30,2,0.000,ALERT,212.38,301.47,59.954,1467534603,"274151322000094","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,598890.0,598890.0,32028,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467534623,707418.00
07/03/2016 04:30,2,0.000,ALERT,212.61,303.28,59.965,1467534603,"201051344000579","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,475613.9,475613.9,17647,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467534625,707419.00
07/03/2016 04:30,2,0.000,ALERT,212.83,302.07,60.012,1467534603,"201051344000890","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,470723.9,470723.9,42040,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534627,707420.00
07/03/2016 04:30,2,0.000,ALERT,212.83,301.47,59.975,1467534603,"201051344000438","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,472519.8,472519.8,42047,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534629,707421.00
07/03/2016 04:30,2,0.000,ALERT,213.06,301.17,59.970,1467534603,"201051344000417","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,464580.7,464580.7,42199,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534631,707422.00
07/03/2016 04:30,2,0.000,ALERT,212.61,302.07,59.959,1467534603,"274151322000083","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,730101.8,730101.8,30979,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534632,707423.00
07/03/2016 04:30,2,0.000,ALERT,212.83,302.07,59.949,1467534603,"274151322000076","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,778027.5,778027.5,30986,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534634,707424.00
07/03/2016 04:30,2,0.000,ALERT,212.83,303.58,59.965,1467534603,"201051344000868","219011344069620",0.00,16.30,0,301.77,305.98,0.0,0.0,0.000,460594.6,460594.6,37298,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534636,707425.00
07/03/2016 04:30,2,0.000,ALERT,212.16,302.98,59.959,1467534603,"274151322000095","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,770076.9,770076.9,30898,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534638,707426.00
07/03/2016 04:30,2,0.000,ALERT,212.83,302.68,59.975,1467534603,"201051344000988","219011344069620",0.00,16.30,0,298.77,304.78,0.0,0.0,0.000,457388.9,457388.9,37591,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534640,707427.00
07/03/2016 04:30,2,0.000,ALERT,212.83,300.87,59.970,1467534603,"201051344001025","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,471183.2,471183.2,42092,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467534641,707428.00
07/03/2016 04:30,2,0.000,ALERT,212.83,303.28,59.970,1467534603,"201051344000458","219011344069620",0.00,17.00,0,301.47,305.98,0.0,0.0,0.000,468223.5,468223.5,37513,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467534643,707429.00
07/03/2016 04:30,2,0.000,ALERT,213.51,302.68,59.954,1467534603,"201051344000853","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,467173.6,467173.6,37121,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534645,707430.00
07/03/2016 04:30,2,0.000,ALERT,213.51,302.07,60.012,1467534603,"201051344000685","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,471872.7,471872.7,41961,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534647,707431.00
07/03/2016 04:30,2,0.000,ALERT,213.06,301.47,59.975,1467534603,"201051344000917","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,468742.1,468742.1,41953,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534649,707432.00
07/03/2016 04:30,2,0.000,ALERT,213.29,302.07,59.970,1467534603,"201051344001145","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,473919.3,473919.3,41806,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534651,707433.00
07/03/2016 04:30,2,0.000,ALERT,213.06,300.87,59.996,1467534603,"201051344000651","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,466578.2,466578.2,42150,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534653,707434.00
07/03/2016 04:30,2,0.000,ALERT,212.16,302.07,59.965,1467534603,"274151322000088","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,704756.8,704756.8,30633,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534655,707435.00
07/03/2016 04:30,2,0.000,ALERT,213.29,301.47,59.959,1467534603,"274151322000068","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,598869.6,598869.6,32236,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534656,707436.00
07/03/2016 04:30,2,0.000,ALERT,212.61,302.07,59.970,1467534603,"201051344001135","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,462565.6,462565.6,42082,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534658,707437.00
07/03/2016 04:30,2,0.000,ALERT,212.61,303.58,59.975,1467534603,"201051344000594","219011344069620",0.00,15.30,0,300.87,305.68,0.0,0.0,0.000,472310.4,472310.4,37554,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534660,707438.00
07/03/2016 04:30,2,0.000,ALERT,213.29,302.07,59.981,1467534603,"201051344001203","219011344069620",0.00,15.30,0,299.67,305.38,0.0,0.0,0.000,470014.4,470014.4,42126,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534662,707439.00
07/03/2016 04:30,2,0.000,ALERT,212.38,302.68,59.965,1467534603,"274151322000054","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,719668.1,719668.1,30662,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467534664,707440.00
07/03/2016 04:30,2,0.000,ALERT,213.06,302.68,59.938,1467534603,"201051344000867","219011344069620",0.00,16.70,0,300.57,305.68,0.0,0.0,0.000,459690.2,459690.2,37562,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467534665,707441.00
07/03/2016 04:30,2,0.000,ALERT,213.29,302.07,59.959,1467534603,"201051344001093","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,468143.3,468143.3,42015,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534667,707442.00
07/03/2016 04:30,2,0.000,ALERT,212.83,302.98,59.970,1467534603,"201051344000900","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,475654.2,475654.2,36943,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467534669,707443.00
07/03/2016 04:30,2,0.000,ALERT,213.29,302.68,59.986,1467534603,"201051344000648","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,466588.0,466588.0,37245,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534671,707444.00
07/03/2016 04:30,2,0.000,ALERT,213.06,303.28,59.981,1467534603,"201051344000569","219011344069620",0.00,16.30,0,301.77,305.98,0.0,0.0,0.000,476554.2,476554.2,36871,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534673,707445.00
07/03/2016 04:30,2,0.000,ALERT,212.83,303.28,59.981,1467534603,"201051344000983","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,468243.1,468243.1,37362,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534674,707446.00
07/03/2016 04:30,2,0.000,ALERT,213.06,302.68,59.975,1467534603,"201051344001158","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,461825.7,461825.7,37628,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467534676,707447.00
07/03/2016 04:30,2,0.000,ALERT,213.51,303.58,59.996,1467534603,"201051344000576","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,469050.9,469050.9,37026,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467534678,707448.00
07/03/2016 04:30,2,0.000,ALERT,212.61,301.47,59.975,1467534603,"274151322000087","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,692810.6,692810.6,30795,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467534680,707449.00
07/03/2016 04:45,2,0.000,ALERT,213.74,303.28,59.954,1467535504,"201051344000645","219011344069620",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,468641.2,468641.2,37157,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535506,707450.00
07/03/2016 04:45,2,0.000,ALERT,212.83,302.07,59.996,1467535504,"274151322000085","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,720859.1,720859.1,30670,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535508,707451.00
07/03/2016 04:45,2,0.000,ALERT,213.74,302.98,59.949,1467535504,"201051344000633","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,459805.4,459805.4,37646,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535510,707452.00
07/03/2016 04:45,2,0.000,ALERT,213.29,303.28,59.949,1467535504,"201051344000469","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,461638.2,461638.2,37583,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467535511,707453.00
07/03/2016 04:45,2,0.000,ALERT,212.83,302.07,59.975,1467535504,"201051344000646","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,463917.9,463917.9,42133,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535513,707454.00
07/03/2016 04:45,2,0.000,ALERT,212.61,303.28,59.954,1467535504,"274151322000052","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,736740.5,736740.5,30902,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467535515,707455.00
07/03/2016 04:45,2,0.000,ALERT,213.51,302.68,59.954,1467535504,"201051344000585","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,471755.9,471755.9,42134,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467535517,707456.00
07/03/2016 04:45,2,0.000,ALERT,213.29,302.68,59.928,1467535504,"201051344001230","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,467419.5,467419.5,41946,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535519,707457.00
07/03/2016 04:45,2,0.000,ALERT,213.74,303.58,59.965,1467535504,"201051344000582","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,460572.9,460572.9,42082,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535520,707458.00
07/03/2016 04:45,2,0.000,ALERT,212.16,301.17,59.959,1467535504,"201051344000955","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,473496.9,473496.9,42036,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535522,707459.00
07/03/2016 04:45,2,0.000,ALERT,212.16,301.17,59.981,1467535504,"274151322000094","219011344069620",0.00,15.30,0,299.97,302.98,0.0,0.0,0.000,598890.0,598890.0,32030,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535524,707460.00
07/03/2016 04:45,2,0.000,ALERT,212.83,303.58,59.965,1467535504,"201051344000579","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,475613.9,475613.9,17649,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535526,707461.00
07/03/2016 04:45,2,0.000,ALERT,213.06,302.68,59.954,1467535504,"201051344000890","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,470723.9,470723.9,42042,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535528,707462.00
07/03/2016 04:45,2,0.000,ALERT,213.29,302.07,59.965,1467535504,"201051344000438","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,472519.8,472519.8,42049,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535529,707463.00
07/03/2016 04:45,2,0.000,ALERT,213.51,301.77,59.954,1467535504,"201051344000417","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,464580.7,464580.7,42201,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535531,707464.00
07/03/2016 04:45,2,0.000,ALERT,212.83,302.37,59.954,1467535504,"274151322000083","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,730101.8,730101.8,30981,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535533,707465.00
07/03/2016 04:45,2,0.000,ALERT,213.29,302.37,59.944,1467535504,"274151322000076","219011344069620",0.00,16.00,0,300.57,303.88,0.0,0.0,0.000,778027.5,778027.5,30988,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535535,707466.00
07/03/2016 04:45,2,0.000,ALERT,213.29,303.88,59.959,1467535504,"201051344000868","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,460594.6,460594.6,37300,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467535537,707467.00
07/03/2016 04:45,2,0.000,ALERT,212.83,303.28,59.959,1467535504,"274151322000095","219011344069620",0.00,15.00,0,301.47,304.48,0.0,0.0,0.000,770076.9,770076.9,30900,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535538,707468.00
07/03/2016 04:45,2,0.000,ALERT,212.83,302.98,59.965,1467535504,"201051344000988","219011344069620",0.00,16.30,0,298.47,304.48,0.0,0.0,0.000,457388.9,457388.9,37593,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535540,707469.00
07/03/2016 04:45,2,0.000,ALERT,213.06,301.77,59.959,1467535504,"201051344001025","219011344069620",0.00,15.30,0,299.07,304.78,0.0,0.0,0.000,471183.2,471183.2,42094,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467535542,707470.00
07/03/2016 04:45,2,0.000,ALERT,213.06,303.28,59.970,1467535504,"201051344000458","219011344069620",0.00,17.00,0,301.17,305.38,0.0,0.0,0.000,468223.5,468223.5,37515,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535544,707471.00
07/03/2016 04:45,2,0.000,ALERT,213.74,303.28,59.917,1467535504,"201051344000853","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,467173.6,467173.6,37123,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535546,707472.00
07/03/2016 04:45,2,0.000,ALERT,213.51,302.37,59.959,1467535504,"201051344000685","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,471872.7,471872.7,41963,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535548,707473.00
07/03/2016 04:45,2,0.000,ALERT,213.29,301.77,59.970,1467535504,"201051344000917","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,468742.1,468742.1,41955,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535549,707474.00
07/03/2016 04:45,2,0.000,ALERT,213.51,302.68,59.991,1467535504,"201051344001145","219011344069620",0.00,15.30,0,299.97,304.78,0.0,0.0,0.000,473919.3,473919.3,41808,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535551,707475.00
07/03/2016 04:45,2,0.000,ALERT,213.29,301.47,59.970,1467535504,"201051344000651","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,466578.2,466578.2,42152,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535553,707476.00
07/03/2016 04:45,2,0.000,ALERT,212.16,302.07,59.975,1467535504,"274151322000088","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,704756.8,704756.8,30635,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535555,707477.00
07/03/2016 04:45,2,0.000,ALERT,213.29,301.47,59.975,1467535504,"274151322000068","219011344069620",0.00,16.70,0,299.97,302.68,0.0,0.0,0.000,598869.6,598869.6,32238,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535557,707478.00
07/03/2016 04:45,2,0.000,ALERT,213.06,302.37,59.981,1467535504,"201051344001135","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,462565.6,462565.6,42084,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535558,707479.00
07/03/2016 04:45,2,0.000,ALERT,213.06,303.88,60.012,1467535504,"201051344000594","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,472310.4,472310.4,37556,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467535560,707480.00
07/03/2016 04:45,2,0.000,ALERT,213.51,302.07,59.991,1467535504,"201051344001203","219011344069620",0.00,15.30,0,299.97,305.68,0.0,0.0,0.000,470014.4,470014.4,42128,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535562,707481.00
07/03/2016 04:45,2,0.000,ALERT,212.61,302.37,59.975,1467535504,"274151322000054","219011344069620",0.00,17.00,0,300.57,304.18,0.0,0.0,0.000,719668.1,719668.1,30664,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535564,707482.00
07/03/2016 04:45,2,0.000,ALERT,213.51,303.28,59.986,1467535504,"201051344000867","219011344069620",0.00,16.70,0,300.87,305.08,0.0,0.0,0.000,459690.2,459690.2,37564,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467535565,707483.00
07/03/2016 04:45,2,0.000,ALERT,213.29,302.37,59.991,1467535504,"201051344001093","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,468143.3,468143.3,42017,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535567,707484.00
07/03/2016 04:45,2,0.000,ALERT,213.06,303.28,59.986,1467535504,"201051344000900","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,475654.2,475654.2,36945,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535569,707485.00
07/03/2016 04:45,2,0.000,ALERT,213.51,302.68,59.996,1467535504,"201051344000648","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,466588.0,466588.0,37247,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467535571,707486.00
07/03/2016 04:45,2,0.000,ALERT,213.29,303.88,59.981,1467535504,"201051344000569","219011344069620",0.00,16.30,0,301.77,305.38,0.0,0.0,0.000,476554.2,476554.2,36873,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467535573,707487.00
07/03/2016 04:45,2,0.000,ALERT,213.29,303.58,59.996,1467535504,"201051344000983","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,468243.1,468243.1,37364,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535575,707488.00
07/03/2016 04:45,2,0.000,ALERT,213.29,302.98,59.959,1467535504,"201051344001158","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,461825.7,461825.7,37630,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467535577,707489.00
07/03/2016 04:45,2,0.000,ALERT,213.74,304.18,59.991,1467535504,"201051344000576","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,469050.9,469050.9,37028,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535579,707490.00
07/03/2016 04:45,2,0.000,ALERT,212.83,301.77,59.991,1467535504,"274151322000087","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,692810.6,692810.6,30797,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467535580,707491.00
07/03/2016 05:00,2,0.000,ALERT,213.51,303.28,59.986,1467536403,"201051344000645","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,468641.2,468641.2,37159,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536405,707492.00
07/03/2016 05:00,2,0.000,ALERT,212.61,302.37,60.002,1467536403,"274151322000085","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,720859.1,720859.1,30672,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536407,707493.00
07/03/2016 05:00,2,0.000,ALERT,213.74,302.98,59.965,1467536403,"201051344000633","219011344069620",0.00,15.50,0,299.37,304.48,0.0,0.0,0.000,459805.4,459805.4,37648,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536409,707494.00
07/03/2016 05:00,2,0.000,ALERT,213.29,303.28,59.991,1467536403,"201051344000469","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,461638.2,461638.2,37585,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467536411,707495.00
07/03/2016 05:00,2,0.000,ALERT,212.83,302.37,59.986,1467536403,"201051344000646","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,463917.9,463917.9,42135,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536412,707496.00
07/03/2016 05:00,2,0.000,ALERT,212.61,303.58,59.991,1467536403,"274151322000052","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,736740.5,736740.5,30904,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536414,707497.00
07/03/2016 05:00,2,0.000,ALERT,213.29,302.68,59.981,1467536403,"201051344000585","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,471755.9,471755.9,42136,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536416,707498.00
07/03/2016 05:00,2,0.000,ALERT,213.06,302.98,60.007,1467536403,"201051344001230","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,467419.5,467419.5,41948,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536418,707499.00
07/03/2016 05:00,2,0.000,ALERT,213.74,303.58,59.986,1467536403,"201051344000582","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,460572.9,460572.9,42084,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536419,707500.00
07/03/2016 05:00,2,0.000,ALERT,212.83,302.68,59.975,1467536403,"201051344000955","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,473496.9,473496.9,42038,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536421,707501.00
07/03/2016 05:00,2,0.000,ALERT,212.61,302.37,59.970,1467536403,"274151322000094","219011344069620",0.00,15.50,0,300.27,303.28,0.0,0.0,0.000,598890.0,598890.0,32032,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536423,707502.00
07/03/2016 05:00,2,0.000,ALERT,213.06,304.18,59.986,1467536403,"201051344000579","219011344069620",0.00,16.00,0,301.77,305.68,0.0,0.0,0.000,475613.9,475613.9,17651,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467536425,707503.00
07/03/2016 05:00,2,0.000,ALERT,212.83,302.68,59.975,1467536403,"201051344000890","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,470723.9,470723.9,42044,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536427,707504.00
07/03/2016 05:00,2,0.000,ALERT,213.06,302.37,59.975,1467536403,"201051344000438","219011344069620",0.00,15.50,0,300.87,304.18,0.0,0.0,0.000,472519.8,472519.8,42051,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536429,707505.00
07/03/2016 05:00,2,0.000,ALERT,213.29,302.07,59.975,1467536403,"201051344000417","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,464580.7,464580.7,42203,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536431,707506.00
07/03/2016 05:00,2,0.000,ALERT,212.61,302.68,59.991,1467536403,"274151322000083","219011344069620",0.00,15.50,0,301.17,304.48,0.0,0.0,0.000,730101.8,730101.8,30983,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536432,707507.00
07/03/2016 05:00,2,0.000,ALERT,213.06,303.28,59.981,1467536403,"274151322000076","219011344069620",0.00,16.30,0,300.87,304.18,0.0,0.0,0.000,778027.5,778027.5,30990,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536434,707508.00
07/03/2016 05:00,2,0.000,ALERT,213.06,304.18,59.981,1467536403,"201051344000868","219011344069620",0.00,16.30,0,302.07,305.68,0.0,0.0,0.000,460594.6,460594.6,37302,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536436,707509.00
07/03/2016 05:00,2,0.000,ALERT,212.61,303.88,59.949,1467536403,"274151322000095","219011344069620",0.00,15.30,0,301.77,304.78,0.0,0.0,0.000,770076.9,770076.9,30902,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536438,707510.00
07/03/2016 05:00,2,0.000,ALERT,213.06,303.28,59.981,1467536403,"201051344000988","219011344069620",0.00,16.30,0,298.77,304.78,0.0,0.0,0.000,457388.9,457388.9,37595,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467536440,707511.00
07/03/2016 05:00,2,0.000,ALERT,212.83,301.47,59.954,1467536403,"201051344001025","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,471183.2,471183.2,42096,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536442,707512.00
07/03/2016 05:00,2,0.000,ALERT,213.06,303.58,59.949,1467536403,"201051344000458","219011344069620",0.00,17.00,0,301.47,305.68,0.0,0.0,0.000,468223.5,468223.5,37517,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536443,707513.00
07/03/2016 05:00,2,0.000,ALERT,213.74,303.28,59.986,1467536403,"201051344000853","219011344069620",0.00,16.30,0,301.47,305.08,0.0,0.0,0.000,467173.6,467173.6,37125,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536445,707514.00
07/03/2016 05:00,2,0.000,ALERT,213.29,302.37,59.991,1467536403,"201051344000685","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,471872.7,471872.7,41965,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536447,707515.00
07/03/2016 05:00,2,0.000,ALERT,213.06,302.07,59.991,1467536403,"201051344000917","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,468742.1,468742.1,41957,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536449,707516.00
07/03/2016 05:00,2,0.000,ALERT,213.29,302.68,59.970,1467536403,"201051344001145","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,473919.3,473919.3,41810,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536451,707517.00
07/03/2016 05:00,2,0.000,ALERT,213.29,302.07,59.975,1467536403,"201051344000651","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,466578.2,466578.2,42154,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467536453,707518.00
07/03/2016 05:00,2,0.000,ALERT,212.16,302.37,59.970,1467536403,"274151322000088","219011344069620",0.00,16.30,0,300.87,303.88,0.0,0.0,0.000,704756.8,704756.8,30637,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467536455,707519.00
07/03/2016 05:00,2,0.000,ALERT,213.06,301.77,59.965,1467536403,"274151322000068","219011344069620",0.00,16.70,0,300.27,303.28,0.0,0.0,0.000,598869.6,598869.6,32240,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536456,707520.00
07/03/2016 05:00,2,0.000,ALERT,212.83,302.37,59.954,1467536403,"201051344001135","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,462565.6,462565.6,42086,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467536458,707521.00
