ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 05:00,2,0.000,ALERT,212.83,304.18,59.970,1467536403,"201051344000594","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,472310.4,472310.4,37558,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536460,707522.00
07/03/2016 05:00,2,0.000,ALERT,213.06,302.37,59.970,1467536403,"201051344001203","219011344069620",0.00,15.50,0,300.57,305.68,0.0,0.0,0.000,470014.4,470014.4,42130,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536462,707523.00
07/03/2016 05:00,2,0.000,ALERT,212.38,302.68,59.965,1467536403,"274151322000054","219011344069620",0.00,17.00,0,300.87,304.48,0.0,0.0,0.000,719668.1,719668.1,30666,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536463,707524.00
07/03/2016 05:00,2,0.000,ALERT,213.29,303.28,59.991,1467536403,"201051344000867","219011344069620",0.00,16.70,0,301.17,305.38,0.0,0.0,0.000,459690.2,459690.2,37566,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536465,707525.00
07/03/2016 05:00,2,0.000,ALERT,213.06,302.37,59.965,1467536403,"201051344001093","219011344069620",0.00,16.30,0,300.57,303.88,0.0,0.0,0.000,468143.3,468143.3,42019,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536467,707526.00
07/03/2016 05:00,2,0.000,ALERT,213.06,303.58,60.028,1467536403,"201051344000900","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,475654.2,475654.2,36947,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536469,707527.00
07/03/2016 05:00,2,0.000,ALERT,213.29,302.98,60.007,1467536403,"201051344000648","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,466588.0,466588.0,37249,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467536471,707528.00
07/03/2016 05:00,2,0.000,ALERT,213.06,303.88,59.970,1467536403,"201051344000569","219011344069620",0.00,16.70,0,302.07,305.68,0.0,0.0,0.000,476554.2,476554.2,36875,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536473,707529.00
07/03/2016 05:00,2,0.000,ALERT,213.29,303.88,59.970,1467536403,"201051344000983","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,468243.1,468243.1,37366,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536474,707530.00
07/03/2016 05:00,2,0.000,ALERT,213.29,303.28,59.981,1467536403,"201051344001158","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,461825.7,461825.7,37632,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536476,707531.00
07/03/2016 05:00,2,0.000,ALERT,213.74,303.88,59.965,1467536403,"201051344000576","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,469050.9,469050.9,37030,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467536478,707532.00
07/03/2016 05:00,2,0.000,ALERT,212.61,302.37,59.959,1467536403,"274151322000087","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,692810.6,692810.6,30799,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467536480,707533.00
07/03/2016 05:15,2,0.000,ALERT,213.29,302.98,59.933,1467537303,"201051344000645","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,468641.2,468641.2,37161,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467537305,707534.00
07/03/2016 05:15,2,0.000,ALERT,212.61,302.07,59.981,1467537303,"274151322000085","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,720859.1,720859.1,30674,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467537307,707535.00
07/03/2016 05:15,2,0.000,ALERT,213.29,302.37,60.002,1467537303,"201051344000633","219011344069620",0.00,15.80,0,299.67,305.08,0.0,0.0,0.000,459805.4,459805.4,37650,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467537309,707536.00
07/03/2016 05:15,2,0.000,ALERT,212.83,302.68,59.965,1467537303,"201051344000469","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,461638.2,461638.2,37587,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467537310,707537.00
07/03/2016 05:15,2,0.000,ALERT,212.61,301.47,59.949,1467537303,"201051344000646","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,463917.9,463917.9,42137,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467537312,707538.00
07/03/2016 05:15,2,0.000,ALERT,211.93,301.77,59.970,1467537303,"274151322000052","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,736740.5,736740.5,30906,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467537314,707539.00
07/03/2016 05:15,2,0.000,ALERT,213.06,301.77,59.996,1467537303,"201051344000585","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,471755.9,471755.9,42138,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467537316,707540.00
07/03/2016 05:15,2,0.000,ALERT,212.83,302.07,59.970,1467537303,"201051344001230","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,467419.5,467419.5,41950,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467537317,707541.00
07/03/2016 05:15,2,0.000,ALERT,213.29,302.68,59.981,1467537303,"201051344000582","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,460572.9,460572.9,42086,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467537319,707542.00
07/03/2016 05:15,2,0.000,ALERT,212.61,302.07,59.986,1467537303,"201051344000955","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,473496.9,473496.9,42040,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467537321,707543.00
07/03/2016 05:15,2,0.000,ALERT,212.38,301.17,60.012,1467537303,"274151322000094","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,598890.0,598890.0,32034,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467537323,707544.00
07/03/2016 05:15,2,0.000,ALERT,212.83,303.58,59.944,1467537303,"201051344000579","219011344069620",0.00,16.30,0,302.07,305.98,0.0,0.0,0.000,475613.9,475613.9,17653,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467537325,707545.00
07/03/2016 05:15,2,0.000,ALERT,212.83,302.07,59.981,1467537303,"201051344000890","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,470723.9,470723.9,42046,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467537327,707546.00
07/03/2016 05:15,2,0.000,ALERT,212.83,301.77,59.986,1467537303,"201051344000438","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,472519.8,472519.8,42053,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467537328,707547.00
07/03/2016 05:15,2,0.000,ALERT,213.06,301.17,59.981,1467537303,"201051344000417","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,464580.7,464580.7,42205,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467537330,707548.00
07/03/2016 05:15,2,0.000,ALERT,212.38,302.98,59.991,1467537303,"274151322000083","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,730101.8,730101.8,30985,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467537332,707549.00
07/03/2016 05:15,2,0.000,ALERT,212.83,301.47,59.975,1467537303,"274151322000076","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,778027.5,778027.5,30992,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467537334,707550.00
07/03/2016 05:15,2,0.000,ALERT,212.83,303.88,60.002,1467537303,"201051344000868","219011344069620",0.00,16.70,0,302.07,305.68,0.0,0.0,0.000,460594.6,460594.6,37304,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467537336,707551.00
07/03/2016 05:15,2,0.000,ALERT,212.16,303.28,60.002,1467537303,"274151322000095","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,770076.9,770076.9,30904,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467537337,707552.00
07/03/2016 05:15,2,0.000,ALERT,212.61,302.98,59.949,1467537303,"201051344000988","219011344069620",0.00,17.00,0,299.07,304.78,0.0,0.0,0.000,457388.9,457388.9,37597,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467537339,707553.00
07/03/2016 05:15,2,0.000,ALERT,212.83,301.47,59.991,1467537303,"201051344001025","219011344069620",0.00,15.80,0,299.67,304.48,0.0,0.0,0.000,471183.2,471183.2,42098,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467537341,707554.00
07/03/2016 05:15,2,0.000,ALERT,212.83,303.28,59.996,1467537303,"201051344000458","219011344069620",0.00,17.30,0,301.77,305.98,0.0,0.0,0.000,468223.5,468223.5,37519,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467537343,707555.00
07/03/2016 05:15,2,0.000,ALERT,213.51,302.98,59.996,1467537303,"201051344000853","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,467173.6,467173.6,37127,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467537345,707556.00
07/03/2016 05:15,2,0.000,ALERT,213.29,302.07,59.996,1467537303,"201051344000685","219011344069620",0.00,16.00,0,300.57,303.88,0.0,0.0,0.000,471872.7,471872.7,41967,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467537347,707557.00
07/03/2016 05:15,2,0.000,ALERT,213.06,301.47,59.996,1467537303,"201051344000917","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,468742.1,468742.1,41959,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467537348,707558.00
07/03/2016 05:15,2,0.000,ALERT,213.06,302.07,59.970,1467537303,"201051344001145","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,473919.3,473919.3,41812,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467537350,707559.00
07/03/2016 05:15,2,0.000,ALERT,213.06,301.17,59.996,1467537303,"201051344000651","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,466578.2,466578.2,42156,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467537352,707560.00
07/03/2016 05:15,2,0.000,ALERT,212.16,302.07,59.991,1467537303,"274151322000088","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,704756.8,704756.8,30639,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467537354,707561.00
07/03/2016 05:15,2,0.000,ALERT,213.06,301.47,60.002,1467537303,"274151322000068","219011344069620",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,598869.6,598869.6,32242,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467537356,707562.00
07/03/2016 05:15,2,0.000,ALERT,212.61,301.47,60.007,1467537303,"201051344001135","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,462565.6,462565.6,42088,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467537358,707563.00
07/03/2016 05:15,2,0.000,ALERT,212.83,303.88,59.996,1467537303,"201051344000594","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,472310.4,472310.4,37560,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467537359,707564.00
07/03/2016 05:15,2,0.000,ALERT,213.06,301.77,59.996,1467537303,"201051344001203","219011344069620",0.00,15.80,0,300.27,305.38,0.0,0.0,0.000,470014.4,470014.4,42132,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467537361,707565.00
07/03/2016 05:15,2,0.000,ALERT,212.16,302.68,59.996,1467537303,"274151322000054","219011344069620",0.00,17.50,0,300.27,304.48,0.0,0.0,0.000,719668.1,719668.1,30668,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467537363,707566.00
07/03/2016 05:15,2,0.000,ALERT,213.29,303.58,59.959,1467537303,"201051344000867","219011344069620",0.00,17.00,0,300.87,305.38,0.0,0.0,0.000,459690.2,459690.2,37568,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467537365,707567.00
07/03/2016 05:15,2,0.000,ALERT,213.06,302.07,59.996,1467537303,"201051344001093","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,468143.3,468143.3,42021,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467537367,707568.00
07/03/2016 05:15,2,0.000,ALERT,213.06,303.58,60.002,1467537303,"201051344000900","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,475654.2,475654.2,36949,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467537368,707569.00
07/03/2016 05:15,2,0.000,ALERT,213.29,302.68,60.007,1467537303,"201051344000648","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,466588.0,466588.0,37251,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467537370,707570.00
07/03/2016 05:15,2,0.000,ALERT,213.29,304.18,60.018,1467537303,"201051344000569","219011344069620",0.00,17.00,0,302.07,305.98,0.0,0.0,0.000,476554.2,476554.2,36877,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467537372,707571.00
07/03/2016 05:15,2,0.000,ALERT,213.06,303.88,59.996,1467537303,"201051344000983","219011344069620",0.00,17.00,0,301.47,305.68,0.0,0.0,0.000,468243.1,468243.1,37368,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467537374,707572.00
07/03/2016 05:15,2,0.000,ALERT,213.06,303.28,60.007,1467537303,"201051344001158","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,461825.7,461825.7,37634,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467537376,707573.00
07/03/2016 05:15,2,0.000,ALERT,213.51,303.88,59.991,1467537303,"201051344000576","219011344069620",0.00,16.70,0,300.87,305.38,0.0,0.0,0.000,469050.9,469050.9,37032,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467537377,707574.00
07/03/2016 05:15,2,0.000,ALERT,212.61,302.07,59.991,1467537303,"274151322000087","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,692810.6,692810.6,30801,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467537379,707575.00
07/03/2016 05:30,2,0.000,ALERT,213.74,303.58,59.975,1467538203,"201051344000645","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,468641.2,468641.2,37163,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538205,707576.00
07/03/2016 05:30,2,0.000,ALERT,212.83,302.68,59.975,1467538203,"274151322000085","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,720859.1,720859.1,30676,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538207,707577.00
07/03/2016 05:30,2,0.000,ALERT,213.74,303.28,59.981,1467538203,"201051344000633","219011344069620",0.00,16.00,0,299.07,304.78,0.0,0.0,0.000,459805.4,459805.4,37652,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467538208,707578.00
07/03/2016 05:30,2,0.000,ALERT,213.29,303.58,59.986,1467538203,"201051344000469","219011344069620",0.00,16.30,0,299.97,304.78,0.0,0.0,0.000,461638.2,461638.2,37589,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538210,707579.00
07/03/2016 05:30,2,0.000,ALERT,212.83,302.37,59.975,1467538203,"201051344000646","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,463917.9,463917.9,42139,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538212,707580.00
07/03/2016 05:30,2,0.000,ALERT,212.38,302.98,59.970,1467538203,"274151322000052","219011344069620",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,736740.5,736740.5,30908,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538214,707581.00
07/03/2016 05:30,2,0.000,ALERT,213.29,302.98,59.970,1467538203,"201051344000585","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,471755.9,471755.9,42140,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467538216,707582.00
07/03/2016 05:30,2,0.000,ALERT,213.06,302.98,59.965,1467538203,"201051344001230","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,467419.5,467419.5,41952,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467538218,707583.00
07/03/2016 05:30,2,0.000,ALERT,213.51,303.28,59.965,1467538203,"201051344000582","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,460572.9,460572.9,42088,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538219,707584.00
07/03/2016 05:30,2,0.000,ALERT,212.83,302.68,59.965,1467538203,"201051344000955","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,473496.9,473496.9,42042,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538221,707585.00
07/03/2016 05:30,2,0.000,ALERT,212.61,302.07,59.912,1467538203,"274151322000094","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,598890.0,598890.0,32036,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538223,707586.00
07/03/2016 05:30,2,0.000,ALERT,213.06,304.18,59.970,1467538203,"201051344000579","219011344069620",0.00,16.70,0,301.77,305.98,0.0,0.0,0.000,475613.9,475613.9,17655,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538225,707587.00
07/03/2016 05:30,2,0.000,ALERT,212.83,302.98,59.975,1467538203,"201051344000890","219011344069620",0.00,16.00,0,300.27,305.08,0.0,0.0,0.000,470723.9,470723.9,42048,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538227,707588.00
07/03/2016 05:30,2,0.000,ALERT,213.29,302.07,59.959,1467538203,"201051344000438","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,472519.8,472519.8,42055,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538228,707589.00
07/03/2016 05:30,2,0.000,ALERT,213.06,301.47,59.959,1467538203,"201051344000417","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,464580.7,464580.7,42207,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467538230,707590.00
07/03/2016 05:30,2,0.000,ALERT,212.83,303.28,59.954,1467538203,"274151322000083","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,730101.8,730101.8,30987,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538232,707591.00
07/03/2016 05:30,2,0.000,ALERT,213.29,302.68,59.965,1467538203,"274151322000076","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,778027.5,778027.5,30994,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538234,707592.00
07/03/2016 05:30,2,0.000,ALERT,213.06,303.88,59.917,1467538203,"201051344000868","219011344069620",0.00,16.70,0,301.77,305.98,0.0,0.0,0.000,460594.6,460594.6,37306,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467538236,707593.00
07/03/2016 05:30,2,0.000,ALERT,212.83,303.28,59.959,1467538203,"274151322000095","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,770076.9,770076.9,30906,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538237,707594.00
07/03/2016 05:30,2,0.000,ALERT,213.06,303.58,59.954,1467538203,"201051344000988","219011344069620",0.00,17.00,0,298.77,304.78,0.0,0.0,0.000,457388.9,457388.9,37599,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538239,707595.00
07/03/2016 05:30,2,0.000,ALERT,212.83,301.77,59.965,1467538203,"201051344001025","219011344069620",0.00,15.80,0,299.67,304.78,0.0,0.0,0.000,471183.2,471183.2,42100,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467538241,707596.00
07/03/2016 05:30,2,0.000,ALERT,213.29,303.88,59.954,1467538203,"201051344000458","219011344069620",0.00,17.50,0,301.17,305.98,0.0,0.0,0.000,468223.5,468223.5,37521,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538243,707597.00
07/03/2016 05:30,2,0.000,ALERT,213.74,303.58,59.970,1467538203,"201051344000853","219011344069620",0.00,16.70,0,300.87,305.38,0.0,0.0,0.000,467173.6,467173.6,37129,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538245,707598.00
07/03/2016 05:30,2,0.000,ALERT,213.51,302.68,59.928,1467538203,"201051344000685","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,471872.7,471872.7,41969,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538247,707599.00
07/03/2016 05:30,2,0.000,ALERT,213.29,302.07,59.965,1467538203,"201051344000917","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,468742.1,468742.1,41961,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467538248,707600.00
07/03/2016 05:30,2,0.000,ALERT,213.51,302.68,59.996,1467538203,"201051344001145","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,473919.3,473919.3,41814,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538250,707601.00
07/03/2016 05:30,2,0.000,ALERT,213.51,302.07,59.959,1467538203,"201051344000651","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,466578.2,466578.2,42158,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538252,707602.00
07/03/2016 05:30,2,0.000,ALERT,212.38,302.37,59.959,1467538203,"274151322000088","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,704756.8,704756.8,30641,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538254,707603.00
07/03/2016 05:30,2,0.000,ALERT,213.29,301.77,59.965,1467538203,"274151322000068","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,598869.6,598869.6,32244,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538256,707604.00
07/03/2016 05:30,2,0.000,ALERT,213.06,302.68,59.965,1467538203,"201051344001135","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,462565.6,462565.6,42090,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538257,707605.00
07/03/2016 05:30,2,0.000,ALERT,213.06,304.18,59.954,1467538203,"201051344000594","219011344069620",0.00,16.00,0,300.87,305.68,0.0,0.0,0.000,472310.4,472310.4,37562,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538259,707606.00
07/03/2016 05:30,2,0.000,ALERT,213.29,302.68,59.959,1467538203,"201051344001203","219011344069620",0.00,16.00,0,300.27,305.68,0.0,0.0,0.000,470014.4,470014.4,42134,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538261,707607.00
07/03/2016 05:30,2,0.000,ALERT,212.61,302.98,59.965,1467538203,"274151322000054","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,719668.1,719668.1,30670,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538263,707608.00
07/03/2016 05:30,2,0.000,ALERT,213.74,303.28,59.986,1467538203,"201051344000867","219011344069620",0.00,17.00,0,300.87,305.68,0.0,0.0,0.000,459690.2,459690.2,37570,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538265,707609.00
07/03/2016 05:30,2,0.000,ALERT,213.29,302.68,59.928,1467538203,"201051344001093","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,468143.3,468143.3,42023,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538266,707610.00
07/03/2016 05:30,2,0.000,ALERT,213.29,303.88,59.944,1467538203,"201051344000900","219011344069620",0.00,16.70,0,300.57,305.08,0.0,0.0,0.000,475654.2,475654.2,36951,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538268,707611.00
07/03/2016 05:30,2,0.000,ALERT,213.51,302.98,59.965,1467538203,"201051344000648","219011344069620",0.00,16.00,0,300.57,305.38,0.0,0.0,0.000,466588.0,466588.0,37253,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467538270,707612.00
07/03/2016 05:30,2,0.000,ALERT,213.29,303.88,59.970,1467538203,"201051344000569","219011344069620",0.00,17.00,0,301.47,305.98,0.0,0.0,0.000,476554.2,476554.2,36879,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538272,707613.00
07/03/2016 05:30,2,0.000,ALERT,213.51,303.88,59.975,1467538203,"201051344000983","219011344069620",0.00,17.00,0,301.47,305.68,0.0,0.0,0.000,468243.1,468243.1,37370,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538274,707614.00
07/03/2016 05:30,2,0.000,ALERT,213.29,303.58,59.928,1467538203,"201051344001158","219011344069620",0.00,16.00,0,300.27,304.78,0.0,0.0,0.000,461825.7,461825.7,37636,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538275,707615.00
07/03/2016 05:30,2,0.000,ALERT,213.74,304.18,59.954,1467538203,"201051344000576","219011344069620",0.00,16.70,0,300.87,305.38,0.0,0.0,0.000,469050.9,469050.9,37034,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467538277,707616.00
07/03/2016 05:30,2,0.000,ALERT,213.06,302.07,59.981,1467538203,"274151322000087","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,692810.6,692810.6,30803,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467538279,707617.00
07/03/2016 05:45,2,0.000,ALERT,213.96,303.58,59.975,1467539103,"201051344000645","219011344069620",0.00,17.30,0,301.77,305.38,0.0,0.0,0.000,468641.2,468641.2,37165,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539105,707618.00
07/03/2016 05:45,2,0.000,ALERT,213.29,302.98,59.928,1467539103,"274151322000085","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,720859.1,720859.1,30678,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467539107,707619.00
07/03/2016 05:45,2,0.000,ALERT,214.19,303.28,59.959,1467539103,"201051344000633","219011344069620",0.00,16.00,0,299.97,304.78,0.0,0.0,0.000,459805.4,459805.4,37654,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539109,707620.00
07/03/2016 05:45,2,0.000,ALERT,213.74,303.58,59.975,1467539103,"201051344000469","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,461638.2,461638.2,37591,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539111,707621.00
07/03/2016 05:45,2,0.000,ALERT,213.06,302.98,59.970,1467539103,"201051344000646","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,463917.9,463917.9,42141,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539112,707622.00
07/03/2016 05:45,2,0.000,ALERT,212.83,302.68,59.933,1467539103,"274151322000052","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,736740.5,736740.5,30910,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539114,707623.00
07/03/2016 05:45,2,0.000,ALERT,213.51,303.28,59.975,1467539103,"201051344000585","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,471755.9,471755.9,42142,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539116,707624.00
07/03/2016 05:45,2,0.000,ALERT,213.51,303.58,59.970,1467539103,"201051344001230","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,467419.5,467419.5,41954,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467539118,707625.00
07/03/2016 05:45,2,0.000,ALERT,213.96,303.88,59.965,1467539103,"201051344000582","219011344069620",0.00,16.00,0,301.47,305.08,0.0,0.0,0.000,460572.9,460572.9,42090,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539120,707626.00
07/03/2016 05:45,2,0.000,ALERT,213.06,302.98,59.938,1467539103,"201051344000955","219011344069620",0.00,16.30,0,300.87,304.18,0.0,0.0,0.000,473496.9,473496.9,42044,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539121,707627.00
07/03/2016 05:45,2,0.000,ALERT,213.29,302.98,59.970,1467539103,"274151322000094","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,598890.0,598890.0,32038,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539123,707628.00
07/03/2016 05:45,2,0.000,ALERT,213.51,303.88,59.933,1467539103,"201051344000579","219011344069620",0.00,16.70,0,302.37,305.98,0.0,0.0,0.000,475613.9,475613.9,17657,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539125,707629.00
07/03/2016 05:45,2,0.000,ALERT,213.06,303.28,59.970,1467539103,"201051344000890","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,470723.9,470723.9,42050,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539127,707630.00
07/03/2016 05:45,2,0.000,ALERT,213.51,302.68,59.965,1467539103,"201051344000438","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,472519.8,472519.8,42057,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539128,707631.00
07/03/2016 05:45,2,0.000,ALERT,213.51,302.37,59.944,1467539103,"201051344000417","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,464580.7,464580.7,42209,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467539130,707632.00
07/03/2016 05:45,2,0.000,ALERT,213.06,303.88,60.007,1467539103,"274151322000083","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,730101.8,730101.8,30989,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539132,707633.00
07/03/2016 05:45,2,0.000,ALERT,213.74,303.28,59.922,1467539103,"274151322000076","219011344069620",0.00,16.70,0,300.57,305.08,0.0,0.0,0.000,778027.5,778027.5,30996,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539134,707634.00
07/03/2016 05:45,2,0.000,ALERT,213.74,304.48,59.933,1467539103,"201051344000868","219011344069620",0.00,16.70,0,302.37,305.98,0.0,0.0,0.000,460594.6,460594.6,37308,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539136,707635.00
07/03/2016 05:45,2,0.000,ALERT,213.29,303.88,59.949,1467539103,"274151322000095","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,770076.9,770076.9,30908,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467539138,707636.00
07/03/2016 05:45,2,0.000,ALERT,213.29,303.58,59.928,1467539103,"201051344000988","219011344069620",0.00,17.00,0,299.37,305.08,0.0,0.0,0.000,457388.9,457388.9,37601,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539140,707637.00
07/03/2016 05:45,2,0.000,ALERT,213.29,302.07,59.981,1467539103,"201051344001025","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,471183.2,471183.2,42102,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539141,707638.00
07/03/2016 05:45,2,0.000,ALERT,213.51,303.88,59.959,1467539103,"201051344000458","219011344069620",0.00,17.50,0,301.77,306.28,0.0,0.0,0.000,468223.5,468223.5,37523,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539143,707639.00
07/03/2016 05:45,2,0.000,ALERT,214.19,303.28,59.959,1467539103,"201051344000853","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,467173.6,467173.6,37131,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467539145,707640.00
07/03/2016 05:45,2,0.000,ALERT,213.74,302.98,59.981,1467539103,"201051344000685","219011344069620",0.00,16.30,0,300.87,304.18,0.0,0.0,0.000,471872.7,471872.7,41971,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539147,707641.00
07/03/2016 05:45,2,0.000,ALERT,213.51,302.37,59.959,1467539103,"201051344000917","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,468742.1,468742.1,41963,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539149,707642.00
07/03/2016 05:45,2,0.000,ALERT,213.51,302.98,59.954,1467539103,"201051344001145","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,473919.3,473919.3,41816,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539151,707643.00
07/03/2016 05:45,2,0.000,ALERT,213.51,302.07,59.928,1467539103,"201051344000651","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,466578.2,466578.2,42160,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539152,707644.00
07/03/2016 05:45,2,0.000,ALERT,212.83,302.98,59.949,1467539103,"274151322000088","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,704756.8,704756.8,30643,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467539154,707645.00
07/03/2016 05:45,2,0.000,ALERT,213.74,302.68,59.949,1467539103,"274151322000068","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,598869.6,598869.6,32246,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539156,707646.00
07/03/2016 05:45,2,0.000,ALERT,213.29,302.98,59.959,1467539103,"201051344001135","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,462565.6,462565.6,42092,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467539158,707647.00
07/03/2016 05:45,2,0.000,ALERT,213.29,304.18,59.954,1467539103,"201051344000594","219011344069620",0.00,16.00,0,301.47,305.68,0.0,0.0,0.000,472310.4,472310.4,37564,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539160,707648.00
07/03/2016 05:45,2,0.000,ALERT,213.51,302.68,59.975,1467539103,"201051344001203","219011344069620",0.00,16.00,0,300.87,305.98,0.0,0.0,0.000,470014.4,470014.4,42136,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539162,707649.00
07/03/2016 05:45,2,0.000,ALERT,213.06,303.88,59.965,1467539103,"274151322000054","219011344069620",0.00,17.50,0,300.57,305.08,0.0,0.0,0.000,719668.1,719668.1,30672,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539163,707650.00
07/03/2016 05:45,2,0.000,ALERT,213.96,303.58,59.965,1467539103,"201051344000867","219011344069620",0.00,17.30,0,301.47,305.68,0.0,0.0,0.000,459690.2,459690.2,37572,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539165,707651.00
07/03/2016 05:45,2,0.000,ALERT,213.51,302.98,59.959,1467539103,"201051344001093","219011344069620",0.00,16.70,0,300.87,304.18,0.0,0.0,0.000,468143.3,468143.3,42025,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539167,707652.00
07/03/2016 05:45,2,0.000,ALERT,213.51,303.58,59.949,1467539103,"201051344000900","219011344069620",0.00,16.70,0,301.77,305.08,0.0,0.0,0.000,475654.2,475654.2,36953,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539169,707653.00
07/03/2016 05:45,2,0.000,ALERT,213.74,302.98,59.970,1467539103,"201051344000648","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,466588.0,466588.0,37255,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539170,707654.00
07/03/2016 05:45,2,0.000,ALERT,213.74,304.48,59.970,1467539103,"201051344000569","219011344069620",0.00,17.00,0,302.68,305.98,0.0,0.0,0.000,476554.2,476554.2,36881,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539172,707655.00
07/03/2016 05:45,2,0.000,ALERT,213.74,303.88,59.933,1467539103,"201051344000983","219011344069620",0.00,17.00,0,302.07,305.68,0.0,0.0,0.000,468243.1,468243.1,37372,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539174,707656.00
07/03/2016 05:45,2,0.000,ALERT,213.74,303.58,59.954,1467539103,"201051344001158","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,461825.7,461825.7,37638,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539176,707657.00
07/03/2016 05:45,2,0.000,ALERT,214.19,304.48,59.970,1467539103,"201051344000576","219011344069620",0.00,16.70,0,301.77,305.38,0.0,0.0,0.000,469050.9,469050.9,37036,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467539178,707658.00
07/03/2016 05:45,2,0.000,ALERT,213.29,302.98,59.954,1467539103,"274151322000087","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,692810.6,692810.6,30805,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467539179,707659.00
07/03/2016 06:00,2,0.000,ALERT,213.96,303.58,59.959,1467540003,"201051344000645","219011344069620",0.00,17.00,0,301.77,305.98,0.0,0.0,0.000,468641.2,468641.2,37167,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467540005,707660.00
07/03/2016 06:00,2,0.021,ALERT,212.38,301.47,59.954,1467540003,"274151322000085","219011344069620",25.82,16.70,0,299.97,305.08,0.0,0.0,0.000,720859.1,720859.1,30680,0,0,0,L,1151911521,0,122.46,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467540007,707661.00
07/03/2016 06:00,2,0.000,ALERT,214.19,303.58,59.933,1467540003,"201051344000633","219011344069620",0.00,16.00,0,299.67,305.38,0.0,0.0,0.000,459805.4,459805.4,37656,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467540009,707662.00
07/03/2016 06:00,2,0.000,ALERT,213.74,303.58,59.959,1467540003,"201051344000469","219011344069620",0.00,16.30,0,300.57,305.38,0.0,0.0,0.000,461638.2,461638.2,37593,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467540010,707663.00
07/03/2016 06:00,2,0.000,ALERT,212.61,301.77,59.959,1467540003,"201051344000646","219011344069620",0.00,16.00,0,300.27,304.78,0.0,0.0,0.000,463917.9,463917.9,42143,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467540012,707664.00
07/03/2016 06:00,2,0.043,ALERT,212.16,300.57,59.981,1467540003,"274151322000052","219011344069620",26.04,16.70,0,299.37,305.38,0.0,0.0,0.000,736740.5,736740.5,30912,0,0,0,L,1151911521,0,121.33,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1467540014,707665.00
07/03/2016 06:00,2,0.000,ALERT,213.06,301.77,59.965,1467540003,"201051344000585","219011344069620",0.00,16.30,0,300.57,305.08,0.0,0.0,0.000,471755.9,471755.9,42144,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467540016,707666.00
