ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 06:00,2,0.000,ALERT,213.06,302.37,59.965,1467540003,"201051344001230","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,467419.5,467419.5,41956,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467540018,707667.00
07/03/2016 06:00,2,0.000,ALERT,213.51,302.68,59.981,1467540003,"201051344000582","219011344069620",0.00,16.00,0,301.47,305.68,0.0,0.0,0.000,460572.9,460572.9,42092,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467540020,707668.00
07/03/2016 06:00,2,0.000,ALERT,212.61,301.77,59.965,1467540003,"201051344000955","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,473496.9,473496.9,42046,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467540021,707669.00
07/03/2016 06:00,2,0.000,ALERT,212.38,300.87,59.959,1467540003,"274151322000094","219011344069620",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,598890.0,598890.0,32040,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467540023,707670.00
07/03/2016 06:00,2,0.000,ALERT,213.51,304.18,59.965,1467540003,"201051344000579","219011344069620",0.00,16.70,0,302.37,306.58,0.0,0.0,0.000,475613.9,475613.9,17659,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467540025,707671.00
07/03/2016 06:00,2,0.000,ALERT,212.83,302.37,59.965,1467540003,"201051344000890","219011344069620",0.00,16.00,0,301.47,305.98,0.0,0.0,0.000,470723.9,470723.9,42052,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467540027,707672.00
07/03/2016 06:00,2,0.000,ALERT,213.06,302.07,59.970,1467540003,"201051344000438","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,472519.8,472519.8,42059,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467540028,707673.00
07/03/2016 06:00,2,0.000,ALERT,213.06,301.47,59.970,1467540003,"201051344000417","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,464580.7,464580.7,42211,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467540030,707674.00
07/03/2016 06:00,2,0.020,ALERT,211.93,301.77,59.959,1467540003,"274151322000083","219011344069620",25.84,16.00,0,299.97,305.38,0.0,0.0,0.000,730101.8,730101.8,30991,0,0,0,L,1151911521,0,121.78,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1467540032,707675.00
07/03/2016 06:00,2,0.020,ALERT,212.83,300.87,59.965,1467540003,"274151322000076","219011344069620",26.98,16.70,0,299.67,305.38,0.0,0.0,0.000,778027.5,778027.5,30998,0,0,0,L,1151911521,0,121.78,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1467540034,707676.00
07/03/2016 06:00,2,0.000,ALERT,213.29,304.48,59.959,1467540003,"201051344000868","219011344069620",0.00,16.70,0,302.37,306.88,0.0,0.0,0.000,460594.6,460594.6,37310,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467540036,707677.00
07/03/2016 06:00,2,0.012,ALERT,212.16,302.37,59.959,1467540003,"274151322000095","219011344069620",26.10,15.80,0,300.87,305.98,0.0,0.0,0.000,770076.9,770076.9,30910,0,0,0,L,1151911521,0,122.23,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1467540038,707678.00
07/03/2016 06:00,2,0.000,ALERT,213.29,303.88,59.970,1467540003,"201051344000988","219011344069620",0.00,17.00,0,299.37,305.68,0.0,0.0,0.000,457388.9,457388.9,37603,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467540039,707679.00
07/03/2016 06:00,2,0.000,ALERT,212.61,301.17,59.965,1467540003,"201051344001025","219011344069620",0.00,15.80,0,300.27,305.68,0.0,0.0,0.000,471183.2,471183.2,42104,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467540041,707680.00
07/03/2016 06:00,2,0.000,ALERT,213.29,303.58,59.965,1467540003,"201051344000458","219011344069620",0.00,17.50,0,301.77,306.88,0.0,0.0,0.000,468223.5,468223.5,37525,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467540043,707681.00
07/03/2016 06:00,2,0.000,ALERT,214.19,303.88,59.970,1467540003,"201051344000853","219011344069620",0.00,16.70,0,301.47,306.28,0.0,0.0,0.000,467173.6,467173.6,37133,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467540045,707682.00
07/03/2016 06:00,2,0.000,ALERT,213.29,302.07,60.002,1467540003,"201051344000685","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,471872.7,471872.7,41973,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467540047,707683.00
07/03/2016 06:00,2,0.000,ALERT,213.06,301.47,59.975,1467540003,"201051344000917","219011344069620",0.00,17.00,0,299.37,304.18,0.0,0.0,0.000,468742.1,468742.1,41965,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467540049,707684.00
07/03/2016 06:00,2,0.000,ALERT,213.29,302.07,59.981,1467540003,"201051344001145","219011344069620",0.00,16.00,0,301.17,305.68,0.0,0.0,0.000,473919.3,473919.3,41818,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467540051,707685.00
07/03/2016 06:00,2,0.000,ALERT,213.06,301.47,59.970,1467540003,"201051344000651","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,466578.2,466578.2,42162,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467540053,707686.00
07/03/2016 06:00,2,0.008,ALERT,211.70,300.87,59.965,1467540003,"274151322000088","219011344069620",24.77,17.00,0,299.67,305.08,0.0,0.0,0.000,704756.8,704756.8,30645,0,0,0,L,1151911521,0,122.46,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1467540055,707687.00
07/03/2016 06:00,2,0.000,ALERT,212.61,300.27,59.981,1467540003,"274151322000068","219011344069620",0.00,17.30,0,299.07,304.18,0.0,0.0,0.000,598869.6,598869.6,32248,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467540056,707688.00
07/03/2016 06:00,2,0.000,ALERT,212.61,302.07,59.970,1467540003,"201051344001135","219011344069620",0.00,16.30,0,300.87,305.38,0.0,0.0,0.000,462565.6,462565.6,42094,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467540058,707689.00
07/03/2016 06:00,2,0.000,ALERT,213.06,303.88,59.970,1467540003,"201051344000594","219011344069620",0.00,16.00,0,301.17,306.58,0.0,0.0,0.000,472310.4,472310.4,37566,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467540060,707690.00
07/03/2016 06:00,2,0.000,ALERT,213.06,301.77,59.975,1467540003,"201051344001203","219011344069620",0.00,16.00,0,300.57,306.88,0.0,0.0,0.000,470014.4,470014.4,42138,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467540062,707691.00
07/03/2016 06:00,2,0.016,ALERT,211.70,301.47,59.959,1467540003,"274151322000054","219011344069620",26.38,17.30,0,299.67,305.68,0.0,0.0,0.000,719668.1,719668.1,30674,0,0,0,L,1151911521,0,122.01,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1467540064,707692.00
07/03/2016 06:00,2,0.000,ALERT,213.51,302.98,59.970,1467540003,"201051344000867","219011344069620",0.00,17.30,0,301.47,306.58,0.0,0.0,0.000,459690.2,459690.2,37574,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467540065,707693.00
07/03/2016 06:00,2,0.000,ALERT,213.06,302.07,60.002,1467540003,"201051344001093","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,468143.3,468143.3,42027,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467540067,707694.00
07/03/2016 06:00,2,0.000,ALERT,213.29,303.28,59.944,1467540003,"201051344000900","219011344069620",0.00,16.70,0,301.47,305.68,0.0,0.0,0.000,475654.2,475654.2,36955,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467540069,707695.00
07/03/2016 06:00,2,0.000,ALERT,213.51,302.68,59.965,1467540003,"201051344000648","219011344069620",0.00,16.00,0,301.17,306.28,0.0,0.0,0.000,466588.0,466588.0,37257,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467540071,707696.00
07/03/2016 06:00,2,0.000,ALERT,212.16,302.07,59.975,1467540003,"201051344000569","219011344069620",0.00,17.00,0,301.47,306.88,0.0,0.0,0.000,476554.2,476554.2,36883,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467540073,707697.00
07/03/2016 06:00,2,0.000,ALERT,212.61,302.37,59.944,1467540003,"201051344000983","219011344069620",0.00,17.00,0,301.17,306.58,0.0,0.0,0.000,468243.1,468243.1,37374,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467540074,707698.00
07/03/2016 06:00,2,0.000,ALERT,212.61,301.47,59.965,1467540003,"201051344001158","219011344069620",0.00,16.00,0,300.27,305.38,0.0,0.0,0.000,461825.7,461825.7,37640,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467540076,707699.00
07/03/2016 06:00,2,0.000,ALERT,213.06,302.37,60.018,1467540003,"201051344000576","219011344069620",0.00,16.70,0,300.87,305.98,0.0,0.0,0.000,469050.9,469050.9,37038,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467540078,707700.00
07/03/2016 06:00,2,0.031,ALERT,211.70,300.27,59.970,1467540003,"274151322000087","219011344069620",25.41,17.00,0,297.57,304.78,0.0,0.0,0.000,692810.6,692810.6,30807,0,0,0,L,1151911521,0,122.01,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1467540080,707701.00
07/03/2016 06:15,2,0.141,ALERT,213.96,304.48,59.996,1467540903,"201051344000645","219011344069620",22.56,17.30,0,300.87,305.98,3.2,1.2,0.000,468641.2,468641.2,37169,0,0,0,L,1122011218,0,122.23,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1467540905,707702.00
07/03/2016 06:15,2,0.066,ALERT,212.16,300.87,59.975,1467540903,"274151322000085","219011344069620",23.12,17.00,0,298.47,303.88,1.6,0.0,0.000,720859.1,720859.1,30682,0,0,0,L,1151911521,0,122.01,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1467540907,707703.00
07/03/2016 06:15,2,0.152,ALERT,213.96,304.18,59.991,1467540903,"201051344000633","219011344069620",22.58,16.00,0,299.07,305.38,3.5,1.5,0.000,459805.5,459805.5,37658,0,0,0,L,1122011218,0,122.23,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1467540909,707704.00
07/03/2016 06:15,2,0.166,ALERT,213.51,304.48,59.996,1467540903,"201051344000469","219011344069620",23.74,16.30,0,299.97,305.68,4.0,2.0,0.000,461638.4,461638.4,37595,0,0,0,L,1122011218,0,121.33,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1467540911,707705.00
07/03/2016 06:15,2,0.172,ALERT,212.16,301.77,60.007,1467540903,"201051344000646","219011344069620",20.87,16.30,0,298.77,303.58,3.6,1.6,0.000,463918.0,463918.0,42145,0,0,0,L,1122011218,0,122.23,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1467540912,707706.00
07/03/2016 06:15,2,0.096,ALERT,211.93,300.87,59.949,1467540903,"274151322000052","219011344069620",22.80,17.00,0,298.17,303.88,2.2,0.2,0.000,736740.5,736740.5,30914,0,0,0,L,1151911521,0,121.33,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1467540914,707707.00
07/03/2016 06:15,2,0.166,ALERT,212.83,302.37,59.949,1467540903,"201051344000585","219011344069620",23.12,16.70,0,299.07,303.58,3.9,1.9,0.000,471756.1,471756.1,42146,0,0,0,L,1122011218,0,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1467540916,707708.00
07/03/2016 06:15,2,0.146,ALERT,212.61,302.37,60.018,1467540903,"201051344001230","219011344069620",21.07,16.00,0,299.97,303.88,3.2,1.1,0.000,467419.6,467419.6,41958,0,0,0,L,1122011218,0,122.46,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1467540918,707709.00
07/03/2016 06:15,2,0.145,ALERT,213.06,303.28,59.991,1467540903,"201051344000582","219011344069620",23.46,16.00,0,300.27,304.48,3.5,1.4,0.000,460573.0,460573.0,42094,0,0,0,L,1122011218,0,122.23,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1467540920,707710.00
07/03/2016 06:15,2,0.168,ALERT,212.16,302.07,59.981,1467540903,"201051344000955","219011344069620",22.94,16.70,0,299.67,303.58,3.9,1.9,0.000,473497.0,473497.0,42048,0,0,0,L,1122011218,0,121.55,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1467540922,707711.00
07/03/2016 06:15,2,0.000,ALERT,212.38,300.87,59.986,1467540903,"274151322000094","219011344069620",39.62,16.30,0,297.87,380.22,0.0,0.0,0.000,598890.0,598890.0,32042,0,0,0,L,1151911521,0,121.33,122.91,0002,13,0,0,0,0,0,0,45,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1467540923,707712.00
07/03/2016 06:15,2,0.182,ALERT,213.51,305.38,59.981,1467540903,"201051344000579","219011344069620",23.68,16.70,0,301.47,306.58,4.4,2.3,0.000,475614.2,475614.2,17661,0,0,0,L,1122011218,0,121.55,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1467540925,707713.00
07/03/2016 06:15,2,0.160,ALERT,212.38,302.07,60.028,1467540903,"201051344000890","219011344069620",23.40,16.30,0,299.97,304.48,3.8,1.8,0.000,470724.0,470724.0,42054,0,0,0,L,1122011218,0,122.23,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1467540927,707714.00
07/03/2016 06:15,2,0.160,ALERT,212.83,302.07,60.002,1467540903,"201051344000438","219011344069620",23.52,16.00,0,299.67,303.88,3.9,1.8,0.000,472519.9,472519.9,42061,0,0,0,L,1122011218,0,122.46,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1467540929,707715.00
07/03/2016 06:15,2,0.189,ALERT,212.83,301.47,59.986,1467540903,"201051344000417","219011344069620",23.00,16.30,0,299.07,302.98,4.4,2.3,0.000,464581.0,464581.0,42213,0,0,0,L,1122011218,0,122.01,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1467540931,707716.00
07/03/2016 06:15,2,0.072,ALERT,212.16,301.77,59.970,1467540903,"274151322000083","219011344069620",22.96,16.00,0,298.47,303.88,1.7,0.0,0.000,730101.8,730101.8,30993,0,0,0,L,1151911521,0,121.55,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1467540932,707717.00
07/03/2016 06:15,2,0.076,ALERT,212.61,301.47,59.981,1467540903,"274151322000076","219011344069620",23.87,17.00,0,298.17,304.18,1.9,0.0,0.000,778027.5,778027.5,31000,0,0,0,L,1151911521,0,122.01,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1467540934,707718.00
07/03/2016 06:15,2,0.154,ALERT,213.51,305.38,60.007,1467540903,"201051344000868","219011344069620",22.64,16.70,0,301.47,306.88,3.5,1.5,0.000,460594.7,460594.7,37312,0,0,0,L,1122011218,0,121.55,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1467540936,707719.00
07/03/2016 06:15,2,0.066,ALERT,212.16,302.07,59.933,1467540903,"274151322000095","219011344069620",23.84,16.00,0,299.37,304.78,1.6,0.0,0.000,770076.9,770076.9,30912,0,0,0,L,1151911521,0,121.78,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1467540938,707720.00
07/03/2016 06:15,2,0.129,ALERT,213.51,305.38,59.933,1467540903,"201051344000988","219011344069620",22.22,17.00,0,298.47,306.28,2.9,0.9,0.000,457389.0,457389.0,37605,0,0,0,L,1122011218,0,121.55,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1467540940,707721.00
07/03/2016 06:15,2,0.143,ALERT,212.61,302.07,59.970,1467540903,"201051344001025","219011344069620",23.97,15.80,0,299.07,304.18,3.5,1.4,0.000,471183.3,471183.3,42106,0,0,0,L,1122011218,0,121.78,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1467540941,707722.00
07/03/2016 06:15,2,0.148,ALERT,213.51,305.68,59.981,1467540903,"201051344000458","219011344069620",23.82,17.50,0,300.87,307.48,3.6,1.6,0.000,468223.7,468223.7,37527,0,0,0,L,1122011218,0,121.78,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1467540943,707723.00
07/03/2016 06:15,2,0.143,ALERT,214.19,305.38,59.975,1467540903,"201051344000853","219011344069620",22.74,17.00,0,300.87,306.88,3.3,1.3,0.000,467173.7,467173.7,37135,0,0,0,L,1122011218,0,122.46,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1467540945,707724.00
07/03/2016 06:15,2,0.139,ALERT,213.06,302.07,59.970,1467540903,"201051344000685","219011344069620",21.03,16.30,0,299.67,303.58,3.0,1.0,0.000,471872.8,471872.8,41975,0,0,0,L,1122011218,0,122.91,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1467540947,707725.00
07/03/2016 06:15,2,0.139,ALERT,212.83,301.47,59.975,1467540903,"201051344000917","219011344069620",22.07,17.30,0,298.17,302.98,3.1,1.1,0.000,468742.2,468742.2,41967,0,0,0,L,1122011218,0,122.01,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1467540949,707726.00
07/03/2016 06:15,2,0.133,ALERT,212.83,302.68,59.965,1467540903,"201051344001145","219011344069620",22.82,16.30,0,299.97,304.18,3.1,1.1,0.000,473919.4,473919.4,41820,0,0,0,L,1122011218,0,122.23,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1467540951,707727.00
07/03/2016 06:15,2,0.172,ALERT,212.83,301.47,60.002,1467540903,"201051344000651","219011344069620",21.21,15.80,0,299.07,302.98,3.7,1.7,0.000,466578.4,466578.4,42164,0,0,0,L,1122011218,0,122.68,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1467540953,707728.00
07/03/2016 06:15,2,0.057,ALERT,211.93,301.77,59.970,1467540903,"274151322000088","219011344069620",22.92,17.30,0,298.17,303.28,1.3,0.0,0.000,704756.8,704756.8,30647,0,0,0,L,1151911521,0,122.01,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1467540955,707729.00
07/03/2016 06:15,2,0.008,ALERT,212.83,300.57,59.965,1467540903,"274151322000068","219011344069620",39.98,17.50,0,297.57,378.42,0.0,0.0,0.000,598869.6,598869.6,32250,0,0,0,L,1151911521,0,121.78,123.14,0002,17,0,0,0,0,0,0,74,1035,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1467540956,707730.00
07/03/2016 06:15,2,0.158,ALERT,212.38,302.68,59.981,1467540903,"201051344001135","219011344069620",23.91,16.30,0,299.67,304.18,3.9,1.8,0.000,462565.8,462565.8,42096,0,0,0,L,1122011218,0,122.01,121.55,0200,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467540958,707731.00
07/03/2016 06:15,2,0.152,ALERT,213.29,306.28,59.970,1467540903,"201051344000594","219011344069620",24.01,16.30,0,300.87,306.88,3.7,1.7,0.000,472310.5,472310.5,37568,0,0,0,L,1122011218,0,121.78,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1467540960,707732.00
07/03/2016 06:15,2,0.152,ALERT,212.83,302.37,59.959,1467540903,"201051344001203","219011344069620",23.04,16.00,0,299.37,305.38,3.6,1.5,0.000,470014.5,470014.5,42140,0,0,0,L,1122011218,0,122.68,121.55,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467540962,707733.00
07/03/2016 06:15,2,0.070,ALERT,212.16,301.77,59.975,1467540903,"274151322000054","219011344069620",23.48,17.50,0,298.17,303.88,1.7,0.0,0.000,719668.1,719668.1,30676,0,0,0,L,1151911521,0,121.78,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1467540963,707734.00
07/03/2016 06:15,2,0.148,ALERT,213.74,304.78,59.970,1467540903,"201051344000867","219011344069620",23.82,17.30,0,300.57,306.88,3.6,1.5,0.000,459690.3,459690.3,37576,0,0,0,L,1122011218,0,122.23,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1467540965,707735.00
07/03/2016 06:15,2,0.178,ALERT,212.83,302.07,59.970,1467540903,"201051344001093","219011344069620",22.50,17.00,0,299.37,303.58,4.1,2.0,0.000,468143.5,468143.5,42029,0,0,0,L,1122011218,0,122.23,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1467540967,707736.00
07/03/2016 06:15,2,0.107,ALERT,213.29,305.08,60.002,1467540903,"201051344000900","219011344069620",23.52,17.00,0,300.57,306.28,2.6,0.6,0.000,475654.2,475654.2,36957,0,0,0,L,1122011218,0,121.78,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1467540969,707737.00
07/03/2016 06:15,2,0.160,ALERT,213.74,304.18,59.970,1467540903,"201051344000648","219011344069620",24.01,16.30,0,299.37,306.58,3.9,1.8,0.000,466588.2,466588.2,37259,0,0,0,L,1122011218,0,121.55,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1467540971,707738.00
07/03/2016 06:15,2,0.158,ALERT,213.51,305.38,59.975,1467540903,"201051344000569","219011344069620",24.09,17.30,0,300.57,307.48,3.9,1.8,0.000,476554.4,476554.4,36885,0,0,0,L,1122011218,0,121.33,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1467540973,707739.00
07/03/2016 06:15,2,0.162,ALERT,213.51,305.08,59.981,1467540903,"201051344000983","219011344069620",23.89,17.00,0,300.87,307.18,4.0,1.9,0.000,468243.3,468243.3,37376,0,0,0,L,1122011218,0,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1467540974,707740.00
07/03/2016 06:15,2,0.148,ALERT,213.51,304.48,59.970,1467540903,"201051344001158","219011344069620",22.50,16.30,0,299.67,305.98,3.4,1.4,0.000,461825.8,461825.8,37642,0,0,0,L,1122011218,0,121.55,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1467540976,707741.00
07/03/2016 06:15,2,0.164,ALERT,213.74,305.08,59.970,1467540903,"201051344000576","219011344069620",21.85,16.70,0,300.57,306.58,3.7,1.6,0.000,469051.0,469051.0,37040,0,0,0,L,1122011218,0,121.78,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1467540978,707742.00
07/03/2016 06:15,2,0.084,ALERT,212.38,300.57,59.975,1467540903,"274151322000087","219011344069620",22.36,17.30,0,297.87,302.98,1.9,0.0,0.000,692810.6,692810.6,30809,0,0,0,L,1151911521,0,121.78,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1467540980,707743.00
07/03/2016 06:30,2,0.199,ACTIVE,214.19,342.05,59.986,1467541803,"201051344000645","219011344069620",26.70,18.00,0,302.68,353.47,5.4,3.3,0.009,468641.8,468641.8,37171,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541805,707744.00
07/03/2016 06:30,2,0.119,ACTIVE,212.83,340.85,59.996,1467541803,"274151322000085","219011344069620",25.19,18.30,0,299.67,349.56,3.1,1.0,0.013,720859.2,720859.2,30684,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541806,707745.00
07/03/2016 06:30,2,0.225,ACTIVE,214.19,343.25,59.954,1467541803,"201051344000633","219011344069620",26.36,17.30,0,300.87,353.77,6.0,3.9,0.009,459806.2,459806.2,37660,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541806,707746.00
07/03/2016 06:30,2,0.227,ACTIVE,213.74,341.45,59.949,1467541803,"201051344000469","219011344069620",27.37,17.30,0,301.77,353.47,6.3,4.1,0.009,461639.2,461639.2,37597,0,0,0,L,1122011218,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541807,707747.00
07/03/2016 06:30,2,0.219,ACTIVE,212.83,339.65,59.991,1467541803,"201051344000646","219011344069620",27.15,17.50,0,299.67,349.26,6.0,3.9,0.013,463918.7,463918.7,42147,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541808,707748.00
07/03/2016 06:30,2,0.146,ACTIVE,212.38,338.74,59.986,1467541803,"274151322000052","219011344069620",26.30,18.70,0,299.37,352.87,3.9,1.9,0.009,736740.8,736740.8,30916,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541809,707749.00
07/03/2016 06:30,2,0.232,ACTIVE,213.06,340.25,59.986,1467541803,"201051344000585","219011344069620",26.96,18.00,0,299.97,349.86,6.4,4.2,0.009,471756.8,471756.8,42148,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541810,707750.00
07/03/2016 06:30,2,0.215,ACTIVE,212.83,338.74,59.991,1467541803,"201051344001230","219011344069620",24.75,17.30,0,300.57,350.17,5.5,3.3,0.009,467420.1,467420.1,41960,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541811,707751.00
07/03/2016 06:30,2,0.213,ACTIVE,213.06,340.25,59.991,1467541803,"201051344000582","219011344069620",26.70,17.30,0,300.87,346.86,5.8,3.7,0.013,460573.6,460573.6,42096,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541812,707752.00
07/03/2016 06:30,2,0.238,ACTIVE,212.38,338.44,59.981,1467541803,"201051344000955","219011344069620",27.21,17.50,0,300.27,351.67,6.6,4.4,0.013,473497.8,473497.8,42050,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541813,707753.00
07/03/2016 06:30,2,0.064,ALERT,212.61,340.85,59.991,1467541803,"274151322000094","219011344069620",29.08,17.30,0,298.77,391.64,1.9,0.0,0.000,598890.0,598890.0,32044,0,0,0,L,1151911521,0,121.78,122.91,0002,13,0,0,0,0,0,0,235,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541815,707754.00
07/03/2016 06:30,2,0.215,ACTIVE,213.51,340.85,59.975,1467541803,"201051344000579","219011344069620",29.12,17.80,0,303.58,349.86,6.4,4.2,0.009,475615.0,475615.0,17663,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541815,707755.00
07/03/2016 06:30,2,0.225,ACTIVE,212.61,338.44,59.959,1467541803,"201051344000890","219011344069620",26.66,17.50,0,300.87,349.26,6.1,4.0,0.013,470724.8,470724.8,42056,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541816,707756.00
07/03/2016 06:30,2,0.225,ACTIVE,212.83,339.34,60.002,1467541803,"201051344000438","219011344069620",26.94,17.30,0,300.27,350.47,6.1,4.0,0.009,472520.7,472520.7,42063,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541817,707757.00
07/03/2016 06:30,2,0.252,ACTIVE,212.83,339.65,59.981,1467541803,"201051344000417","219011344069620",26.80,17.50,0,299.37,350.17,6.8,4.7,0.013,464581.9,464581.9,42215,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541818,707758.00
07/03/2016 06:30,2,0.119,ACTIVE,212.83,339.34,60.002,1467541803,"274151322000083","219011344069620",26.50,17.80,0,299.67,357.08,3.2,1.2,0.000,730101.9,730101.9,30995,0,0,0,L,1151911521,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541819,707759.00
07/03/2016 06:30,2,0.137,ACTIVE,213.29,340.55,59.981,1467541803,"274151322000076","219011344069620",26.06,18.70,0,299.67,348.66,3.6,1.6,0.009,778027.6,778027.6,31002,0,0,0,L,1151911521,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541820,707760.00
07/03/2016 06:30,2,0.219,ACTIVE,213.51,341.45,59.996,1467541803,"201051344000868","219011344069620",26.58,18.00,0,303.58,351.37,5.9,3.8,0.013,460595.3,460595.3,37314,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541821,707761.00
07/03/2016 06:30,2,0.123,ACTIVE,212.61,339.34,59.986,1467541803,"274151322000095","219011344069620",25.54,17.80,0,300.87,347.76,3.2,1.2,0.004,770077.0,770077.0,30914,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541822,707762.00
07/03/2016 06:30,2,0.188,ALERT,213.51,343.25,59.996,1467541803,"201051344000988","219011344069620",27.04,18.00,0,300.87,354.67,5.1,3.0,0.004,457389.5,457389.5,37607,0,0,0,L,1122011218,0,121.78,122.46,0002,15,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541824,707763.00
07/03/2016 06:30,2,0.209,ACTIVE,212.61,338.14,59.991,1467541803,"201051344001025","219011344069620",27.02,17.30,0,300.57,350.47,5.8,3.6,0.004,471184.0,471184.0,42108,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541824,707764.00
07/03/2016 06:30,2,0.213,ACTIVE,213.51,340.25,59.991,1467541803,"201051344000458","219011344069620",27.79,18.30,0,303.58,352.27,6.0,3.9,0.009,468224.4,468224.4,37529,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541825,707765.00
07/03/2016 06:30,2,0.223,ACTIVE,214.19,342.65,59.986,1467541803,"201051344000853","219011344069620",25.15,17.80,0,303.28,351.97,5.7,3.6,0.013,467174.3,467174.3,37137,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541826,707766.00
07/03/2016 06:30,2,0.197,ACTIVE,213.29,340.55,60.012,1467541803,"201051344000685","219011344069620",26.44,17.50,0,300.27,352.27,5.3,3.2,0.009,471873.3,471873.3,41977,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541827,707767.00
07/03/2016 06:30,2,0.211,ALERT,213.06,339.95,59.991,1467541803,"201051344000917","219011344069620",25.88,18.00,0,299.07,352.57,5.5,3.4,0.009,468742.7,468742.7,41969,0,0,0,L,1122011218,0,122.23,122.01,0002,15,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541829,707768.00
07/03/2016 06:30,2,0.193,ACTIVE,213.06,339.95,60.023,1467541803,"201051344001145","219011344069620",26.26,17.30,0,300.87,352.87,5.2,3.1,0.004,473919.9,473919.9,41822,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541830,707769.00
07/03/2016 06:30,2,0.219,ACTIVE,212.83,339.65,59.991,1467541803,"201051344000651","219011344069620",26.64,17.00,0,300.27,350.17,5.9,3.8,0.013,466579.1,466579.1,42166,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541831,707770.00
07/03/2016 06:30,2,0.117,ACTIVE,212.38,339.04,59.991,1467541803,"274151322000088","219011344069620",23.16,18.70,0,299.67,347.46,2.7,0.7,0.004,704756.8,704756.8,30649,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541832,707771.00
07/03/2016 06:30,2,0.086,ALERT,213.06,340.85,59.981,1467541803,"274151322000068","219011344069620",29.48,18.70,0,299.07,392.25,2.6,0.6,0.000,598869.6,598869.6,32252,0,0,0,L,1151911521,0,122.23,122.91,0002,16,0,0,0,0,0,0,200,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541834,707772.00
07/03/2016 06:30,2,0.193,ACTIVE,212.61,338.14,59.991,1467541803,"201051344001135","219011344069620",29.00,17.50,0,300.87,346.56,5.7,3.6,0.004,462566.5,462566.5,42098,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541835,707773.00
07/03/2016 06:30,2,0.221,ALERT,213.29,341.15,59.991,1467541803,"201051344000594","219011344069620",27.23,17.30,0,303.28,351.97,6.1,4.0,0.013,472311.2,472311.2,37570,0,0,0,L,1122011218,0,122.01,122.01,0002,14,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541837,707774.00
07/03/2016 06:30,2,0.215,ACTIVE,212.83,339.04,59.949,1467541803,"201051344001203","219011344069620",26.76,17.30,0,300.57,352.87,5.8,3.7,0.009,470015.1,470015.1,42142,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541838,707775.00
07/03/2016 06:30,2,0.125,ACTIVE,212.61,339.95,59.996,1467541803,"274151322000054","219011344069620",25.17,19.30,0,299.67,346.26,3.2,1.1,0.009,719668.2,719668.2,30678,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541839,707776.00
07/03/2016 06:30,2,0.211,ACTIVE,213.96,341.15,59.986,1467541803,"201051344000867","219011344069620",27.37,18.30,0,302.68,351.37,5.8,3.7,0.009,459690.9,459690.9,37578,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541840,707777.00
07/03/2016 06:30,2,0.240,ACTIVE,212.83,339.95,59.991,1467541803,"201051344001093","219011344069620",26.20,17.80,0,299.97,350.47,6.4,4.2,0.009,468144.3,468144.3,42031,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541841,707778.00
07/03/2016 06:30,2,0.170,ACTIVE,213.51,341.75,59.991,1467541803,"201051344000900","219011344069620",26.24,17.50,0,302.68,350.77,4.5,2.5,0.009,475654.6,475654.6,36959,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541841,707779.00
07/03/2016 06:30,2,0.225,ACTIVE,213.96,341.15,59.986,1467541803,"201051344000648","219011344069620",27.25,17.30,0,302.07,353.47,6.2,4.1,0.013,466588.9,466588.9,37261,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541842,707780.00
07/03/2016 06:30,2,0.217,ACTIVE,213.74,342.65,59.981,1467541803,"201051344000569","219011344069620",27.39,18.00,0,303.58,353.17,6.0,3.9,0.018,476555.1,476555.1,36887,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541843,707781.00
07/03/2016 06:30,2,0.229,ACTIVE,213.74,341.45,59.981,1467541803,"201051344000983","219011344069620",27.43,18.00,0,303.28,352.87,6.3,4.2,0.013,468244.0,468244.0,37378,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541844,707782.00
07/03/2016 06:30,2,0.205,ACTIVE,213.74,342.05,59.975,1467541803,"201051344001158","219011344069620",26.80,17.50,0,302.07,353.17,5.5,3.4,0.009,461826.4,461826.4,37644,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541845,707783.00
07/03/2016 06:30,2,0.225,ACTIVE,214.19,342.05,59.975,1467541803,"201051344000576","219011344069620",26.60,17.50,0,302.68,352.87,6.1,3.9,0.009,469051.7,469051.7,37042,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541846,707784.00
07/03/2016 06:30,2,0.129,ALERT,212.83,329.43,59.970,1467541803,"274151322000087","219011344069620",24.73,18.00,0,298.77,340.85,3.2,1.2,0.000,692810.7,692810.7,30811,0,0,0,L,1151911521,0,122.23,122.68,0002,17,0,0,0,0,0,0,78,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467541848,707785.00
07/03/2016 06:45,2,0.264,ACTIVE,214.41,342.65,59.981,1467542703,"201051344000645","219011344069620",26.86,19.30,0,318.61,360.99,7.2,5.0,0.022,468642.9,468642.9,37172,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542705,707786.00
07/03/2016 06:45,2,0.193,ACTIVE,212.83,340.55,59.970,1467542703,"274151322000085","219011344069620",24.85,19.50,0,327.02,351.37,4.9,2.8,0.022,720859.7,720859.7,30685,0,0,0,L,1151911521,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542705,707787.00
07/03/2016 06:45,2,0.264,ALERT,214.41,344.15,60.018,1467542703,"201051344000633","219011344069620",28.57,18.70,0,301.17,347.46,7.7,5.5,0.027,459807.4,459807.4,37661,0,0,0,L,1122011218,0,122.46,122.91,0002,18,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542707,707788.00
07/03/2016 06:45,2,0.281,ALERT,213.96,342.65,59.986,1467542703,"201051344000469","219011344069620",27.55,18.00,0,302.68,346.26,7.9,5.7,0.022,461640.4,461640.4,37598,0,0,0,L,1122011218,0,121.55,123.14,0002,15,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542709,707789.00
07/03/2016 06:45,2,0.275,ALERT,213.51,340.85,59.996,1467542703,"201051344000646","219011344069620",27.35,18.70,0,301.47,343.85,7.7,5.5,0.022,463919.8,463919.8,42148,0,0,0,L,1122011218,0,122.91,122.01,0002,16,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542711,707790.00
07/03/2016 06:45,2,0.213,ACTIVE,212.38,340.85,59.949,1467542703,"274151322000052","219011344069620",26.44,19.80,0,336.64,343.85,5.7,3.6,0.022,736741.4,736741.4,30917,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542712,707791.00
07/03/2016 06:45,2,0.289,ACTIVE,213.96,341.75,59.975,1467542703,"201051344000585","219011344069620",27.55,19.00,0,317.70,357.98,8.1,5.9,0.031,471758.1,471758.1,42149,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542713,707792.00
07/03/2016 06:45,2,0.258,ALERT,213.51,340.55,59.986,1467542703,"201051344001230","219011344069620",27.19,18.00,0,300.57,343.25,7.1,5.0,0.022,467421.1,467421.1,41961,0,0,0,L,1122011218,0,122.68,121.78,0002,16,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542714,707793.00
07/03/2016 06:45,2,0.258,ACTIVE,213.96,340.85,60.007,1467542703,"201051344000582","219011344069620",27.65,18.00,0,313.50,360.38,7.2,5.1,0.027,460574.7,460574.7,42097,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542715,707794.00
07/03/2016 06:45,2,0.275,ALERT,213.29,339.65,60.028,1467542703,"201051344000955","219011344069620",28.84,18.70,0,301.77,343.55,8.1,5.9,0.027,473499.1,473499.1,42051,0,0,0,L,1122011218,0,122.23,122.01,0002,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542717,707795.00
07/03/2016 06:45,2,0.113,ACTIVE,212.83,340.25,59.981,1467542703,"274151322000094","219011344069620",30.55,19.00,0,299.67,391.64,3.5,1.5,0.013,598890.2,598890.2,32046,0,0,0,L,1151911521,0,122.23,123.14,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542718,707796.00
07/03/2016 06:45,2,0.305,ACTIVE,213.96,342.35,60.002,1467542703,"201051344000579","219011344069620",27.75,19.00,0,311.99,361.89,8.6,6.4,0.031,475616.2,475616.2,17664,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542719,707797.00
07/03/2016 06:45,2,0.270,ALERT,213.29,339.34,59.986,1467542703,"201051344000890","219011344069620",28.43,18.30,0,301.17,344.45,7.8,5.6,0.027,470726.0,470726.0,42057,0,0,0,L,1122011218,0,122.91,121.33,0002,18,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542721,707798.00
07/03/2016 06:45,2,0.275,ACTIVE,213.51,340.55,59.996,1467542703,"201051344000438","219011344069620",27.95,18.00,0,313.20,360.38,7.8,5.6,0.022,472521.9,472521.9,42064,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542722,707799.00
07/03/2016 06:45,2,0.297,ALERT,213.74,341.15,59.991,1467542703,"201051344000417","219011344069620",27.61,18.70,0,300.57,344.76,8.3,6.1,0.027,464583.2,464583.2,42216,0,0,0,L,1122011218,0,122.46,122.01,0002,17,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542723,707800.00
07/03/2016 06:45,2,0.189,ACTIVE,212.83,341.15,59.986,1467542703,"274151322000083","219011344069620",26.40,19.00,0,320.71,355.28,5.1,3.0,0.022,730102.4,730102.4,30996,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542724,707801.00
07/03/2016 06:45,2,0.205,ACTIVE,213.29,341.45,60.007,1467542703,"274151322000076","219011344069620",27.31,20.00,0,337.84,344.15,5.7,3.5,0.031,778028.2,778028.2,31003,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542725,707802.00
07/03/2016 06:45,2,0.270,ACTIVE,213.51,342.05,60.002,1467542703,"201051344000868","219011344069620",27.75,18.70,0,313.20,365.19,7.6,5.4,0.027,460596.5,460596.5,37315,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542726,707803.00
07/03/2016 06:45,2,0.193,ACTIVE,212.16,339.04,59.986,1467542703,"274151322000095","219011344069620",26.30,19.00,0,331.23,347.46,5.2,3.0,0.018,770077.6,770077.6,30915,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542727,707804.00
07/03/2016 06:45,2,0.246,ACTIVE,213.51,342.65,59.991,1467542703,"201051344000988","219011344069620",27.49,19.30,0,323.11,361.59,6.9,4.7,0.022,457390.4,457390.4,37609,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542728,707805.00
07/03/2016 06:45,2,0.262,ACTIVE,212.83,338.44,59.975,1467542703,"201051344001025","219011344069620",27.81,18.30,0,321.61,355.28,7.4,5.2,0.027,471185.1,471185.1,42109,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542729,707806.00
07/03/2016 06:45,2,0.275,ALERT,213.51,341.15,60.023,1467542703,"201051344000458","219011344069620",27.55,19.30,0,303.58,345.36,7.7,5.5,0.027,468225.5,468225.5,37530,0,0,0,L,1122011218,0,122.01,122.46,0002,17,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542731,707807.00
07/03/2016 06:45,2,0.273,ACTIVE,214.19,343.55,59.959,1467542703,"201051344000853","219011344069620",27.57,18.70,0,321.01,360.69,7.7,5.5,0.031,467175.4,467175.4,37138,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542732,707808.00
07/03/2016 06:45,2,0.230,ALERT,213.29,340.55,59.981,1467542703,"201051344000685","219011344069620",28.51,18.30,0,300.57,344.76,6.7,4.5,0.022,471874.3,471874.3,41978,0,0,0,L,1122011218,0,123.14,121.55,0002,16,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542733,707809.00
07/03/2016 06:45,2,0.256,ACTIVE,213.06,340.25,60.002,1467542703,"201051344000917","219011344069620",27.21,19.30,0,299.07,344.45,7.1,4.9,0.027,468743.8,468743.8,41971,0,0,0,L,1122011218,0,122.23,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542734,707810.00
