ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 06:45,2,0.244,ALERT,213.29,340.55,59.975,1467542703,"201051344001145","219011344069620",27.99,18.00,0,300.87,345.06,6.9,4.8,0.022,473920.9,473920.9,41823,0,0,0,L,1122011218,0,122.46,121.78,0002,18,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542736,707811.00
07/03/2016 06:45,2,0.264,ACTIVE,213.06,339.95,59.975,1467542703,"201051344000651","219011344069620",27.65,17.80,0,315.00,359.18,7.4,5.2,0.027,466580.2,466580.2,42167,0,0,0,L,1122011218,0,122.91,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542737,707812.00
07/03/2016 06:45,2,0.178,ACTIVE,211.93,338.14,59.996,1467542703,"274151322000088","219011344069620",24.41,20.00,0,332.43,345.06,4.5,2.4,0.013,704757.2,704757.2,30650,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542738,707813.00
07/03/2016 06:45,2,0.133,ALERT,213.06,339.95,59.981,1467542703,"274151322000068","219011344069620",30.65,20.00,0,300.27,397.35,4.2,2.1,0.013,598870.0,598870.0,32254,0,0,0,L,1151911521,0,122.46,122.91,0002,18,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542740,707814.00
07/03/2016 06:45,2,0.217,ACTIVE,213.06,338.74,59.981,1467542703,"201051344001135","219011344069620",30.38,18.30,0,314.70,355.88,6.7,4.6,0.013,462567.5,462567.5,42099,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542741,707815.00
07/03/2016 06:45,2,0.268,ACTIVE,213.29,341.45,59.981,1467542703,"201051344000594","219011344069620",28.55,18.30,0,318.00,362.19,7.8,5.6,0.031,472312.4,472312.4,37572,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542742,707816.00
07/03/2016 06:45,2,0.258,ACTIVE,213.29,339.34,59.975,1467542703,"201051344001203","219011344069620",28.25,18.00,0,314.10,361.29,7.4,5.2,0.022,470016.2,470016.2,42143,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542743,707817.00
07/03/2016 06:45,2,0.189,ACTIVE,212.16,339.95,59.970,1467542703,"274151322000054","219011344069620",25.90,20.70,0,336.34,343.55,5.0,2.9,0.022,719668.7,719668.7,30679,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542744,707818.00
07/03/2016 06:45,2,0.270,ALERT,213.74,340.85,59.981,1467542703,"201051344000867","219011344069620",27.75,19.50,0,302.68,345.96,7.6,5.4,0.027,459692.1,459692.1,37579,0,0,0,L,1122011218,0,122.23,122.23,0002,17,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542746,707819.00
07/03/2016 06:45,2,0.277,ALERT,213.29,339.95,59.965,1467542703,"201051344001093","219011344069620",28.31,19.00,0,300.57,345.06,8.0,5.8,0.027,468145.5,468145.5,42032,0,0,0,L,1122011218,0,122.23,121.55,0002,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542747,707820.00
07/03/2016 06:45,2,0.230,ACTIVE,213.51,341.75,59.986,1467542703,"201051344000900","219011344069620",27.29,18.30,0,317.40,360.38,6.4,4.3,0.031,475655.4,475655.4,36960,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542748,707821.00
07/03/2016 06:45,2,0.283,ACTIVE,213.74,341.15,59.996,1467542703,"201051344000648","219011344069620",27.63,18.00,0,319.51,360.69,7.9,5.7,0.035,466590.2,466590.2,37262,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542749,707822.00
07/03/2016 06:45,2,0.273,ACTIVE,213.51,341.75,59.975,1467542703,"201051344000569","219011344069620",27.99,19.00,0,327.62,354.97,7.8,5.6,0.031,476556.3,476556.3,36888,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542750,707823.00
07/03/2016 06:45,2,0.287,ACTIVE,213.51,341.15,59.981,1467542703,"201051344000983","219011344069620",27.59,18.70,0,317.10,361.59,8.1,5.8,0.035,468245.3,468245.3,37379,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542751,707824.00
07/03/2016 06:45,2,0.264,ACTIVE,213.51,341.15,59.965,1467542703,"201051344001158","219011344069620",27.33,18.70,0,319.21,360.99,7.4,5.2,0.031,461827.5,461827.5,37645,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542752,707825.00
07/03/2016 06:45,2,0.270,ALERT,213.74,342.65,59.970,1467542703,"201051344000576","219011344069620",27.87,18.70,0,302.98,346.86,7.7,5.5,0.027,469052.9,469052.9,37043,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542754,707826.00
07/03/2016 06:45,2,0.193,ACTIVE,212.38,338.74,59.970,1467542703,"274151322000087","219011344069620",25.47,20.30,0,299.97,354.67,5.0,2.9,0.013,692811.2,692811.2,30813,0,0,0,L,1151911521,0,122.23,122.46,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467542755,707827.00
07/03/2016 07:00,2,0.324,ACTIVE,213.96,342.35,59.975,1467543604,"201051344000645","219011344069620",27.55,19.80,0,336.64,347.16,9.1,6.8,0.044,468644.3,468644.3,37173,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543605,707828.00
07/03/2016 07:00,2,0.240,ACTIVE,212.16,340.55,59.959,1467543604,"274151322000085","219011344069620",26.58,20.70,0,336.64,342.95,6.5,4.4,0.031,720860.6,720860.6,30686,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543606,707829.00
07/03/2016 07:00,2,0.334,ACTIVE,213.96,343.85,59.949,1467543604,"201051344000633","219011344069620",27.43,19.30,0,335.74,350.17,9.3,7.1,0.035,459808.9,459808.9,37663,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543607,707830.00
07/03/2016 07:00,2,0.316,ACTIVE,213.51,342.05,59.944,1467543604,"201051344000469","219011344069620",29.12,18.30,0,335.44,347.46,9.4,7.1,0.040,461642.0,461642.0,37600,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543607,707831.00
07/03/2016 07:00,2,0.330,ACTIVE,212.61,339.95,59.959,1467543604,"201051344000646","219011344069620",27.55,19.80,0,334.24,345.96,9.2,7.0,0.035,463921.4,463921.4,42150,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543608,707832.00
07/03/2016 07:00,2,0.268,ACTIVE,211.70,340.25,59.965,1467543604,"274151322000052","219011344069620",27.15,21.30,0,335.44,343.25,7.4,5.2,0.022,736742.5,736742.5,30918,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543609,707833.00
07/03/2016 07:00,2,0.344,ACTIVE,213.29,340.55,59.975,1467543604,"201051344000585","219011344069620",28.07,19.80,0,335.74,345.66,9.8,7.6,0.044,471759.7,471759.7,42150,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543610,707834.00
07/03/2016 07:00,2,0.305,ACTIVE,212.83,339.34,59.949,1467543604,"201051344001230","219011344069620",27.37,19.00,0,333.93,345.06,8.5,6.3,0.035,467422.5,467422.5,41963,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543611,707835.00
07/03/2016 07:00,2,0.309,ACTIVE,213.51,340.55,59.959,1467543604,"201051344000582","219011344069620",27.95,18.70,0,335.14,345.66,8.8,6.6,0.040,460576.1,460576.1,42098,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543612,707836.00
07/03/2016 07:00,2,0.342,ACTIVE,212.61,339.34,59.965,1467543604,"201051344000955","219011344069620",27.93,19.30,0,334.24,345.06,9.7,7.4,0.044,473500.8,473500.8,42053,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543613,707837.00
07/03/2016 07:00,2,0.150,ACTIVE,212.16,348.66,59.965,1467543604,"274151322000094","219011344069620",32.36,20.00,0,336.94,351.07,5.0,2.9,0.022,598890.7,598890.7,32047,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543614,707838.00
07/03/2016 07:00,2,0.365,ACTIVE,213.29,340.85,59.965,1467543604,"201051344000579","219011344069620",27.65,20.00,0,337.24,347.16,10.3,8.0,0.044,475618.0,475618.0,17665,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543615,707839.00
07/03/2016 07:00,2,0.334,ACTIVE,212.83,339.34,59.965,1467543604,"201051344000890","219011344069620",27.65,19.30,0,334.54,345.66,9.4,7.1,0.040,470727.5,470727.5,42059,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543616,707840.00
07/03/2016 07:00,2,0.324,ACTIVE,213.06,340.25,59.965,1467543604,"201051344000438","219011344069620",28.21,19.30,0,335.44,345.96,9.3,7.0,0.040,472523.4,472523.4,42065,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543617,707841.00
07/03/2016 07:00,2,0.350,ACTIVE,213.06,339.95,59.970,1467543604,"201051344000417","219011344069620",27.77,19.50,0,334.54,346.26,9.8,7.6,0.035,464584.9,464584.9,42218,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543617,707842.00
07/03/2016 07:00,2,0.242,ACTIVE,212.16,340.25,59.949,1467543604,"274151322000083","219011344069620",26.84,20.00,0,336.34,343.85,6.6,4.5,0.035,730103.3,730103.3,30997,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543618,707843.00
07/03/2016 07:00,2,0.262,ACTIVE,212.61,339.65,59.959,1467543604,"274151322000076","219011344069620",27.71,21.30,0,336.64,343.25,7.4,5.2,0.035,778029.3,778029.3,31004,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543619,707844.00
07/03/2016 07:00,2,0.336,ACTIVE,213.29,341.75,59.965,1467543604,"201051344000868","219011344069620",27.33,19.00,0,336.04,345.96,9.3,7.1,0.044,460598.0,460598.0,37316,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543620,707845.00
07/03/2016 07:00,2,0.252,ACTIVE,212.16,338.14,59.965,1467543604,"274151322000095","219011344069620",26.92,20.30,0,336.34,342.65,6.9,4.7,0.031,770078.5,770078.5,30916,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543621,707846.00
07/03/2016 07:00,2,0.307,ACTIVE,213.29,342.95,59.959,1467543604,"201051344000988","219011344069620",27.63,19.50,0,334.84,348.96,8.7,6.4,0.044,457391.8,457391.8,37610,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543622,707847.00
07/03/2016 07:00,2,0.314,ACTIVE,212.61,338.74,59.970,1467543604,"201051344001025","219011344069620",28.15,19.30,0,334.84,344.15,9.0,6.8,0.040,471186.6,471186.6,42110,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543623,707848.00
07/03/2016 07:00,2,0.334,ACTIVE,213.51,341.45,59.970,1467543604,"201051344000458","219011344069620",28.03,20.00,0,335.74,347.46,9.5,7.2,0.044,468227.1,468227.1,37532,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543624,707849.00
07/03/2016 07:00,2,0.332,ACTIVE,213.96,343.25,59.965,1467543604,"201051344000853","219011344069620",27.49,19.30,0,337.84,347.46,9.3,7.0,0.044,467176.9,467176.9,37139,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543625,707850.00
07/03/2016 07:00,2,0.283,ACTIVE,213.29,340.85,59.965,1467543604,"201051344000685","219011344069620",28.23,19.30,0,333.93,346.26,8.1,5.9,0.044,471875.6,471875.6,41980,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543626,707851.00
07/03/2016 07:00,2,0.307,ACTIVE,212.83,340.25,59.965,1467543604,"201051344000917","219011344069620",27.41,19.80,0,333.33,345.06,8.5,6.3,0.031,468745.2,468745.2,41972,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543627,707852.00
07/03/2016 07:00,2,0.297,ACTIVE,213.29,340.55,59.970,1467543604,"201051344001145","219011344069620",27.75,19.00,0,335.44,345.96,8.4,6.2,0.040,473922.2,473922.2,41825,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543628,707853.00
07/03/2016 07:00,2,0.324,ACTIVE,213.06,340.25,59.965,1467543604,"201051344000651","219011344069620",27.27,18.70,0,334.24,344.76,9.0,6.7,0.040,466581.7,466581.7,42168,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543629,707854.00
07/03/2016 07:00,2,0.230,ACTIVE,211.48,338.44,59.944,1467543604,"274151322000088","219011344069620",25.80,21.00,0,335.44,342.65,6.0,3.9,0.027,704758.0,704758.0,30651,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543630,707855.00
07/03/2016 07:00,2,0.172,ACTIVE,212.61,361.89,59.954,1467543604,"274151322000068","219011344069620",33.72,22.00,0,337.24,364.59,5.9,3.8,0.022,598870.7,598870.7,32256,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543631,707856.00
07/03/2016 07:00,2,0.227,ACTIVE,212.61,337.84,59.928,1467543604,"201051344001135","219011344069620",31.09,19.00,0,333.03,344.76,7.2,5.0,0.022,462568.7,462568.7,42100,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543632,707857.00
07/03/2016 07:00,2,0.338,ACTIVE,213.06,341.45,59.928,1467543604,"201051344000594","219011344069620",27.75,19.50,0,333.93,346.56,9.5,7.2,0.049,472314.0,472314.0,37573,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543632,707858.00
07/03/2016 07:00,2,0.314,ACTIVE,213.06,339.65,59.954,1467543604,"201051344001203","219011344069620",27.79,19.00,0,335.14,345.96,8.9,6.6,0.044,470017.7,470017.7,42144,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543633,707859.00
07/03/2016 07:00,2,0.242,ACTIVE,212.16,339.95,59.965,1467543604,"274151322000054","219011344069620",26.96,21.80,0,335.44,342.95,6.6,4.5,0.035,719669.6,719669.6,30680,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543634,707860.00
07/03/2016 07:00,2,0.332,ACTIVE,213.74,340.85,59.944,1467543604,"201051344000867","219011344069620",27.69,20.00,0,336.04,346.26,9.3,7.1,0.035,459693.6,459693.6,37581,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543635,707861.00
07/03/2016 07:00,2,0.334,ACTIVE,213.06,340.25,59.965,1467543604,"201051344001093","219011344069620",27.61,19.80,0,334.24,345.66,9.4,7.1,0.035,468147.1,468147.1,42034,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543636,707862.00
07/03/2016 07:00,2,0.291,ACTIVE,213.51,342.35,59.970,1467543604,"201051344000900","219011344069620",27.31,19.00,0,335.14,345.96,8.1,5.9,0.040,475656.7,475656.7,36961,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543637,707863.00
07/03/2016 07:00,2,0.338,ACTIVE,213.51,341.45,59.959,1467543604,"201051344000648","219011344069620",27.91,19.00,0,335.44,347.76,9.6,7.3,0.044,466591.8,466591.8,37263,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543638,707864.00
07/03/2016 07:00,2,0.336,ACTIVE,213.51,341.45,59.912,1467543604,"201051344000569","219011344069620",27.63,19.50,0,336.04,346.86,9.4,7.2,0.044,476557.8,476557.8,36889,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543639,707865.00
07/03/2016 07:00,2,0.342,ACTIVE,213.51,341.75,59.975,1467543604,"201051344000983","219011344069620",28.27,19.50,0,335.44,346.86,9.8,7.6,0.044,468247.0,468247.0,37380,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543640,707866.00
07/03/2016 07:00,2,0.322,ACTIVE,213.51,341.45,59.928,1467543604,"201051344001158","219011344069620",27.49,19.30,0,335.14,346.86,9.0,6.8,0.049,461828.9,461828.9,37646,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543641,707867.00
07/03/2016 07:00,2,0.328,ACTIVE,213.96,342.95,59.917,1467543604,"201051344000576","219011344069620",28.19,19.00,0,335.74,347.76,9.4,7.1,0.044,469054.5,469054.5,37045,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543642,707868.00
07/03/2016 07:00,2,0.246,ACTIVE,212.16,339.95,59.965,1467543604,"274151322000087","219011344069620",26.56,22.00,0,336.34,343.55,6.6,4.5,0.022,692812.1,692812.1,30814,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467543642,707869.00
07/03/2016 07:15,2,0.381,ACTIVE,213.06,341.75,59.959,1467544503,"201051344000645","219011344069620",27.73,20.00,0,336.94,347.76,10.7,8.4,0.062,468646.2,468646.2,37174,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544504,707870.00
07/03/2016 07:15,2,0.293,ACTIVE,211.48,337.84,59.970,1467544503,"274151322000085","219011344069620",26.92,21.50,0,335.44,343.25,8.0,5.8,0.040,720861.9,720861.9,30687,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544505,707871.00
07/03/2016 07:15,2,0.393,ACTIVE,213.29,342.05,59.965,1467544503,"201051344000633","219011344069620",27.45,19.80,0,335.74,350.47,10.9,8.6,0.053,459810.9,459810.9,37664,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544506,707872.00
07/03/2016 07:15,2,0.398,ACTIVE,212.83,340.85,60.007,1467544503,"201051344000469","219011344069620",27.37,19.30,0,334.84,347.16,11.1,8.8,0.057,461644.0,461644.0,37601,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544507,707873.00
07/03/2016 07:15,2,0.383,ACTIVE,211.93,339.34,59.970,1467544503,"201051344000646","219011344069620",27.81,20.30,0,332.43,345.96,10.8,8.5,0.057,463923.3,463923.3,42151,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544508,707874.00
07/03/2016 07:15,2,0.324,ACTIVE,210.80,338.74,59.965,1467544503,"274151322000052","219011344069620",27.04,22.30,0,334.24,343.25,8.9,6.7,0.053,736744.0,736744.0,30919,0,0,0,L,1151911521,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544509,707875.00
07/03/2016 07:15,2,0.400,ACTIVE,212.16,339.65,59.965,1467544503,"201051344000585","219011344069620",27.95,20.30,0,334.54,346.26,11.4,9.0,0.057,471761.8,471761.8,42151,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544510,707876.00
07/03/2016 07:15,2,0.346,ACTIVE,211.93,338.44,59.970,1467544503,"201051344001230","219011344069620",28.15,19.80,0,332.43,344.45,9.8,7.6,0.049,467424.3,467424.3,41964,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544511,707877.00
07/03/2016 07:15,2,0.373,ACTIVE,212.61,339.95,59.975,1467544503,"201051344000582","219011344069620",27.23,19.30,0,333.63,345.96,10.4,8.1,0.049,460577.9,460577.9,42099,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544512,707878.00
07/03/2016 07:15,2,0.398,ACTIVE,211.70,339.04,59.938,1467544503,"201051344000955","219011344069620",27.59,20.00,0,332.43,344.76,11.2,8.9,0.066,473502.8,473502.8,42054,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544512,707879.00
07/03/2016 07:15,2,0.182,ACTIVE,211.25,385.63,59.981,1467544503,"274151322000094","219011344069620",36.22,21.80,0,336.34,388.34,6.7,4.5,0.031,598891.6,598891.6,32048,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544513,707880.00
07/03/2016 07:15,2,0.414,ACTIVE,212.83,340.25,59.975,1467544503,"201051344000579","219011344069620",27.97,21.00,0,335.44,347.76,11.7,9.4,0.057,475620.2,475620.2,17666,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544514,707881.00
07/03/2016 07:15,2,0.383,ACTIVE,211.93,338.74,60.012,1467544503,"201051344000890","219011344069620",27.95,20.00,0,333.33,346.56,10.9,8.6,0.049,470729.5,470729.5,42060,0,0,0,L,1122011218,0,122.01,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544515,707882.00
07/03/2016 07:15,2,0.377,ACTIVE,212.38,339.95,59.944,1467544503,"201051344000438","219011344069620",27.99,19.80,0,334.24,346.26,10.7,8.4,0.053,472525.3,472525.3,42066,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544516,707883.00
07/03/2016 07:15,2,0.398,ACTIVE,212.38,339.34,59.981,1467544503,"201051344000417","219011344069620",27.87,20.00,0,333.03,345.96,11.3,9.0,0.053,464587.0,464587.0,42219,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544517,707884.00
07/03/2016 07:15,2,0.295,ACTIVE,211.25,338.14,59.970,1467544503,"274151322000083","219011344069620",27.06,21.00,0,334.84,343.25,8.1,5.9,0.035,730104.6,730104.6,30998,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544518,707885.00
07/03/2016 07:15,2,0.318,ACTIVE,211.70,338.14,59.970,1467544503,"274151322000076","219011344069620",27.75,22.30,0,335.14,343.25,8.9,6.7,0.049,778030.8,778030.8,31005,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544519,707886.00
07/03/2016 07:15,2,0.395,ACTIVE,212.83,340.85,59.981,1467544503,"201051344000868","219011344069620",27.49,19.50,0,334.84,347.46,11.0,8.7,0.057,460600.0,460600.0,37317,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544520,707887.00
07/03/2016 07:15,2,0.301,ACTIVE,211.25,336.64,59.975,1467544503,"274151322000095","219011344069620",27.23,21.30,0,335.14,342.65,8.3,6.1,0.035,770079.9,770079.9,30917,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544521,707888.00
07/03/2016 07:15,2,0.354,ACTIVE,212.61,342.05,59.996,1467544503,"201051344000988","219011344069620",28.21,20.30,0,334.24,348.96,10.2,7.9,0.057,457393.5,457393.5,37611,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544522,707889.00
07/03/2016 07:15,2,0.379,ACTIVE,211.93,338.44,59.981,1467544503,"201051344001025","219011344069620",27.69,19.80,0,333.93,345.36,10.6,8.3,0.053,471188.4,471188.4,42111,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544523,707890.00
07/03/2016 07:15,2,0.387,ACTIVE,212.83,340.55,59.996,1467544503,"201051344000458","219011344069620",28.17,21.00,0,335.74,347.16,11.0,8.7,0.062,468229.1,468229.1,37533,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544524,707891.00
07/03/2016 07:15,2,0.383,ACTIVE,213.51,342.65,59.986,1467544503,"201051344000853","219011344069620",27.73,20.00,0,336.64,348.96,10.8,8.5,0.057,467178.9,467178.9,37140,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544525,707892.00
07/03/2016 07:15,2,0.344,ACTIVE,212.38,340.25,59.949,1467544503,"201051344000685","219011344069620",27.59,20.00,0,333.33,346.56,9.6,7.4,0.062,471877.3,471877.3,41981,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544525,707893.00
07/03/2016 07:15,2,0.357,ACTIVE,211.70,338.74,60.002,1467544503,"201051344000917","219011344069620",27.89,20.70,0,332.13,345.66,10.1,7.8,0.053,468746.9,468746.9,41973,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544526,707894.00
07/03/2016 07:15,2,0.348,ACTIVE,212.38,339.95,59.949,1467544503,"201051344001145","219011344069620",28.09,19.50,0,334.54,345.96,9.9,7.7,0.049,473923.9,473923.9,41826,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544527,707895.00
07/03/2016 07:15,2,0.375,ACTIVE,212.16,339.95,59.981,1467544503,"201051344000651","219011344069620",27.14,19.30,0,334.84,345.66,10.4,8.1,0.057,466583.5,466583.5,42169,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544528,707896.00
07/03/2016 07:15,2,0.283,ACTIVE,210.80,338.74,60.007,1467544503,"274151322000088","219011344069620",26.30,22.00,0,334.24,342.95,7.5,5.4,0.031,704759.1,704759.1,30652,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544529,707897.00
07/03/2016 07:15,2,0.203,ACTIVE,211.70,388.64,59.970,1467544503,"274151322000068","219011344069620",36.42,23.50,0,337.54,398.56,7.5,5.3,0.035,598871.8,598871.8,32257,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544530,707898.00
07/03/2016 07:15,2,0.230,ACTIVE,211.70,340.55,60.018,1467544503,"201051344001135","219011344069620",31.53,19.80,0,333.03,346.26,7.4,5.2,0.022,462570.0,462570.0,42101,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544531,707899.00
07/03/2016 07:15,2,0.389,ACTIVE,212.16,340.25,59.981,1467544503,"201051344000594","219011344069620",27.91,20.30,0,334.54,347.46,11.0,8.7,0.066,472316.0,472316.0,37574,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544532,707900.00
07/03/2016 07:15,2,0.377,ACTIVE,212.16,338.74,60.018,1467544503,"201051344001203","219011344069620",27.39,19.80,0,335.14,346.26,10.4,8.2,0.057,470019.6,470019.6,42145,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544533,707901.00
07/03/2016 07:15,2,0.299,ACTIVE,210.80,338.44,59.975,1467544503,"274151322000054","219011344069620",26.86,22.50,0,334.54,342.65,8.1,5.9,0.035,719670.9,719670.9,30681,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544534,707902.00
07/03/2016 07:15,2,0.379,ACTIVE,212.83,340.25,60.018,1467544503,"201051344000867","219011344069620",28.43,20.30,0,335.14,347.76,11.0,8.7,0.053,459695.6,459695.6,37582,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544535,707903.00
07/03/2016 07:15,2,0.385,ACTIVE,212.16,339.65,59.986,1467544503,"201051344001093","219011344069620",28.01,20.00,0,333.63,345.36,11.0,8.7,0.049,468149.1,468149.1,42035,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544536,707904.00
07/03/2016 07:15,2,0.348,ACTIVE,212.38,341.15,59.986,1467544503,"201051344000900","219011344069620",27.61,19.50,0,335.44,346.86,9.8,7.5,0.057,475658.3,475658.3,36962,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544537,707905.00
07/03/2016 07:15,2,0.391,ACTIVE,212.83,340.85,60.012,1467544503,"201051344000648","219011344069620",28.09,19.30,0,336.04,348.06,11.1,8.8,0.062,466593.8,466593.8,37264,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544538,707906.00
07/03/2016 07:15,2,0.389,ACTIVE,212.83,340.85,59.986,1467544503,"201051344000569","219011344069620",28.25,20.30,0,335.74,348.06,11.2,8.8,0.062,476559.8,476559.8,36890,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544539,707907.00
07/03/2016 07:15,2,0.398,ACTIVE,212.61,340.25,59.981,1467544503,"201051344000983","219011344069620",27.87,20.30,0,335.74,347.46,11.3,9.0,0.062,468249.0,468249.0,37381,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544540,707908.00
07/03/2016 07:15,2,0.375,ACTIVE,212.61,340.55,59.986,1467544503,"201051344001158","219011344069620",27.59,20.00,0,335.44,347.16,10.5,8.2,0.062,461830.8,461830.8,37647,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544541,707909.00
07/03/2016 07:15,2,0.389,ACTIVE,213.06,342.05,59.954,1467544503,"201051344000576","219011344069620",27.49,19.50,0,335.44,348.66,10.9,8.6,0.057,469056.4,469056.4,37046,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544542,707910.00
07/03/2016 07:15,2,0.301,ACTIVE,211.48,338.74,59.975,1467544503,"274151322000087","219011344069620",26.66,23.30,0,334.84,343.55,8.2,5.9,0.035,692813.4,692813.4,30815,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467544543,707911.00
07/03/2016 07:30,2,0.473,ACTIVE,213.51,342.95,59.965,1467545404,"201051344000645","219011344069620",25.49,20.70,0,334.54,348.66,12.2,9.9,0.075,468648.5,468648.5,37175,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545405,707912.00
07/03/2016 07:30,2,0.354,ACTIVE,211.93,340.25,59.959,1467545404,"274151322000085","219011344069620",27.29,22.30,0,335.14,343.55,9.8,7.5,0.053,720863.5,720863.5,30688,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545406,707913.00
07/03/2016 07:30,2,0.459,ACTIVE,213.29,344.15,59.991,1467545404,"201051344000633","219011344069620",28.84,20.30,0,334.24,350.17,13.4,11.1,0.075,459813.3,459813.3,37665,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545407,707914.00
07/03/2016 07:30,2,0.477,ACTIVE,213.06,342.65,59.975,1467545404,"201051344000469","219011344069620",28.53,20.00,0,333.03,348.96,13.8,11.4,0.084,461646.4,461646.4,37602,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545407,707915.00
07/03/2016 07:30,2,0.441,ACTIVE,212.16,339.95,59.959,1467545404,"201051344000646","219011344069620",28.03,21.30,0,332.13,346.26,12.6,10.2,0.071,463925.6,463925.6,42152,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545408,707916.00
07/03/2016 07:30,2,0.383,ACTIVE,211.25,340.25,59.949,1467545404,"274151322000052","219011344069620",27.63,23.00,0,334.24,343.85,10.7,8.4,0.057,736745.8,736745.8,30920,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545409,707917.00
07/03/2016 07:30,2,0.459,ACTIVE,212.61,340.25,59.954,1467545404,"201051344000585","219011344069620",27.53,21.30,0,332.43,346.26,12.8,10.5,0.075,471764.2,471764.2,42152,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545410,707918.00
07/03/2016 07:30,2,0.439,ACTIVE,212.38,339.34,59.986,1467545404,"201051344001230","219011344069620",27.79,20.70,0,331.53,344.45,12.4,10.1,0.075,467426.4,467426.4,41965,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545411,707919.00
07/03/2016 07:30,2,0.430,ACTIVE,213.06,340.55,59.959,1467545404,"201051344000582","219011344069620",27.85,20.00,0,333.63,345.66,12.1,9.8,0.071,460580.1,460580.1,42100,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545412,707920.00
07/03/2016 07:30,2,0.484,ACTIVE,212.16,339.65,59.970,1467545404,"201051344000955","219011344069620",28.47,21.00,0,330.93,345.36,14.0,11.6,0.084,473505.3,473505.3,42055,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545413,707921.00
07/03/2016 07:30,2,0.225,ACTIVE,211.70,384.73,59.949,1467545404,"274151322000094","219011344069620",36.08,23.00,0,336.34,405.47,8.2,6.0,0.040,598892.9,598892.9,32049,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545414,707922.00
07/03/2016 07:30,2,0.500,ACTIVE,213.06,342.35,59.959,1467545404,"201051344000579","219011344069620",27.97,21.80,0,334.54,349.26,14.1,11.7,0.080,475622.7,475622.7,17667,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545415,707923.00
07/03/2016 07:30,2,0.467,ACTIVE,212.38,339.04,59.965,1467545404,"201051344000890","219011344069620",28.21,20.70,0,332.73,345.66,13.4,11.0,0.075,470731.8,470731.8,42061,0,0,0,L,1122011218,0,122.23,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545416,707924.00
07/03/2016 07:30,2,0.455,ACTIVE,212.83,340.25,59.991,1467545404,"201051344000438","219011344069620",28.57,20.70,0,332.73,346.26,13.2,10.8,0.071,472527.7,472527.7,42067,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545417,707925.00
07/03/2016 07:30,2,0.475,ACTIVE,212.61,339.65,59.965,1467545404,"201051344000417","219011344069620",27.77,21.00,0,333.03,345.66,13.4,11.0,0.071,464589.4,464589.4,42220,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545418,707926.00
07/03/2016 07:30,2,0.344,ACTIVE,211.70,338.44,59.975,1467545404,"274151322000083","219011344069620",27.43,21.80,0,334.54,343.25,9.6,7.3,0.053,730106.2,730106.2,30999,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545419,707927.00
07/03/2016 07:30,2,0.389,ACTIVE,212.16,339.65,59.965,1467545404,"274151322000076","219011344069620",27.81,22.80,0,335.44,344.45,10.9,8.6,0.062,778032.6,778032.6,31006,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545419,707928.00
07/03/2016 07:30,2,0.473,ACTIVE,213.06,342.35,59.975,1467545404,"201051344000868","219011344069620",28.35,20.00,0,333.93,348.66,13.6,11.2,0.080,460602.4,460602.4,37318,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545420,707929.00
07/03/2016 07:30,2,0.355,ACTIVE,211.48,340.25,59.986,1467545404,"274151322000095","219011344069620",27.75,22.00,0,334.54,343.25,10.0,7.7,0.057,770081.6,770081.6,30918,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545421,707930.00
07/03/2016 07:30,2,0.443,ACTIVE,212.83,343.25,59.965,1467545404,"201051344000988","219011344069620",28.39,21.30,0,333.93,349.86,12.8,10.4,0.080,457395.7,457395.7,37612,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545422,707931.00
07/03/2016 07:30,2,0.438,ACTIVE,212.38,339.34,59.970,1467545404,"201051344001025","219011344069620",28.17,20.30,0,332.73,345.66,12.5,10.2,0.075,471190.7,471190.7,42112,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545423,707932.00
07/03/2016 07:30,2,0.455,ACTIVE,213.06,341.75,59.975,1467545404,"201051344000458","219011344069620",28.09,21.50,0,334.54,347.76,12.9,10.6,0.080,468231.5,468231.5,37534,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545424,707933.00
07/03/2016 07:30,2,0.453,ACTIVE,213.51,344.15,59.965,1467545404,"201051344000853","219011344069620",27.63,20.70,0,336.04,349.56,12.7,10.3,0.075,467181.2,467181.2,37141,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545425,707934.00
07/03/2016 07:30,2,0.430,ACTIVE,212.83,340.55,59.981,1467545404,"201051344000685","219011344069620",26.84,20.70,0,332.43,345.66,11.7,9.4,0.080,471879.3,471879.3,41982,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545426,707935.00
07/03/2016 07:30,2,0.416,ACTIVE,212.61,339.95,59.975,1467545404,"201051344000917","219011344069620",27.87,21.30,0,332.13,345.66,11.8,9.4,0.071,468749.0,468749.0,41974,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545427,707936.00
07/03/2016 07:30,2,0.396,ACTIVE,212.83,340.55,59.981,1467545404,"201051344001145","219011344069620",28.78,20.30,0,333.63,345.96,11.6,9.3,0.062,473926.0,473926.0,41827,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545428,707937.00
07/03/2016 07:30,2,0.443,ACTIVE,212.61,340.85,59.954,1467545404,"201051344000651","219011344069620",27.59,19.80,0,333.33,345.96,12.4,10.1,0.075,466585.7,466585.7,42170,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545429,707938.00
07/03/2016 07:30,2,0.346,ACTIVE,211.03,337.84,59.975,1467545404,"274151322000088","219011344069620",26.66,22.80,0,334.24,342.95,9.3,7.1,0.044,704760.7,704760.7,30653,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545430,707939.00
07/03/2016 07:30,2,0.240,ACTIVE,212.16,392.55,59.981,1467545404,"274151322000068","219011344069620",36.88,24.80,0,337.24,403.37,9.0,6.8,0.040,598873.3,598873.3,32258,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545431,707940.00
07/03/2016 07:30,2,0.459,ACTIVE,212.16,339.34,59.944,1467545404,"201051344001135","219011344069620",28.03,20.30,0,333.93,354.37,13.1,10.7,0.071,462571.4,462571.4,42102,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545431,707941.00
07/03/2016 07:30,2,0.471,ACTIVE,212.83,342.65,59.975,1467545404,"201051344000594","219011344069620",28.31,21.30,0,332.73,349.26,13.5,11.1,0.088,472318.4,472318.4,37575,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545432,707942.00
07/03/2016 07:30,2,0.479,ACTIVE,212.61,339.95,59.991,1467545404,"201051344001203","219011344069620",26.82,20.30,0,333.33,347.46,13.0,10.6,0.071,470021.8,470021.8,42146,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545433,707943.00
07/03/2016 07:30,2,0.355,ACTIVE,211.25,339.04,59.959,1467545404,"274151322000054","219011344069620",27.23,23.30,0,334.24,343.25,9.8,7.5,0.057,719672.5,719672.5,30682,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545434,707944.00
07/03/2016 07:30,2,0.473,ACTIVE,213.29,341.45,59.981,1467545404,"201051344000867","219011344069620",27.99,21.00,0,333.33,348.06,13.4,11.0,0.080,459698.0,459698.0,37583,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545435,707945.00
07/03/2016 07:30,2,0.496,ACTIVE,212.61,340.55,59.986,1467545404,"201051344001093","219011344069620",28.29,21.00,0,333.03,346.56,14.2,11.8,0.080,468151.5,468151.5,42036,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545436,707946.00
07/03/2016 07:30,2,0.430,ACTIVE,212.83,342.65,59.944,1467545404,"201051344000900","219011344069620",28.11,20.00,0,334.54,348.06,12.3,9.9,0.075,475660.4,475660.4,36963,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545437,707947.00
07/03/2016 07:30,2,0.463,ACTIVE,213.29,342.35,59.965,1467545404,"201051344000648","219011344069620",28.33,19.80,0,334.24,348.36,13.3,10.9,0.075,466596.2,466596.2,37265,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545438,707948.00
07/03/2016 07:30,2,0.453,ACTIVE,213.06,342.95,59.981,1467545404,"201051344000569","219011344069620",28.80,21.00,0,333.93,348.66,13.2,10.8,0.080,476562.2,476562.2,36891,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545439,707949.00
07/03/2016 07:30,2,0.461,ACTIVE,213.06,342.35,59.970,1467545404,"201051344000983","219011344069620",28.43,21.30,0,333.03,348.36,13.3,10.9,0.075,468251.5,468251.5,37382,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545440,707950.00
07/03/2016 07:30,2,0.463,ACTIVE,213.06,342.95,60.018,1467545404,"201051344001158","219011344069620",27.75,21.00,0,333.93,348.66,13.1,10.7,0.080,461833.1,461833.1,37648,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545441,707951.00
07/03/2016 07:30,2,0.469,ACTIVE,213.74,344.45,59.981,1467545404,"201051344000576","219011344069620",27.75,19.80,0,335.14,348.96,13.2,10.8,0.080,469058.8,469058.8,37047,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545442,707952.00
07/03/2016 07:30,2,0.359,ACTIVE,211.70,337.24,59.975,1467545404,"274151322000087","219011344069620",26.90,24.00,0,334.84,343.55,9.8,7.5,0.035,692815.0,692815.0,30816,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467545443,707953.00
07/03/2016 07:45,2,0.660,ACTIVE,213.51,344.45,59.965,1467546304,"201051344000645","219011344069620",28.55,21.30,0,335.74,352.57,19.1,16.5,0.137,468651.8,468651.8,37176,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546305,707954.00
