ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 07:45,2,0.512,ACTIVE,211.70,339.34,59.965,1467546304,"274151322000085","219011344069620",27.99,23.00,0,335.44,345.96,14.5,12.1,0.088,720865.9,720865.9,30689,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546306,707955.00
07/03/2016 07:45,2,0.682,ACTIVE,213.29,345.66,59.949,1467546304,"201051344000633","219011344069620",28.86,21.30,0,335.74,354.97,19.9,17.3,0.146,459816.7,459816.7,37666,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546307,707956.00
07/03/2016 07:45,2,0.688,ACTIVE,213.06,345.36,59.970,1467546304,"201051344000469","219011344069620",29.38,20.70,0,333.33,352.87,20.5,17.9,0.150,461650.0,461650.0,37603,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546307,707957.00
07/03/2016 07:45,2,0.582,ACTIVE,211.93,341.45,59.944,1467546304,"201051344000646","219011344069620",29.86,22.00,0,331.83,348.06,17.7,15.1,0.119,463928.5,463928.5,42153,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546308,707958.00
07/03/2016 07:45,2,0.557,ACTIVE,211.03,342.65,59.959,1467546304,"274151322000052","219011344069620",28.39,23.80,0,334.84,346.86,16.0,13.5,0.102,736748.5,736748.5,30921,0,0,0,L,1151911521,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546309,707959.00
07/03/2016 07:45,2,0.611,ACTIVE,212.38,341.75,59.965,1467546304,"201051344000585","219011344069620",28.71,22.00,0,333.03,348.36,17.8,15.3,0.119,471767.3,471767.3,42153,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546310,707960.00
07/03/2016 07:45,2,0.652,ACTIVE,212.16,341.15,59.959,1467546304,"201051344001230","219011344069620",28.82,21.80,0,331.53,348.36,19.1,16.5,0.133,467429.6,467429.6,41966,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546311,707961.00
07/03/2016 07:45,2,0.623,ACTIVE,212.83,342.05,59.965,1467546304,"201051344000582","219011344069620",28.17,21.00,0,333.03,349.26,17.8,15.2,0.124,460583.1,460583.1,42101,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546312,707962.00
07/03/2016 07:45,2,0.705,ACTIVE,211.93,341.45,59.970,1467546304,"201051344000955","219011344069620",29.24,21.50,0,332.13,349.26,20.9,18.2,0.150,473508.9,473508.9,42056,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546313,707963.00
07/03/2016 07:45,2,0.336,ACTIVE,211.48,405.17,59.970,1467546304,"274151322000094","219011344069620",38.15,24.00,0,336.34,418.39,13.0,10.6,0.075,598894.9,598894.9,32050,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546314,707964.00
07/03/2016 07:45,2,0.713,ACTIVE,213.06,344.15,59.975,1467546304,"201051344000579","219011344069620",28.73,22.50,0,335.74,352.87,20.8,18.1,0.141,475626.4,475626.4,17668,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546315,707965.00
07/03/2016 07:45,2,0.689,ACTIVE,212.16,341.45,59.986,1467546304,"201051344000890","219011344069620",28.78,21.80,0,332.43,349.86,20.1,17.5,0.141,470735.2,470735.2,42062,0,0,0,L,1122011218,0,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546316,707966.00
07/03/2016 07:45,2,0.666,ACTIVE,212.38,342.05,59.959,1467546304,"201051344000438","219011344069620",29.06,21.50,0,333.63,350.17,19.6,17.0,0.137,472531.0,472531.0,42068,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546317,707967.00
07/03/2016 07:45,2,0.684,ACTIVE,212.38,342.35,59.970,1467546304,"201051344000417","219011344069620",28.15,21.80,0,332.73,349.26,19.5,16.9,0.137,464592.8,464592.8,42221,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546318,707968.00
07/03/2016 07:45,2,0.494,ACTIVE,211.48,341.45,59.986,1467546304,"274151322000083","219011344069620",27.95,22.80,0,335.14,345.66,13.9,11.5,0.080,730108.5,730108.5,31000,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546319,707969.00
07/03/2016 07:45,2,0.566,ACTIVE,211.93,342.05,59.959,1467546304,"274151322000076","219011344069620",29.40,23.80,0,335.74,347.16,16.9,14.4,0.106,778035.4,778035.4,31007,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546320,707970.00
07/03/2016 07:45,2,0.697,ACTIVE,212.83,344.15,59.970,1467546304,"201051344000868","219011344069620",28.73,20.70,0,335.14,352.57,20.4,17.7,0.146,460605.9,460605.9,37319,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546321,707971.00
07/03/2016 07:45,2,0.514,ACTIVE,211.25,341.75,59.965,1467546304,"274151322000095","219011344069620",28.75,22.80,0,335.14,345.66,14.9,12.5,0.093,770084.0,770084.0,30919,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546322,707972.00
07/03/2016 07:45,2,0.682,ACTIVE,212.83,345.96,59.970,1467546304,"201051344000988","219011344069620",28.75,21.80,0,334.24,354.37,19.9,17.3,0.155,457399.1,457399.1,37613,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546323,707973.00
07/03/2016 07:45,2,0.637,ACTIVE,212.38,341.45,59.970,1467546304,"201051344001025","219011344069620",28.67,21.30,0,332.13,349.26,18.5,15.9,0.133,471193.8,471193.8,42113,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546323,707974.00
07/03/2016 07:45,2,0.645,ACTIVE,212.83,343.85,59.981,1467546304,"201051344000458","219011344069620",28.80,22.30,0,335.74,351.67,18.8,16.2,0.137,468234.7,468234.7,37535,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546324,707975.00
07/03/2016 07:45,2,0.650,ACTIVE,213.51,345.36,59.970,1467546304,"201051344000853","219011344069620",28.73,21.50,0,337.24,353.47,18.9,16.4,0.137,467184.4,467184.4,37142,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546325,707976.00
07/03/2016 07:45,2,0.615,ACTIVE,212.38,342.05,59.965,1467546304,"201051344000685","219011344069620",28.55,21.80,0,332.73,350.47,17.9,15.3,0.137,471882.3,471882.3,41983,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546326,707977.00
07/03/2016 07:45,2,0.594,ACTIVE,212.38,342.35,59.938,1467546304,"201051344000917","219011344069620",29.16,22.00,0,332.73,348.96,17.6,15.0,0.124,468752.0,468752.0,41975,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546327,707978.00
07/03/2016 07:45,2,0.590,ACTIVE,212.61,342.05,59.959,1467546304,"201051344001145","219011344069620",28.82,21.30,0,333.63,349.56,17.3,14.7,0.124,473928.9,473928.9,41828,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546328,707979.00
07/03/2016 07:45,2,0.639,ACTIVE,212.61,342.35,59.933,1467546304,"201051344000651","219011344069620",28.49,20.70,0,334.24,349.56,18.5,15.9,0.128,466588.9,466588.9,42171,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546329,707980.00
07/03/2016 07:45,2,0.520,ACTIVE,211.03,338.14,59.970,1467546304,"274151322000088","219011344069620",27.59,23.30,0,334.54,345.96,14.5,12.1,0.084,704763.0,704763.0,30654,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546330,707981.00
07/03/2016 07:45,2,0.363,ACTIVE,211.93,397.35,59.959,1467546304,"274151322000068","219011344069620",37.39,25.80,0,336.64,414.79,13.9,11.5,0.075,598875.5,598875.5,32259,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546331,707982.00
07/03/2016 07:45,2,0.654,ACTIVE,211.93,341.15,59.975,1467546304,"201051344001135","219011344069620",28.88,21.30,0,332.43,348.96,19.2,16.6,0.128,462574.7,462574.7,42103,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546332,707983.00
07/03/2016 07:45,2,0.686,ACTIVE,212.61,343.55,59.965,1467546304,"201051344000594","219011344069620",29.06,21.80,0,334.54,352.27,20.2,17.6,0.146,472321.8,472321.8,37576,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546333,707984.00
07/03/2016 07:45,2,0.691,ACTIVE,212.38,342.05,59.933,1467546304,"201051344001203","219011344069620",28.49,21.30,0,333.33,351.67,20.0,17.4,0.146,470025.3,470025.3,42147,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546334,707985.00
07/03/2016 07:45,2,0.512,ACTIVE,211.25,338.74,59.970,1467546304,"274151322000054","219011344069620",28.19,23.80,0,334.54,346.26,14.7,12.3,0.084,719674.9,719674.9,30683,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546334,707986.00
07/03/2016 07:45,2,0.699,ACTIVE,213.06,343.85,59.959,1467546304,"201051344000867","219011344069620",28.84,21.50,0,335.44,352.87,20.5,17.8,0.146,459701.5,459701.5,37584,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546335,707987.00
07/03/2016 07:45,2,0.756,ACTIVE,212.38,343.25,59.975,1467546304,"201051344001093","219011344069620",28.82,21.80,0,333.33,351.67,22.0,19.3,0.159,468155.3,468155.3,42037,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546336,707988.00
07/03/2016 07:45,2,0.658,ACTIVE,212.61,344.15,59.996,1467546304,"201051344000900","219011344069620",28.73,20.70,0,335.74,352.27,19.2,16.6,0.141,475663.6,475663.6,36964,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546337,707989.00
07/03/2016 07:45,2,0.672,ACTIVE,213.06,344.45,59.981,1467546304,"201051344000648","219011344069620",28.57,20.70,0,336.34,352.27,19.4,16.8,0.137,466599.5,466599.5,37266,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546338,707990.00
07/03/2016 07:45,2,0.672,ACTIVE,212.83,344.15,60.023,1467546304,"201051344000569","219011344069620",28.57,21.50,0,335.74,351.97,19.5,16.9,0.141,476565.6,476565.6,36892,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546339,707991.00
07/03/2016 07:45,2,0.662,ACTIVE,212.83,343.25,59.965,1467546304,"201051344000983","219011344069620",29.08,21.80,0,335.44,351.97,19.5,16.9,0.133,468254.8,468254.8,37383,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546340,707992.00
07/03/2016 07:45,2,0.684,ACTIVE,213.06,344.45,59.981,1467546304,"201051344001158","219011344069620",28.43,21.50,0,335.14,352.87,19.7,17.1,0.146,461836.5,461836.5,37649,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546341,707993.00
07/03/2016 07:45,2,0.674,ACTIVE,213.29,345.06,59.970,1467546304,"201051344000576","219011344069620",28.41,20.70,0,336.04,353.17,19.4,16.8,0.137,469062.1,469062.1,37048,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546342,707994.00
07/03/2016 07:45,2,0.518,ACTIVE,211.48,339.34,59.965,1467546304,"274151322000087","219011344069620",27.51,25.00,0,335.14,345.66,14.4,12.0,0.075,692817.4,692817.4,30817,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467546343,707995.00
07/03/2016 08:00,2,0.992,ACTIVE,213.29,348.06,59.922,1467547204,"201051344000645","219011344069620",29.14,22.00,0,335.14,359.78,29.3,26.4,0.225,468657.1,468657.1,37177,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547205,707996.00
07/03/2016 08:00,2,0.795,ACTIVE,210.80,341.45,59.965,1467547204,"274151322000085","219011344069620",28.45,23.50,0,331.53,349.26,22.9,20.2,0.146,720869.8,720869.8,30690,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547206,707997.00
07/03/2016 08:00,2,1.035,ACTIVE,213.51,349.26,59.959,1467547204,"201051344000633","219011344069620",28.94,22.00,0,335.44,360.99,30.4,27.4,0.243,459822.2,459822.2,37667,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547206,707998.00
07/03/2016 08:00,2,1.066,ACTIVE,213.06,348.06,59.954,1467547204,"201051344000469","219011344069620",28.82,21.50,0,333.93,360.69,31.1,28.1,0.252,461655.7,461655.7,37604,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547207,707999.00
07/03/2016 08:00,2,0.975,ACTIVE,211.70,344.15,59.975,1467547204,"201051344000646","219011344069620",28.71,22.80,0,331.83,356.18,28.4,25.5,0.225,463933.5,463933.5,42154,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547208,708000.00
07/03/2016 08:00,2,0.875,ACTIVE,210.80,345.06,59.944,1467547204,"274151322000052","219011344069620",28.27,24.50,0,331.53,350.77,25.0,22.2,0.159,736752.9,736752.9,30922,0,0,0,L,1151911521,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547209,708001.00
07/03/2016 08:00,2,0.928,ACTIVE,212.38,345.06,59.975,1467547204,"201051344000585","219011344069620",28.90,23.00,0,333.03,354.97,27.2,24.3,0.203,471772.2,471772.2,42154,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547210,708002.00
07/03/2016 08:00,2,1.012,ACTIVE,211.93,343.85,59.965,1467547204,"201051344001230","219011344069620",28.78,23.30,0,330.63,355.58,29.6,26.6,0.230,467435.0,467435.0,41967,0,0,0,L,1122011218,0,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547211,708003.00
07/03/2016 08:00,2,0.939,ACTIVE,212.61,344.76,59.975,1467547204,"201051344000582","219011344069620",28.94,21.80,0,333.33,356.78,27.6,24.7,0.208,460588.1,460588.1,42102,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547212,708004.00
07/03/2016 08:00,2,1.074,ACTIVE,211.70,344.76,59.949,1467547204,"201051344000955","219011344069620",29.10,22.50,0,331.53,357.08,31.7,28.6,0.261,473514.7,473514.7,42057,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547213,708005.00
07/03/2016 08:00,2,0.551,ACTIVE,211.03,403.07,59.938,1467547204,"274151322000094","219011344069620",37.81,25.00,0,335.74,423.81,21.1,18.4,0.137,598898.5,598898.5,32051,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547214,708006.00
07/03/2016 08:00,2,1.049,ACTIVE,213.06,348.06,59.981,1467547204,"201051344000579","219011344069620",29.28,23.30,0,336.04,360.08,31.1,28.1,0.243,475632.0,475632.0,17669,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547215,708007.00
07/03/2016 08:00,2,1.035,ACTIVE,211.70,344.15,59.975,1467547204,"201051344000890","219011344069620",29.16,23.30,0,332.13,356.78,30.6,27.6,0.234,470740.8,470740.8,42063,0,0,0,L,1122011218,0,122.01,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547216,708008.00
07/03/2016 08:00,2,1.021,ACTIVE,212.16,345.06,59.991,1467547204,"201051344000438","219011344069620",29.00,22.50,0,332.43,357.38,30.0,27.0,0.234,472536.5,472536.5,42069,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547217,708009.00
07/03/2016 08:00,2,1.010,ACTIVE,212.16,344.76,59.965,1467547204,"201051344000417","219011344069620",28.77,22.80,0,332.73,356.48,29.5,26.5,0.230,464598.2,464598.2,42222,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547217,708010.00
07/03/2016 08:00,2,0.766,ACTIVE,210.80,344.76,59.970,1467547204,"274151322000083","219011344069620",28.57,23.50,0,330.33,348.96,22.2,19.5,0.146,730112.3,730112.3,31001,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547218,708011.00
07/03/2016 08:00,2,0.906,ACTIVE,211.48,341.75,59.970,1467547204,"274151322000076","219011344069620",29.50,24.80,0,332.43,351.67,27.1,24.2,0.181,778040.2,778040.2,31008,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547219,708012.00
07/03/2016 08:00,2,1.051,ACTIVE,212.83,347.46,59.965,1467547204,"201051344000868","219011344069620",29.08,21.50,0,335.44,359.78,31.0,28.0,0.239,460611.5,460611.5,37320,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547220,708013.00
07/03/2016 08:00,2,0.816,ACTIVE,210.80,343.25,59.975,1467547204,"274151322000095","219011344069620",29.26,23.80,0,330.63,349.56,24.2,21.4,0.159,770088.2,770088.2,30920,0,0,0,L,1151911521,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547221,708014.00
07/03/2016 08:00,2,1.045,ACTIVE,212.83,349.56,59.975,1467547204,"201051344000988","219011344069620",29.02,22.50,0,334.54,361.89,30.8,27.8,0.252,457404.7,457404.7,37614,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547222,708015.00
07/03/2016 08:00,2,0.967,ACTIVE,211.70,343.55,59.954,1467547204,"201051344001025","219011344069620",29.16,22.30,0,332.73,356.18,28.6,25.7,0.221,471198.9,471198.9,42114,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547223,708016.00
07/03/2016 08:00,2,0.965,ACTIVE,212.83,346.26,60.002,1467547204,"201051344000458","219011344069620",29.38,23.00,0,335.14,358.88,28.7,25.8,0.230,468239.9,468239.9,37536,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547224,708017.00
07/03/2016 08:00,2,1.000,ACTIVE,213.51,348.96,59.975,1467547204,"201051344000853","219011344069620",28.86,22.30,0,336.64,360.69,29.2,26.3,0.234,467189.7,467189.7,37143,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547225,708018.00
07/03/2016 08:00,2,0.957,ACTIVE,212.16,344.15,59.965,1467547204,"201051344000685","219011344069620",28.77,22.50,0,333.33,356.48,27.9,25.0,0.230,471887.3,471887.3,41984,0,0,0,L,1122011218,0,122.46,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547226,708019.00
07/03/2016 08:00,2,0.941,ACTIVE,211.93,344.76,59.959,1467547204,"201051344000917","219011344069620",28.98,23.00,0,332.73,355.88,27.7,24.8,0.217,468756.9,468756.9,41976,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547227,708020.00
07/03/2016 08:00,2,0.922,ACTIVE,212.16,344.15,59.944,1467547204,"201051344001145","219011344069620",28.90,22.30,0,334.24,355.58,27.0,24.2,0.208,473933.7,473933.7,41829,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547228,708021.00
07/03/2016 08:00,2,0.973,ACTIVE,212.16,345.06,59.928,1467547204,"201051344000651","219011344069620",29.00,21.80,0,333.63,356.48,28.6,25.7,0.221,466594.0,466594.0,42172,0,0,0,L,1122011218,0,122.23,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547229,708022.00
07/03/2016 08:00,2,0.811,ACTIVE,210.57,339.95,59.959,1467547204,"274151322000088","219011344069620",28.27,24.30,0,330.93,349.26,23.2,20.5,0.150,704767.0,704767.0,30655,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547229,708023.00
07/03/2016 08:00,2,0.561,ACTIVE,211.25,405.17,59.970,1467547204,"274151322000068","219011344069620",37.87,27.00,0,336.04,425.31,21.5,18.8,0.133,598879.1,598879.1,32260,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547230,708024.00
07/03/2016 08:00,2,0.998,ACTIVE,211.70,343.55,59.975,1467547204,"201051344001135","219011344069620",28.94,22.00,0,333.03,355.58,29.3,26.4,0.221,462580.0,462580.0,42104,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547231,708025.00
07/03/2016 08:00,2,1.037,ACTIVE,212.38,347.16,59.970,1467547204,"201051344000594","219011344069620",29.16,22.80,0,333.93,359.78,30.7,27.7,0.243,472327.4,472327.4,37577,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547232,708026.00
07/03/2016 08:00,2,1.053,ACTIVE,212.16,345.06,59.991,1467547204,"201051344001203","219011344069620",28.80,22.30,0,332.43,358.58,30.7,27.7,0.243,470030.8,470030.8,42148,0,0,0,L,1122011218,0,122.23,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547233,708027.00
07/03/2016 08:00,2,0.807,ACTIVE,210.57,338.74,59.975,1467547204,"274151322000054","219011344069620",28.57,24.50,0,330.03,349.56,23.4,20.6,0.150,719678.9,719678.9,30684,0,0,0,L,1151911521,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547234,708028.00
07/03/2016 08:00,2,1.049,ACTIVE,213.06,346.56,59.970,1467547204,"201051344000867","219011344069620",29.10,22.30,0,334.84,360.08,30.9,27.9,0.239,459707.1,459707.1,37585,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547235,708029.00
07/03/2016 08:00,2,1.123,ACTIVE,211.93,345.96,59.959,1467547204,"201051344001093","219011344069620",29.12,22.80,0,333.03,359.18,33.1,30.0,0.247,468161.4,468161.4,42038,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547236,708030.00
07/03/2016 08:00,2,1.010,ACTIVE,212.83,347.76,59.970,1467547204,"201051344000900","219011344069620",29.24,21.50,0,335.14,359.78,29.9,26.9,0.239,475669.0,475669.0,36965,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547237,708031.00
07/03/2016 08:00,2,1.006,ACTIVE,213.06,347.46,59.959,1467547204,"201051344000648","219011344069620",28.88,21.50,0,336.34,359.78,29.5,26.5,0.230,466604.9,466604.9,37267,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547238,708032.00
07/03/2016 08:00,2,0.996,ACTIVE,213.06,347.76,59.970,1467547204,"201051344000569","219011344069620",29.34,22.30,0,335.74,359.48,29.7,26.7,0.234,476571.0,476571.0,36893,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547239,708033.00
07/03/2016 08:00,2,1.012,ACTIVE,213.06,346.86,59.970,1467547204,"201051344000983","219011344069620",28.98,22.30,0,334.84,359.18,29.7,26.7,0.234,468260.2,468260.2,37384,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547240,708034.00
07/03/2016 08:00,2,1.053,ACTIVE,212.83,347.46,59.970,1467547204,"201051344001158","219011344069620",28.39,22.50,0,334.84,360.08,30.3,27.3,0.239,461841.9,461841.9,37650,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547241,708035.00
07/03/2016 08:00,2,1.000,ACTIVE,213.29,348.66,59.938,1467547204,"201051344000576","219011344069620",29.14,21.50,0,336.04,360.69,29.5,26.5,0.225,469067.5,469067.5,37049,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547242,708036.00
07/03/2016 08:00,2,0.809,ACTIVE,211.03,340.25,59.938,1467547204,"274151322000087","219011344069620",27.71,26.50,0,331.23,349.56,22.8,20.0,0.137,692821.3,692821.3,30818,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467547243,708037.00
07/03/2016 08:15,2,1.441,ACTIVE,213.51,351.97,59.970,1467548103,"201051344000645","219011344069620",28.96,23.00,0,336.34,369.40,42.3,38.9,0.340,468665.2,468665.2,37178,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548104,708038.00
07/03/2016 08:15,2,1.178,ACTIVE,211.70,344.15,59.922,1467548103,"274151322000085","219011344069620",28.61,24.80,0,334.54,356.78,34.2,31.1,0.234,720876.2,720876.2,30691,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548105,708039.00
07/03/2016 08:15,2,1.473,ACTIVE,213.29,353.47,59.975,1467548103,"201051344000633","219011344069620",29.02,23.30,0,335.14,370.00,43.3,39.8,0.354,459830.5,459830.5,37668,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548106,708040.00
07/03/2016 08:15,2,1.506,ACTIVE,213.29,352.27,59.944,1467548103,"201051344000469","219011344069620",29.00,22.30,0,335.14,369.70,44.2,40.8,0.371,461664.2,461664.2,37605,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548107,708041.00
07/03/2016 08:15,2,1.393,ACTIVE,212.16,349.26,60.007,1467548103,"201051344000646","219011344069620",28.88,23.80,0,332.43,365.49,40.7,37.4,0.336,463941.3,463941.3,42155,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548108,708042.00
07/03/2016 08:15,2,1.283,ACTIVE,211.03,345.96,59.975,1467548103,"274151322000052","219011344069620",28.21,26.00,0,333.63,358.28,36.7,33.5,0.247,736759.8,736759.8,30923,0,0,0,L,1151911521,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548109,708043.00
07/03/2016 08:15,2,1.359,ACTIVE,212.83,349.56,60.002,1467548103,"201051344000585","219011344069620",28.61,24.30,0,333.03,364.29,39.4,36.1,0.309,471779.7,471779.7,42155,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548110,708044.00
07/03/2016 08:15,2,1.441,ACTIVE,212.38,348.96,59.975,1467548103,"201051344001230","219011344069620",28.94,24.80,0,331.53,365.49,42.3,38.9,0.345,467443.1,467443.1,41968,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548111,708045.00
07/03/2016 08:15,2,1.350,ACTIVE,213.29,349.26,59.970,1467548103,"201051344000582","219011344069620",29.14,22.80,0,333.03,366.10,39.9,36.6,0.314,460595.7,460595.7,42103,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548111,708046.00
07/03/2016 08:15,2,1.512,ACTIVE,212.16,349.26,59.970,1467548103,"201051344000955","219011344069620",29.08,23.80,0,331.53,366.70,44.5,41.1,0.371,473523.3,473523.3,42058,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548112,708047.00
07/03/2016 08:15,2,0.791,ACTIVE,211.48,415.69,59.975,1467548103,"274151322000094","219011344069620",39.14,26.50,0,333.93,436.13,31.3,28.3,0.208,598904.3,598904.3,32052,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548113,708048.00
07/03/2016 08:15,2,1.479,ACTIVE,213.06,351.37,59.970,1467548103,"201051344000579","219011344069620",29.38,24.30,0,335.74,369.70,44.0,40.5,0.362,475640.6,475640.6,17670,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548114,708049.00
07/03/2016 08:15,2,1.463,ACTIVE,212.38,348.96,59.970,1467548103,"201051344000890","219011344069620",29.30,24.50,0,332.13,367.00,43.4,40.0,0.345,470749.2,470749.2,42064,0,0,0,L,1122011218,0,122.01,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548115,708050.00
07/03/2016 08:15,2,1.445,ACTIVE,212.83,350.17,59.970,1467548103,"201051344000438","219011344069620",29.18,23.50,0,333.33,367.90,42.7,39.3,0.349,472544.7,472544.7,42070,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548116,708051.00
07/03/2016 08:15,2,1.408,ACTIVE,212.61,349.56,59.970,1467548103,"201051344000417","219011344069620",29.24,24.00,0,333.03,365.49,41.7,38.4,0.345,464606.2,464606.2,42223,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548117,708052.00
07/03/2016 08:15,2,1.150,ACTIVE,211.25,344.15,59.965,1467548103,"274151322000083","219011344069620",28.67,25.00,0,334.24,356.48,33.5,30.4,0.230,730118.5,730118.5,31002,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548118,708053.00
07/03/2016 08:15,2,1.342,ACTIVE,211.93,349.86,59.938,1467548103,"274151322000076","219011344069620",29.56,25.80,0,335.44,360.08,40.2,36.8,0.283,778047.7,778047.7,31009,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548119,708054.00
07/03/2016 08:15,2,1.492,ACTIVE,212.83,351.37,60.002,1467548103,"201051344000868","219011344069620",29.04,22.50,0,335.14,368.80,43.9,40.5,0.358,460620.0,460620.0,37321,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548120,708055.00
07/03/2016 08:15,2,1.232,ACTIVE,211.25,348.36,59.965,1467548103,"274151322000095","219011344069620",29.48,25.00,0,333.93,357.68,36.8,33.6,0.239,770095.0,770095.0,30921,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548121,708056.00
07/03/2016 08:15,2,1.512,ACTIVE,212.83,353.17,59.975,1467548103,"201051344000988","219011344069620",28.69,23.50,0,336.04,370.90,44.0,40.5,0.371,457413.2,457413.2,37615,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548122,708057.00
07/03/2016 08:15,2,1.404,ACTIVE,212.61,348.96,59.959,1467548103,"201051344001025","219011344069620",29.06,23.50,0,333.03,366.40,41.4,38.0,0.327,471206.9,471206.9,42115,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548123,708058.00
07/03/2016 08:15,2,1.408,ACTIVE,213.29,351.07,59.970,1467548103,"201051344000458","219011344069620",29.04,23.80,0,335.14,367.60,41.5,38.1,0.358,468247.8,468247.8,37537,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548123,708059.00
07/03/2016 08:15,2,1.412,ACTIVE,213.74,352.87,59.970,1467548103,"201051344000853","219011344069620",29.46,23.00,0,337.24,370.90,42.2,38.8,0.340,467197.7,467197.7,37144,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548124,708060.00
07/03/2016 08:15,2,1.371,ACTIVE,212.83,350.17,59.986,1467548103,"201051344000685","219011344069620",29.16,23.80,0,332.43,366.10,40.5,37.2,0.349,471895.0,471895.0,41985,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548125,708061.00
07/03/2016 08:15,2,1.383,ACTIVE,212.83,349.26,59.970,1467548103,"201051344000917","219011344069620",28.71,23.80,0,332.43,365.80,40.3,37.0,0.327,468764.5,468764.5,41977,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548126,708062.00
07/03/2016 08:15,2,1.352,ACTIVE,212.61,348.96,59.986,1467548103,"201051344001145","219011344069620",28.75,23.30,0,333.93,365.49,39.5,36.2,0.314,473941.2,473941.2,41830,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548127,708063.00
07/03/2016 08:15,2,1.404,ACTIVE,212.83,349.56,59.975,1467548103,"201051344000651","219011344069620",29.14,22.80,0,333.33,366.40,41.5,38.1,0.336,466601.9,466601.9,42173,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548128,708064.00
07/03/2016 08:15,2,1.217,ACTIVE,210.80,343.55,59.965,1467548103,"274151322000088","219011344069620",28.17,25.30,0,333.63,356.78,34.7,31.6,0.234,704773.4,704773.4,30656,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548129,708065.00
07/03/2016 08:15,2,0.801,ACTIVE,211.93,422.00,59.954,1467548103,"274151322000068","219011344069620",39.06,28.30,0,333.93,431.02,31.8,28.7,0.208,598885.0,598885.0,32261,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548130,708066.00
07/03/2016 08:15,2,1.406,ACTIVE,212.38,348.66,59.970,1467548103,"201051344001135","219011344069620",29.30,23.30,0,332.43,366.10,41.8,38.4,0.331,462588.0,462588.0,42105,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548131,708067.00
07/03/2016 08:15,2,1.473,ACTIVE,212.61,351.07,59.965,1467548103,"201051344000594","219011344069620",29.24,23.80,0,333.63,368.50,43.7,40.2,0.358,472335.9,472335.9,37578,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548132,708068.00
07/03/2016 08:15,2,1.486,ACTIVE,212.83,350.17,59.975,1467548103,"201051344001203","219011344069620",29.12,23.50,0,332.43,369.10,43.8,40.4,0.358,470039.3,470039.3,42149,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548132,708069.00
07/03/2016 08:15,2,1.211,ACTIVE,211.03,342.35,59.970,1467548103,"274151322000054","219011344069620",28.31,25.80,0,333.93,357.08,34.8,31.6,0.234,719685.4,719685.4,30685,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548133,708070.00
07/03/2016 08:15,2,1.469,ACTIVE,213.06,349.26,59.975,1467548103,"201051344000867","219011344069620",29.54,23.30,0,334.84,368.20,44.0,40.5,0.354,459715.7,459715.7,37586,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548134,708071.00
07/03/2016 08:15,2,1.559,ACTIVE,212.61,351.37,59.986,1467548103,"201051344001093","219011344069620",29.30,23.80,0,332.13,369.10,46.2,42.7,0.371,468170.5,468170.5,42039,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548135,708072.00
07/03/2016 08:15,2,1.453,ACTIVE,213.06,351.67,59.912,1467548103,"201051344000900","219011344069620",29.28,22.30,0,334.54,368.80,43.1,39.7,0.354,475677.2,475677.2,36966,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548136,708073.00
07/03/2016 08:15,2,1.418,ACTIVE,213.29,350.47,59.970,1467548103,"201051344000648","219011344069620",29.34,22.50,0,336.04,368.50,42.1,38.8,0.349,466613.0,466613.0,37268,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548137,708074.00
07/03/2016 08:15,2,1.424,ACTIVE,213.06,351.07,59.996,1467548103,"201051344000569","219011344069620",29.42,23.30,0,335.44,368.50,42.5,39.0,0.345,476579.1,476579.1,36894,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548138,708075.00
07/03/2016 08:15,2,1.436,ACTIVE,213.06,351.07,59.975,1467548103,"201051344000983","219011344069620",29.32,23.30,0,335.74,368.20,42.7,39.3,0.354,468268.4,468268.4,37385,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548139,708076.00
07/03/2016 08:15,2,1.482,ACTIVE,213.29,351.97,59.981,1467548103,"201051344001158","219011344069620",28.90,23.30,0,335.74,369.10,43.4,40.0,0.367,461850.3,461850.3,37651,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548140,708077.00
07/03/2016 08:15,2,1.420,ACTIVE,213.29,351.97,59.970,1467548103,"201051344000576","219011344069620",29.40,22.50,0,336.04,369.10,42.3,38.9,0.345,469075.6,469075.6,37050,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548141,708078.00
07/03/2016 08:15,2,1.174,ACTIVE,211.25,345.36,59.970,1467548103,"274151322000087","219011344069620",28.27,28.00,0,332.13,356.18,33.6,30.6,0.212,692827.6,692827.6,30819,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467548142,708079.00
07/03/2016 08:30,2,1.920,ACTIVE,214.19,356.48,59.975,1467549003,"201051344000645","219011344069620",29.12,24.00,0,337.54,381.42,56.6,52.7,0.464,468676.6,468676.6,37179,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549005,708080.00
07/03/2016 08:30,2,1.627,ACTIVE,211.70,353.47,59.954,1467549003,"274151322000085","219011344069620",28.49,26.00,0,335.14,363.99,47.0,43.5,0.323,720885.4,720885.4,30692,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549005,708081.00
07/03/2016 08:30,2,1.930,ACTIVE,213.74,357.08,59.949,1467549003,"201051344000633","219011344069620",29.34,24.50,0,333.33,382.33,57.3,53.4,0.482,459842.2,459842.2,37669,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549006,708082.00
07/03/2016 08:30,2,1.977,ACTIVE,214.19,357.08,59.965,1467549003,"201051344000469","219011344069620",29.24,23.00,0,336.04,382.63,58.6,54.6,0.504,461676.1,461676.1,37606,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549007,708083.00
07/03/2016 08:30,2,1.842,ACTIVE,212.83,353.47,59.970,1467549003,"201051344000646","219011344069620",29.26,25.00,0,333.03,376.01,54.7,50.8,0.455,463952.3,463952.3,42156,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549008,708084.00
07/03/2016 08:30,2,1.723,ACTIVE,211.48,344.76,59.954,1467549003,"274151322000052","219011344069620",28.63,27.30,0,334.54,365.19,50.0,46.3,0.340,736769.7,736769.7,30924,0,0,0,L,1151911521,0,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549009,708085.00
07/03/2016 08:30,2,1.811,ACTIVE,213.51,354.97,59.991,1467549003,"201051344000585","219011344069620",29.18,25.80,0,334.24,375.11,53.5,49.8,0.442,471790.4,471790.4,42156,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549010,708086.00
07/03/2016 08:30,2,1.896,ACTIVE,212.83,352.87,59.970,1467549003,"201051344001230","219011344069620",29.34,26.50,0,333.03,376.01,56.4,52.5,0.468,467454.5,467454.5,41969,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549011,708087.00
07/03/2016 08:30,2,1.824,ACTIVE,213.51,354.97,59.970,1467549003,"201051344000582","219011344069620",28.98,23.80,0,335.14,376.62,53.6,49.9,0.442,460606.4,460606.4,42104,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549012,708088.00
07/03/2016 08:30,2,1.967,ACTIVE,212.83,353.47,59.933,1467549003,"201051344000955","219011344069620",29.36,25.00,0,332.73,377.52,58.5,54.6,0.491,473535.3,473535.3,42059,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549013,708089.00
07/03/2016 08:30,2,1.117,ACTIVE,211.93,418.70,59.975,1467549003,"274151322000094","219011344069620",38.43,28.00,0,333.33,439.74,43.7,40.2,0.301,598912.8,598912.8,32053,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549014,708090.00
07/03/2016 08:30,2,1.957,ACTIVE,213.96,356.48,59.970,1467549003,"201051344000579","219011344069620",29.32,25.30,0,336.64,381.73,58.1,54.2,0.486,475652.4,475652.4,17671,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549015,708091.00
07/03/2016 08:30,2,1.945,ACTIVE,212.83,354.07,59.965,1467549003,"201051344000890","219011344069620",29.04,26.50,0,334.24,377.52,57.2,53.3,0.464,470760.9,470760.9,42065,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549016,708092.00
07/03/2016 08:30,2,1.922,ACTIVE,213.51,355.58,59.949,1467549003,"201051344000438","219011344069620",29.14,25.00,0,335.14,378.42,56.7,52.8,0.473,472556.2,472556.2,42071,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549017,708093.00
07/03/2016 08:30,2,1.895,ACTIVE,213.29,354.37,59.981,1467549003,"201051344000417","219011344069620",28.84,25.80,0,333.93,376.31,55.4,51.5,0.460,464617.4,464617.4,42224,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549018,708094.00
07/03/2016 08:30,2,1.600,ACTIVE,211.93,348.06,60.018,1467549003,"274151322000083","219011344069620",28.67,26.50,0,334.84,362.79,46.5,42.9,0.331,730127.6,730127.6,31003,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549019,708095.00
07/03/2016 08:30,2,1.838,ACTIVE,212.61,356.78,59.965,1467549003,"274151322000076","219011344069620",29.40,27.50,0,335.44,367.90,54.9,51.0,0.389,778058.7,778058.7,31010,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549020,708096.00
07/03/2016 08:30,2,1.994,ACTIVE,213.51,356.18,59.970,1467549003,"201051344000868","219011344069620",28.78,23.30,0,334.54,379.32,58.1,54.2,0.473,460631.8,460631.8,37322,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549020,708097.00
