ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 08:30,2,1.727,ACTIVE,211.93,345.96,59.959,1467549003,"274151322000095","219011344069620",29.34,26.50,0,334.54,365.19,51.2,47.5,0.349,770105.1,770105.1,30922,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549021,708098.00
07/03/2016 08:30,2,1.879,ACTIVE,213.29,353.47,59.896,1467549003,"201051344001025","219011344069620",29.12,25.00,0,334.54,377.22,55.5,51.6,0.446,471218.0,471218.0,42116,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549023,708099.00
07/03/2016 08:30,2,1.838,ACTIVE,213.96,355.28,59.959,1467549003,"201051344000458","219011344069620",29.76,24.80,0,336.34,379.32,55.4,51.6,0.468,468259.0,468259.0,37538,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549024,708100.00
07/03/2016 08:30,2,1.904,ACTIVE,214.64,357.08,59.959,1467549003,"201051344000853","219011344069620",29.24,23.80,0,338.14,383.83,56.4,52.5,0.473,467209.1,467209.1,37145,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549026,708101.00
07/03/2016 08:30,2,1.854,ACTIVE,213.29,354.67,59.959,1467549003,"201051344000685","219011344069620",29.06,24.80,0,333.03,376.62,54.6,50.8,0.477,471906.0,471906.0,41986,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549026,708102.00
07/03/2016 08:30,2,1.836,ACTIVE,213.51,354.37,59.917,1467549003,"201051344000917","219011344069620",29.14,24.80,0,333.33,376.31,54.3,50.5,0.451,468775.4,468775.4,41978,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549027,708103.00
07/03/2016 08:30,2,1.832,ACTIVE,213.29,354.07,59.917,1467549003,"201051344001145","219011344069620",28.65,24.50,0,333.33,375.41,53.2,49.4,0.442,473951.9,473951.9,41831,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549028,708104.00
07/03/2016 08:30,2,1.852,ACTIVE,213.51,354.97,59.949,1467549003,"201051344000651","219011344069620",29.50,24.00,0,335.74,377.82,55.4,51.5,0.442,466613.1,466613.1,42174,0,0,0,L,1122011218,0,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549029,708105.00
07/03/2016 08:30,2,1.656,ACTIVE,211.70,346.26,59.959,1467549003,"274151322000088","219011344069620",28.41,26.80,0,333.63,363.69,47.6,44.1,0.327,704782.9,704782.9,30657,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549030,708106.00
07/03/2016 08:30,2,1.107,ACTIVE,212.38,417.79,59.954,1467549003,"274151322000068","219011344069620",39.06,30.00,0,334.54,444.24,43.6,40.2,0.292,598893.6,598893.6,32262,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549031,708107.00
07/03/2016 08:30,2,1.896,ACTIVE,213.06,353.47,59.965,1467549003,"201051344001135","219011344069620",28.98,24.50,0,333.63,376.31,55.7,51.8,0.451,462599.3,462599.3,42106,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549032,708108.00
07/03/2016 08:30,2,1.963,ACTIVE,213.29,355.58,59.949,1467549003,"201051344000594","219011344069620",29.04,25.00,0,333.33,378.72,57.8,53.8,0.477,472347.6,472347.6,37579,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549033,708109.00
07/03/2016 08:30,2,1.949,ACTIVE,213.51,355.58,59.959,1467549003,"201051344001203","219011344069620",29.44,25.00,0,334.24,379.92,58.1,54.2,0.486,470051.1,470051.1,42150,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549034,708110.00
07/03/2016 08:30,2,1.662,ACTIVE,211.93,354.97,59.944,1467549003,"274151322000054","219011344069620",28.35,27.00,0,333.63,364.59,47.7,44.1,0.327,719694.8,719694.8,30686,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549035,708111.00
07/03/2016 08:30,2,1.979,ACTIVE,213.74,356.18,59.965,1467549003,"201051344000867","219011344069620",29.08,24.50,0,334.54,379.02,58.3,54.3,0.477,459727.5,459727.5,37587,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549036,708112.00
07/03/2016 08:30,2,1.994,ACTIVE,213.74,356.48,59.933,1467549003,"201051344001093","219011344069620",29.82,25.30,0,333.93,380.22,60.3,56.3,0.486,468182.8,468182.8,42040,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549036,708113.00
07/03/2016 08:30,2,1.949,ACTIVE,213.74,356.78,59.954,1467549003,"201051344000900","219011344069620",29.24,23.30,0,334.84,381.73,57.8,53.8,0.482,475688.9,475688.9,36967,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549037,708114.00
07/03/2016 08:30,2,1.906,ACTIVE,213.96,356.78,59.954,1467549003,"201051344000648","219011344069620",29.00,23.30,0,336.94,380.82,56.0,52.1,0.460,466624.3,466624.3,37269,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549038,708115.00
07/03/2016 08:30,2,1.918,ACTIVE,213.96,356.18,60.007,1467549003,"201051344000569","219011344069620",29.10,24.00,0,336.34,380.22,56.6,52.7,0.464,476590.5,476590.5,36895,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549039,708116.00
07/03/2016 08:30,2,1.924,ACTIVE,213.96,356.18,59.933,1467549003,"201051344000983","219011344069620",29.26,24.30,0,335.74,379.62,57.0,53.1,0.482,468279.9,468279.9,37386,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549040,708117.00
07/03/2016 08:30,2,1.971,ACTIVE,213.96,356.18,59.991,1467549003,"201051344001158","219011344069620",28.88,24.30,0,335.44,380.22,57.7,53.8,0.482,461862.0,461862.0,37652,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549041,708118.00
07/03/2016 08:30,2,1.908,ACTIVE,214.19,357.68,59.944,1467549003,"201051344000576","219011344069620",29.22,23.30,0,336.34,382.33,56.5,52.6,0.477,469087.0,469087.0,37051,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549042,708119.00
07/03/2016 08:30,2,1.602,ACTIVE,211.93,343.25,59.938,1467549003,"274151322000087","219011344069620",28.51,30.50,0,334.54,362.49,46.3,42.7,0.274,692836.7,692836.7,30820,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549043,708120.00
07/03/2016 08:30,2,1.986,ACTIVE,213.74,358.88,59.954,1467549003,"201051344000988","219011344069620",29.20,24.30,0,335.74,384.43,58.7,54.8,0.504,457425.3,457425.3,37616,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549044,708121.00
07/03/2016 08:45,2,2.438,ACTIVE,214.19,360.69,59.986,1467549903,"201051344000645","219011344069620",28.86,25.00,0,337.24,391.94,71.3,66.9,0.583,468691.5,468691.5,37180,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549904,708122.00
07/03/2016 08:45,2,2.117,ACTIVE,211.70,358.88,59.965,1467549903,"274151322000085","219011344069620",28.07,27.50,0,335.44,369.70,60.1,56.1,0.415,720897.9,720897.9,30693,0,0,0,L,1151911521,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549905,708123.00
07/03/2016 08:45,2,2.428,ACTIVE,213.74,360.99,59.959,1467549903,"201051344000633","219011344069620",29.18,26.00,0,336.34,393.45,71.7,67.3,0.614,459857.2,459857.2,37670,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549906,708124.00
07/03/2016 08:45,2,2.482,ACTIVE,214.19,361.59,59.928,1467549903,"201051344000469","219011344069620",29.12,24.00,0,335.74,393.15,73.2,68.7,0.623,461691.5,461691.5,37607,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549907,708125.00
07/03/2016 08:45,2,2.361,ACTIVE,212.61,357.68,59.970,1467549903,"201051344000646","219011344069620",28.75,26.80,0,335.14,385.03,68.8,64.5,0.592,463966.7,463966.7,42157,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549907,708126.00
07/03/2016 08:45,2,2.188,ACTIVE,211.25,360.38,59.959,1467549903,"274151322000052","219011344069620",28.73,29.50,0,333.63,371.21,63.6,59.4,0.455,736782.9,736782.9,30925,0,0,0,L,1151911521,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549908,708127.00
07/03/2016 08:45,2,2.312,ACTIVE,213.51,357.68,59.959,1467549903,"201051344000585","219011344069620",28.94,27.50,0,334.84,384.13,67.8,63.5,0.561,471804.5,471804.5,42157,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549909,708128.00
07/03/2016 08:45,2,2.424,ACTIVE,212.83,357.68,59.965,1467549903,"201051344001230","219011344069620",28.77,28.80,0,334.24,384.73,70.6,66.2,0.588,467469.3,467469.3,41970,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549910,708129.00
07/03/2016 08:45,2,2.314,ACTIVE,213.51,358.28,59.981,1467549903,"201051344000582","219011344069620",28.90,25.30,0,335.44,385.63,67.8,63.5,0.566,460620.6,460620.6,42105,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549911,708130.00
07/03/2016 08:45,2,2.496,ACTIVE,212.83,358.58,59.970,1467549903,"201051344000955","219011344069620",28.82,26.80,0,334.54,386.23,72.9,68.4,0.619,473550.6,473550.6,42060,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549912,708131.00
07/03/2016 08:45,2,1.406,ACTIVE,211.93,422.90,59.944,1467549903,"274151322000094","219011344069620",39.26,29.80,0,390.74,449.05,55.8,51.9,0.393,598924.3,598924.3,32054,0,0,0,L,1151911521,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549913,708132.00
07/03/2016 08:45,2,2.463,ACTIVE,213.96,359.78,59.991,1467549903,"201051344000579","219011344069620",29.10,26.80,0,336.34,393.45,72.6,68.2,0.614,475667.6,475667.6,17672,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549914,708133.00
07/03/2016 08:45,2,2.434,ACTIVE,212.83,356.78,59.944,1467549903,"201051344000890","219011344069620",29.08,28.50,0,334.24,386.53,71.7,67.3,0.592,470775.9,470775.9,42066,0,0,0,L,1122011218,0,122.23,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549915,708134.00
07/03/2016 08:45,2,2.393,ACTIVE,213.29,358.88,59.907,1467549903,"201051344000438","219011344069620",29.26,26.50,0,335.74,386.83,71.0,66.6,0.605,472571.1,472571.1,42072,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549916,708135.00
07/03/2016 08:45,2,2.393,ACTIVE,213.06,357.08,60.002,1467549903,"201051344000417","219011344069620",28.53,27.80,0,335.14,385.33,69.2,64.9,0.588,464631.9,464631.9,42225,0,0,0,L,1122011218,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549917,708136.00
07/03/2016 08:45,2,2.064,ACTIVE,211.25,358.28,59.949,1467549903,"274151322000083","219011344069620",28.84,28.30,0,334.84,369.40,60.3,56.2,0.424,730139.9,730139.9,31004,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549917,708137.00
07/03/2016 08:45,2,2.342,ACTIVE,212.61,361.29,59.970,1467549903,"274151322000076","219011344069620",29.34,29.50,0,336.04,375.11,69.6,65.3,0.495,778073.1,778073.1,31011,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549918,708138.00
07/03/2016 08:45,2,2.475,ACTIVE,213.51,359.48,59.965,1467549903,"201051344000868","219011344069620",28.94,24.50,0,335.74,388.04,72.6,68.2,0.597,460647.1,460647.1,37323,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549919,708139.00
07/03/2016 08:45,2,2.225,ACTIVE,211.03,350.77,59.996,1467549903,"274151322000095","219011344069620",29.40,28.30,0,334.54,372.41,66.3,62.1,0.460,770118.8,770118.8,30923,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549920,708140.00
07/03/2016 08:45,2,2.508,ACTIVE,213.74,361.89,59.970,1467549903,"201051344000988","219011344069620",28.73,25.50,0,336.04,395.25,73.0,68.6,0.623,457440.3,457440.3,37617,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549921,708141.00
07/03/2016 08:45,2,2.367,ACTIVE,213.29,358.28,59.996,1467549903,"201051344001025","219011344069620",29.22,27.00,0,335.44,386.23,70.1,65.7,0.566,471232.6,471232.6,42117,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549922,708142.00
07/03/2016 08:45,2,2.398,ACTIVE,213.74,360.38,59.970,1467549903,"201051344000458","219011344069620",28.86,25.80,0,336.94,390.74,70.1,65.8,0.610,468273.7,468273.7,37539,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549923,708143.00
07/03/2016 08:45,2,2.371,ACTIVE,214.41,363.39,59.986,1467549903,"201051344000853","219011344069620",29.56,24.80,0,336.64,392.85,71.0,66.6,0.588,467224.0,467224.0,37146,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549924,708144.00
07/03/2016 08:45,2,2.344,ACTIVE,213.06,358.88,59.965,1467549903,"201051344000685","219011344069620",29.06,26.30,0,334.54,385.93,68.9,64.6,0.610,471920.3,471920.3,41987,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549925,708145.00
07/03/2016 08:45,2,2.324,ACTIVE,213.29,358.58,60.018,1467549903,"201051344000917","219011344069620",29.20,26.00,0,336.04,385.63,68.8,64.4,0.583,468789.7,468789.7,41979,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549926,708146.00
07/03/2016 08:45,2,2.311,ACTIVE,213.06,357.38,59.959,1467549903,"201051344001145","219011344069620",28.86,26.00,0,335.74,385.03,67.6,63.3,0.566,473965.9,473965.9,41832,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549926,708147.00
07/03/2016 08:45,2,2.379,ACTIVE,213.29,357.38,59.975,1467549903,"201051344000651","219011344069620",29.06,25.50,0,336.64,387.74,70.0,65.7,0.579,466627.6,466627.6,42175,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549927,708148.00
07/03/2016 08:45,2,2.156,ACTIVE,211.03,345.66,59.981,1467549903,"274151322000088","219011344069620",27.91,28.30,0,334.54,370.00,61.0,57.0,0.420,704795.4,704795.4,30658,0,0,0,L,1151911521,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549928,708149.00
07/03/2016 08:45,2,1.439,ACTIVE,211.70,421.10,59.959,1467549903,"274151322000068","219011344069620",38.39,31.50,0,336.04,447.55,55.9,52.1,0.376,598905.1,598905.1,32263,0,0,0,L,1151911521,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549929,708150.00
07/03/2016 08:45,2,2.387,ACTIVE,213.06,357.68,59.965,1467549903,"201051344001135","219011344069620",28.88,26.00,0,335.14,385.63,69.9,65.5,0.579,462613.9,462613.9,42107,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549930,708151.00
07/03/2016 08:45,2,2.455,ACTIVE,213.29,360.08,59.970,1467549903,"201051344000594","219011344069620",29.06,26.80,0,335.14,388.04,72.3,67.9,0.601,472362.8,472362.8,37580,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549931,708152.00
07/03/2016 08:45,2,2.480,ACTIVE,213.29,358.58,59.928,1467549903,"201051344001203","219011344069620",28.96,26.80,0,336.04,388.94,72.8,68.3,0.619,470066.4,470066.4,42151,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549932,708153.00
07/03/2016 08:45,2,2.125,ACTIVE,211.48,346.26,59.965,1467549903,"274151322000054","219011344069620",28.37,28.80,0,334.54,370.60,61.1,57.0,0.420,719707.4,719707.4,30687,0,0,0,L,1151911521,0,121.33,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549933,708154.00
07/03/2016 08:45,2,2.475,ACTIVE,213.74,359.48,59.944,1467549903,"201051344000867","219011344069620",29.00,25.80,0,335.14,388.64,72.7,68.3,0.597,459742.8,459742.8,37588,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549934,708155.00
07/03/2016 08:45,2,2.518,ACTIVE,213.29,360.69,59.975,1467549903,"201051344001093","219011344069620",29.30,26.80,0,333.63,389.54,74.7,70.2,0.605,468198.6,468198.6,42041,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549935,708156.00
07/03/2016 08:45,2,2.404,ACTIVE,213.74,360.69,60.002,1467549903,"201051344000900","219011344069620",29.78,24.50,0,336.94,393.15,72.5,68.0,0.579,475704.1,475704.1,36968,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549936,708157.00
07/03/2016 08:45,2,2.414,ACTIVE,213.96,362.79,59.954,1467549903,"201051344000648","219011344069620",28.77,24.80,0,336.94,393.15,70.4,66.0,0.570,466639.0,466639.0,37270,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549937,708158.00
07/03/2016 08:45,2,2.414,ACTIVE,213.96,361.29,60.018,1467549903,"201051344000569","219011344069620",29.06,25.00,0,336.94,391.94,71.0,66.6,0.597,476605.4,476605.4,36896,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549938,708159.00
07/03/2016 08:45,2,2.422,ACTIVE,213.96,359.78,59.965,1467549903,"201051344000983","219011344069620",29.22,25.30,0,337.54,390.74,71.6,67.2,0.605,468294.9,468294.9,37387,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549939,708160.00
07/03/2016 08:45,2,2.465,ACTIVE,213.96,360.38,59.975,1467549903,"201051344001158","219011344069620",28.86,25.50,0,337.54,392.55,72.1,67.7,0.610,461877.1,461877.1,37653,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549940,708161.00
07/03/2016 08:45,2,2.383,ACTIVE,214.41,363.69,59.975,1467549903,"201051344000576","219011344069620",29.46,24.30,0,337.54,393.45,71.1,66.7,0.575,469101.9,469101.9,37052,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549941,708162.00
07/03/2016 08:45,2,2.078,ACTIVE,211.93,346.56,59.965,1467549903,"274151322000087","219011344069620",28.29,33.50,0,334.84,368.20,59.5,55.6,0.384,692849.0,692849.0,30821,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467549942,708163.00
07/03/2016 09:00,2,2.939,ACTIVE,215.54,350.77,59.954,1467550804,"201051344000645","219011344069620",29.02,27.80,0,336.04,398.56,86.4,81.5,0.393,468710.0,468710.0,37181,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550805,708164.00
07/03/2016 09:00,2,2.605,ACTIVE,212.61,363.09,59.954,1467550804,"274151322000085","219011344069620",27.93,29.50,0,335.44,378.72,73.7,69.2,0.513,720913.5,720913.5,30694,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550806,708165.00
07/03/2016 09:00,2,2.951,ACTIVE,215.32,352.57,59.954,1467550804,"201051344000633","219011344069620",29.02,28.80,0,334.24,398.86,86.7,81.7,0.411,459875.8,459875.8,37671,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550807,708166.00
07/03/2016 09:00,2,2.984,ACTIVE,215.77,352.57,59.959,1467550804,"201051344000469","219011344069620",29.20,26.50,0,336.64,399.46,88.2,83.2,0.429,461710.5,461710.5,37608,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550807,708167.00
07/03/2016 09:00,2,2.865,ACTIVE,213.96,348.96,59.944,1467550804,"201051344000646","219011344069620",28.73,29.50,0,333.33,392.55,83.3,78.5,0.398,463984.6,463984.6,42158,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550808,708168.00
07/03/2016 09:00,2,2.701,ACTIVE,212.61,367.90,59.965,1467550804,"274151322000052","219011344069620",28.37,31.50,0,334.24,379.92,77.7,73.0,0.539,736799.5,736799.5,30926,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550809,708169.00
07/03/2016 09:00,2,2.809,ACTIVE,214.64,349.26,60.012,1467550804,"201051344000585","219011344069620",29.10,29.80,0,335.14,392.25,82.8,78.0,0.389,471822.1,471822.1,42158,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550810,708170.00
07/03/2016 09:00,2,2.883,ACTIVE,213.74,348.66,59.928,1467550804,"201051344001230","219011344069620",29.26,31.00,0,333.63,391.04,85.5,80.6,0.398,467487.7,467487.7,41971,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550811,708171.00
07/03/2016 09:00,2,2.828,ACTIVE,215.09,349.26,59.922,1467550804,"201051344000582","219011344069620",28.78,27.50,0,335.14,396.15,82.5,77.7,0.380,460638.2,460638.2,42106,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550812,708172.00
07/03/2016 09:00,2,2.992,ACTIVE,213.74,348.96,59.970,1467550804,"201051344000955","219011344069620",28.80,29.80,0,333.93,391.34,87.3,82.3,0.415,473569.5,473569.5,42061,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550813,708173.00
07/03/2016 09:00,2,1.787,ACTIVE,212.83,414.19,59.975,1467550804,"274151322000094","219011344069620",38.09,31.30,0,391.34,454.46,68.7,64.4,0.482,598938.8,598938.8,32055,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550814,708174.00
07/03/2016 09:00,2,2.955,ACTIVE,215.32,352.27,59.965,1467550804,"201051344000579","219011344069620",29.22,29.30,0,336.64,398.86,87.4,82.4,0.407,475686.5,475686.5,17673,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550815,708175.00
07/03/2016 09:00,2,2.953,ACTIVE,213.96,348.66,59.981,1467550804,"201051344000890","219011344069620",28.80,31.50,0,333.93,392.55,86.1,81.2,0.393,470794.4,470794.4,42067,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550816,708176.00
07/03/2016 09:00,2,2.914,ACTIVE,214.19,349.86,59.965,1467550804,"201051344000438","219011344069620",28.94,29.50,0,334.24,392.85,85.5,80.6,0.402,472589.5,472589.5,42073,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550817,708177.00
07/03/2016 09:00,2,2.875,ACTIVE,214.19,348.66,59.959,1467550804,"201051344000417","219011344069620",28.71,31.30,0,334.54,391.64,83.6,78.8,0.398,464649.9,464649.9,42226,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550817,708178.00
07/03/2016 09:00,2,2.578,ACTIVE,212.61,365.49,59.959,1467550804,"274151322000083","219011344069620",28.41,31.00,0,334.54,377.82,74.2,69.6,0.530,730155.7,730155.7,31005,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550818,708179.00
07/03/2016 09:00,2,2.873,ACTIVE,213.06,347.16,59.970,1467550804,"274151322000076","219011344069620",29.12,33.80,0,335.44,380.22,84.8,79.9,0.336,778091.3,778091.3,31012,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550819,708180.00
07/03/2016 09:00,2,3.012,ACTIVE,214.87,351.37,59.959,1467550804,"201051344000868","219011344069620",28.73,27.00,0,336.34,397.05,87.6,82.6,0.402,460665.9,460665.9,37324,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550820,708181.00
07/03/2016 09:00,2,2.779,ACTIVE,212.61,344.45,59.959,1467550804,"274151322000095","219011344069620",28.94,31.30,0,334.54,380.52,81.4,76.7,0.305,770136.1,770136.1,30924,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550821,708182.00
07/03/2016 09:00,2,3.021,ACTIVE,215.32,353.47,59.965,1467550804,"201051344000988","219011344069620",28.77,28.00,0,335.14,399.76,88.1,83.1,0.420,457459.3,457459.3,37618,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550822,708183.00
07/03/2016 09:00,2,2.881,ACTIVE,214.41,348.06,59.944,1467550804,"201051344001025","219011344069620",29.10,30.00,0,335.14,391.94,84.9,80.0,0.384,471250.8,471250.8,42118,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550823,708184.00
07/03/2016 09:00,2,2.852,ACTIVE,215.32,350.77,59.970,1467550804,"201051344000458","219011344069620",29.42,28.30,0,336.94,397.35,85.1,80.2,0.411,468291.9,468291.9,37540,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550824,708185.00
07/03/2016 09:00,2,2.906,ACTIVE,216.00,352.87,59.975,1467550804,"201051344000853","219011344069620",29.30,27.00,0,334.84,398.26,86.3,81.4,0.402,467242.4,467242.4,37147,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550825,708186.00
07/03/2016 09:00,2,2.857,ACTIVE,214.19,349.56,59.970,1467550804,"201051344000685","219011344069620",28.94,28.30,0,334.54,391.94,83.8,78.9,0.411,471938.3,471938.3,41988,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550826,708187.00
07/03/2016 09:00,2,2.844,ACTIVE,214.64,349.26,59.944,1467550804,"201051344000917","219011344069620",28.98,27.80,0,334.54,392.25,83.6,78.7,0.402,468807.6,468807.6,41980,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550827,708188.00
07/03/2016 09:00,2,2.838,ACTIVE,214.19,348.96,59.949,1467550804,"201051344001145","219011344069620",28.65,28.00,0,334.54,391.64,82.3,77.5,0.384,473983.5,473983.5,41833,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550828,708189.00
07/03/2016 09:00,2,2.908,ACTIVE,214.87,350.17,59.954,1467550804,"201051344000651","219011344069620",28.77,27.50,0,335.74,396.15,84.7,79.9,0.393,466645.8,466645.8,42176,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550828,708190.00
07/03/2016 09:00,2,2.656,ACTIVE,212.16,363.39,59.954,1467550804,"274151322000088","219011344069620",27.65,30.30,0,334.24,378.42,74.4,69.9,0.513,704811.3,704811.3,30659,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550829,708191.00
07/03/2016 09:00,2,1.795,ACTIVE,213.29,422.00,59.959,1467550804,"274151322000068","219011344069620",38.15,33.00,0,388.64,458.97,68.8,64.5,0.477,598919.7,598919.7,32264,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550830,708192.00
07/03/2016 09:00,2,2.887,ACTIVE,214.41,348.36,59.965,1467550804,"201051344001135","219011344069620",28.90,28.30,0,335.14,391.34,84.5,79.7,0.393,462632.0,462632.0,42108,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550831,708193.00
07/03/2016 09:00,2,2.996,ACTIVE,214.64,351.37,59.970,1467550804,"201051344000594","219011344069620",28.69,30.30,0,334.54,393.15,87.0,82.0,0.407,472381.6,472381.6,37581,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550832,708194.00
07/03/2016 09:00,2,2.980,ACTIVE,214.64,349.26,59.928,1467550804,"201051344001203","219011344069620",29.06,30.00,0,336.04,395.55,87.8,82.9,0.415,470085.3,470085.3,42152,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550833,708195.00
07/03/2016 09:00,2,2.625,ACTIVE,212.38,366.10,59.922,1467550804,"274151322000054","219011344069620",28.07,30.50,0,334.54,379.02,74.7,70.2,0.513,719723.3,719723.3,30688,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550834,708196.00
07/03/2016 09:00,2,2.980,ACTIVE,215.09,351.07,59.938,1467550804,"201051344000867","219011344069620",29.08,28.30,0,335.14,394.05,87.8,82.8,0.398,459761.6,459761.6,37589,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550835,708197.00
07/03/2016 09:00,2,3.049,ACTIVE,214.64,350.47,59.965,1467550804,"201051344001093","219011344069620",29.00,29.50,0,335.14,392.55,89.5,84.5,0.402,468218.0,468218.0,42042,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550836,708198.00
07/03/2016 09:00,2,2.941,ACTIVE,215.09,351.97,59.959,1467550804,"201051344000900","219011344069620",29.50,26.50,0,335.74,398.56,88.0,83.0,0.407,475723.0,475723.0,36969,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550837,708199.00
07/03/2016 09:00,2,2.932,ACTIVE,215.32,351.67,59.944,1467550804,"201051344000648","219011344069620",28.73,26.80,0,336.34,398.86,85.2,80.4,0.398,466657.3,466657.3,37271,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550838,708200.00
07/03/2016 09:00,2,2.922,ACTIVE,215.32,351.67,59.965,1467550804,"201051344000569","219011344069620",29.16,27.50,0,336.94,397.66,86.3,81.4,0.407,476623.9,476623.9,36897,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550838,708201.00
07/03/2016 09:00,2,2.904,ACTIVE,215.32,351.67,59.959,1467550804,"201051344000983","219011344069620",29.50,27.80,0,337.24,397.05,86.8,81.8,0.411,468313.5,468313.5,37388,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550839,708202.00
07/03/2016 09:00,2,2.984,ACTIVE,215.32,351.67,59.949,1467550804,"201051344001158","219011344069620",28.69,28.30,0,337.54,398.86,86.8,81.8,0.411,461895.8,461895.8,37654,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550840,708203.00
07/03/2016 09:00,2,2.924,ACTIVE,215.77,351.97,59.965,1467550804,"201051344000576","219011344069620",29.08,26.00,0,335.74,398.86,86.2,81.3,0.398,469120.3,469120.3,37053,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550841,708204.00
07/03/2016 09:00,2,2.557,ACTIVE,212.61,360.38,59.954,1467550804,"274151322000087","219011344069620",28.25,36.00,0,334.84,376.92,73.1,68.6,0.482,692864.5,692864.5,30822,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467550842,708205.00
07/03/2016 09:15,2,3.453,ACTIVE,215.32,353.17,59.991,1467551703,"201051344000645","219011344069620",28.92,29.00,0,339.04,377.22,101.1,95.7,0.464,468732.1,468732.1,37182,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551704,708206.00
07/03/2016 09:15,2,3.109,ACTIVE,212.16,343.85,59.970,1467551703,"274151322000085","219011344069620",27.73,33.00,0,334.84,380.82,87.3,82.3,0.327,720932.5,720932.5,30695,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551705,708207.00
07/03/2016 09:15,2,3.453,ACTIVE,214.87,354.07,59.959,1467551703,"201051344000633","219011344069620",28.90,30.50,0,337.84,377.52,101.0,95.6,0.486,459898.0,459898.0,37672,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551706,708208.00
07/03/2016 09:15,2,3.508,ACTIVE,215.09,353.77,59.965,1467551703,"201051344000469","219011344069620",29.00,27.80,0,337.54,376.62,103.1,97.6,0.495,461733.1,461733.1,37609,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551707,708209.00
07/03/2016 09:15,2,3.377,ACTIVE,213.51,351.07,59.922,1467551703,"201051344000646","219011344069620",28.63,31.50,0,333.63,372.41,98.0,92.6,0.473,464005.9,464005.9,42159,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551707,708210.00
07/03/2016 09:15,2,3.180,ACTIVE,211.70,354.97,59.991,1467551703,"274151322000052","219011344069620",28.53,35.80,0,333.93,380.52,91.8,86.7,0.367,736819.4,736819.4,30927,0,0,0,L,1151911521,0,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551708,708211.00
07/03/2016 09:15,2,3.348,ACTIVE,214.64,351.07,59.975,1467551703,"201051344000585","219011344069620",28.75,32.00,0,334.24,372.11,97.4,92.1,0.460,471843.4,471843.4,42159,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551709,708212.00
07/03/2016 09:15,2,3.422,ACTIVE,213.51,350.77,59.965,1467551703,"201051344001230","219011344069620",28.86,33.00,0,333.33,373.01,100.1,94.7,0.464,467509.5,467509.5,41972,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551710,708213.00
07/03/2016 09:15,2,3.295,ACTIVE,214.64,350.47,60.002,1467551703,"201051344000582","219011344069620",29.02,29.30,0,334.54,372.71,97.0,91.7,0.442,460659.4,460659.4,42107,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551711,708214.00
07/03/2016 09:15,2,3.453,ACTIVE,213.74,348.96,59.965,1467551703,"201051344000955","219011344069620",29.10,31.50,0,333.93,373.31,101.7,96.2,0.495,473591.8,473591.8,42062,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551712,708215.00
07/03/2016 09:15,2,2.057,ACTIVE,211.93,418.09,59.949,1467551703,"274151322000094","219011344069620",39.22,35.20,0,390.74,456.87,82.3,77.5,0.323,598956.5,598956.5,32056,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551713,708216.00
07/03/2016 09:15,2,3.492,ACTIVE,215.09,352.87,59.975,1467551703,"201051344000579","219011344069620",28.77,31.30,0,338.74,375.71,101.8,96.3,0.486,475708.8,475708.8,17674,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551714,708217.00
07/03/2016 09:15,2,3.416,ACTIVE,213.51,350.77,59.928,1467551703,"201051344000890","219011344069620",29.04,34.30,0,333.33,373.61,100.5,95.1,0.464,470816.5,470816.5,42068,0,0,0,L,1122011218,0,122.68,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551715,708218.00
07/03/2016 09:15,2,3.422,ACTIVE,213.96,350.77,59.959,1467551703,"201051344000438","219011344069620",28.82,31.30,0,334.54,373.31,99.8,94.4,0.482,472611.3,472611.3,42074,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551716,708219.00
07/03/2016 09:15,2,3.352,ACTIVE,213.74,350.77,59.933,1467551703,"201051344000417","219011344069620",28.78,33.80,0,334.24,372.11,97.8,92.5,0.455,464671.2,464671.2,42227,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551717,708220.00
07/03/2016 09:15,2,3.055,ACTIVE,211.70,353.47,59.959,1467551703,"274151322000083","219011344069620",28.59,35.40,0,334.24,379.92,88.4,83.4,0.349,730174.8,730174.8,31006,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551718,708221.00
07/03/2016 09:15,2,3.371,ACTIVE,212.38,353.17,59.975,1467551703,"274151322000076","219011344069620",29.24,36.80,0,334.54,365.80,99.9,94.5,0.389,778113.0,778113.0,31013,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551719,708222.00
07/03/2016 09:15,2,3.520,ACTIVE,214.19,352.27,59.959,1467551703,"201051344000868","219011344069620",28.73,28.00,0,335.74,375.11,102.4,96.9,0.468,460688.4,460688.4,37325,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551720,708223.00
07/03/2016 09:15,2,3.283,ACTIVE,211.70,354.67,59.954,1467551703,"274151322000095","219011344069620",29.04,35.40,0,334.54,365.19,96.6,91.3,0.367,770157.0,770157.0,30925,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551721,708224.00
07/03/2016 09:15,2,3.480,ACTIVE,215.09,353.77,59.959,1467551703,"201051344000988","219011344069620",29.12,29.00,0,338.14,379.32,102.7,97.2,0.486,457481.8,457481.8,37619,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551722,708225.00
07/03/2016 09:15,2,3.418,ACTIVE,213.96,350.47,59.959,1467551703,"201051344001025","219011344069620",28.82,32.00,0,334.54,373.01,99.8,94.4,0.460,471272.6,471272.6,42119,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551723,708226.00
07/03/2016 09:15,2,3.355,ACTIVE,215.09,351.37,59.959,1467551703,"201051344000458","219011344069620",29.34,30.00,0,338.74,375.71,99.8,94.4,0.491,468313.7,468313.7,37541,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551723,708227.00
07/03/2016 09:15,2,3.367,ACTIVE,215.77,354.07,59.975,1467551703,"201051344000853","219011344069620",29.60,28.50,0,339.65,378.12,101.0,95.6,0.482,467264.5,467264.5,37148,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551724,708228.00
07/03/2016 09:15,2,3.395,ACTIVE,213.51,351.07,59.975,1467551703,"201051344000685","219011344069620",28.57,30.30,0,334.24,372.71,98.2,92.8,0.482,471959.7,471959.7,41989,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551725,708229.00
07/03/2016 09:15,2,3.352,ACTIVE,214.19,349.86,59.954,1467551703,"201051344000917","219011344069620",28.92,30.30,0,333.63,372.41,98.2,92.8,0.464,468829.0,468829.0,41981,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551726,708230.00
07/03/2016 09:15,2,3.318,ACTIVE,213.74,350.77,59.986,1467551703,"201051344001145","219011344069620",28.84,30.30,0,334.54,372.41,97.0,91.7,0.455,474004.7,474004.7,41834,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551727,708231.00
07/03/2016 09:15,2,3.396,ACTIVE,214.41,351.07,59.959,1467551703,"201051344000651","219011344069620",28.92,29.50,0,334.84,373.61,99.4,94.0,0.460,466667.5,466667.5,42177,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551728,708232.00
07/03/2016 09:15,2,3.119,ACTIVE,211.48,344.76,59.954,1467551703,"274151322000088","219011344069620",27.85,33.80,0,333.93,380.22,88.0,83.0,0.336,704830.4,704830.4,30660,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551729,708233.00
07/03/2016 09:15,2,2.059,ACTIVE,212.61,425.61,59.954,1467551703,"274151322000068","219011344069620",39.08,36.80,0,392.25,462.28,82.0,77.3,0.314,598937.3,598937.3,32265,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551730,708234.00
07/03/2016 09:15,2,3.393,ACTIVE,213.74,350.17,59.970,1467551703,"201051344001135","219011344069620",28.84,30.00,0,334.54,372.41,99.1,93.7,0.460,462653.6,462653.6,42109,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551731,708235.00
07/03/2016 09:15,2,3.508,ACTIVE,213.96,351.67,59.965,1467551703,"201051344000594","219011344069620",28.65,32.20,0,334.84,374.51,101.7,96.3,0.477,472403.8,472403.8,37582,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551732,708236.00
07/03/2016 09:15,2,3.473,ACTIVE,214.19,350.77,59.959,1467551703,"201051344001203","219011344069620",29.14,31.80,0,334.54,374.21,102.5,97.0,0.477,470107.7,470107.7,42153,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551733,708237.00
07/03/2016 09:15,2,3.111,ACTIVE,211.93,343.85,60.002,1467551703,"274151322000054","219011344069620",28.07,34.30,0,334.24,381.12,88.5,83.4,0.336,719742.5,719742.5,30689,0,0,0,L,1151911521,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551734,708238.00
07/03/2016 09:15,2,3.498,ACTIVE,214.64,350.77,59.965,1467551703,"201051344000867","219011344069620",28.88,29.80,0,336.04,374.21,102.3,96.8,0.473,459784.1,459784.1,37590,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551734,708239.00
07/03/2016 09:15,2,3.549,ACTIVE,214.19,351.97,59.965,1467551703,"201051344001093","219011344069620",28.92,31.50,0,334.54,374.81,104.0,98.4,0.482,468240.8,468240.8,42043,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551735,708240.00
