ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 09:15,2,3.488,ACTIVE,215.09,353.47,59.970,1467551703,"201051344000900","219011344069620",29.18,27.80,0,338.14,376.01,103.0,97.5,0.482,475745.5,475745.5,36970,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551736,708241.00
07/03/2016 09:15,2,3.410,ACTIVE,214.87,352.27,59.965,1467551703,"201051344000648","219011344069620",28.92,28.30,0,338.74,376.92,99.8,94.4,0.468,466679.2,466679.2,37272,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551737,708242.00
07/03/2016 09:15,2,3.430,ACTIVE,215.09,352.87,59.975,1467551703,"201051344000569","219011344069620",29.14,29.00,0,338.74,375.41,101.3,95.9,0.477,476646.0,476646.0,36898,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551738,708243.00
07/03/2016 09:15,2,3.457,ACTIVE,215.09,351.97,59.975,1467551703,"201051344000983","219011344069620",29.00,29.30,0,337.24,375.41,101.5,96.1,0.486,468335.7,468335.7,37389,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551739,708244.00
07/03/2016 09:15,2,3.484,ACTIVE,215.09,351.97,59.970,1467551703,"201051344001158","219011344069620",28.73,29.80,0,338.44,375.41,101.3,95.9,0.482,461918.0,461918.0,37655,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551740,708245.00
07/03/2016 09:15,2,3.391,ACTIVE,215.32,353.77,59.954,1467551703,"201051344000576","219011344069620",29.38,27.80,0,338.74,377.82,101.0,95.5,0.473,469142.4,469142.4,37054,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551741,708246.00
07/03/2016 09:15,2,3.057,ACTIVE,212.16,353.47,59.975,1467551703,"274151322000087","219011344069620",28.05,41.00,0,334.24,379.02,86.8,81.9,0.301,692883.3,692883.3,30823,0,0,0,L,1151911521,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467551742,708247.00
07/03/2016 09:30,2,3.932,ACTIVE,216.00,355.28,59.975,1467552603,"201051344000645","219011344069620",28.96,29.80,0,338.14,383.23,115.2,109.3,0.526,468757.7,468757.7,37183,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552604,708248.00
07/03/2016 09:30,2,3.568,ACTIVE,212.38,353.77,59.991,1467552603,"274151322000085","219011344069620",27.69,35.00,0,333.63,365.80,100.0,94.6,0.380,720954.6,720954.6,30696,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552605,708249.00
07/03/2016 09:30,2,3.977,ACTIVE,215.54,357.38,59.986,1467552603,"201051344000633","219011344069620",28.57,32.00,0,337.84,382.63,115.0,109.1,0.544,459923.6,459923.6,37673,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552606,708250.00
07/03/2016 09:30,2,4.021,ACTIVE,216.22,356.78,59.981,1467552603,"201051344000469","219011344069620",28.78,28.30,0,337.84,383.83,117.2,111.2,0.566,461759.2,461759.2,37610,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552607,708251.00
07/03/2016 09:30,2,3.846,ACTIVE,213.96,351.97,59.975,1467552603,"201051344000646","219011344069620",28.75,32.60,0,333.03,376.92,112.0,106.1,0.544,464030.8,464030.8,42160,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552608,708252.00
07/03/2016 09:30,2,3.686,ACTIVE,212.38,345.06,59.986,1467552603,"274151322000052","219011344069620",28.19,39.00,0,333.63,367.30,105.1,99.5,0.407,736842.7,736842.7,30928,0,0,0,L,1151911521,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552609,708253.00
07/03/2016 09:30,2,3.838,ACTIVE,214.87,351.97,59.949,1467552603,"201051344000585","219011344069620",28.73,33.50,0,334.54,376.62,111.7,105.9,0.526,471868.1,471868.1,42160,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552610,708254.00
07/03/2016 09:30,2,3.914,ACTIVE,213.74,351.97,59.981,1467552603,"201051344001230","219011344069620",28.73,34.80,0,333.33,377.52,113.9,108.0,0.544,467534.9,467534.9,41973,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552611,708255.00
07/03/2016 09:30,2,3.783,ACTIVE,215.09,353.47,59.970,1467552603,"201051344000582","219011344069620",28.94,30.50,0,334.84,377.52,111.0,105.2,0.513,460683.9,460683.9,42108,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552612,708256.00
07/03/2016 09:30,2,3.934,ACTIVE,213.96,351.97,59.981,1467552603,"201051344000955","219011344069620",28.94,32.80,0,333.33,377.82,115.3,109.4,0.561,473617.5,473617.5,42063,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552612,708257.00
07/03/2016 09:30,2,2.426,ACTIVE,212.38,415.39,59.970,1467552603,"274151322000094","219011344069620",38.45,38.40,0,389.54,446.65,94.1,88.9,0.371,598977.3,598977.3,32057,0,0,0,L,1151911521,0,121.33,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552613,708258.00
07/03/2016 09:30,2,3.967,ACTIVE,216.00,356.18,59.970,1467552603,"201051344000579","219011344069620",28.77,32.40,0,337.54,382.33,115.6,109.7,0.552,475734.5,475734.5,17675,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552614,708259.00
07/03/2016 09:30,2,3.928,ACTIVE,213.96,351.67,59.975,1467552603,"201051344000890","219011344069620",28.71,36.00,0,333.93,377.82,114.3,108.4,0.530,470841.9,470841.9,42069,0,0,0,L,1122011218,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552615,708260.00
07/03/2016 09:30,2,3.918,ACTIVE,214.41,352.57,59.970,1467552603,"201051344000438","219011344069620",28.67,33.00,0,334.84,377.82,113.7,107.8,0.548,472636.6,472636.6,42075,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552616,708261.00
07/03/2016 09:30,2,3.883,ACTIVE,214.19,351.37,59.981,1467552603,"201051344000417","219011344069620",28.25,35.20,0,333.63,376.62,111.0,105.3,0.530,464696.0,464696.0,42228,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552617,708262.00
07/03/2016 09:30,2,3.590,ACTIVE,211.93,357.08,59.970,1467552603,"274151322000083","219011344069620",28.01,37.80,0,334.24,367.00,101.8,96.3,0.415,730197.2,730197.2,31007,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552618,708263.00
07/03/2016 09:30,2,3.861,ACTIVE,213.06,345.36,59.975,1467552603,"274151322000076","219011344069620",29.16,38.80,0,333.93,369.10,114.0,108.1,0.455,778138.3,778138.3,31014,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552619,708264.00
07/03/2016 09:30,2,3.986,ACTIVE,215.09,355.28,59.981,1467552603,"201051344000868","219011344069620",28.84,29.30,0,337.54,380.52,116.4,110.4,0.544,460714.3,460714.3,37326,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552620,708265.00
07/03/2016 09:30,2,3.807,ACTIVE,212.16,360.38,59.975,1467552603,"274151322000095","219011344069620",28.77,38.00,0,333.63,368.80,111.0,105.2,0.420,770181.5,770181.5,30926,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552621,708266.00
07/03/2016 09:30,2,4.006,ACTIVE,215.77,356.18,59.981,1467552603,"201051344000988","219011344069620",28.78,30.50,0,336.94,383.83,116.8,110.9,0.552,457507.8,457507.8,37620,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552622,708267.00
07/03/2016 09:30,2,3.904,ACTIVE,214.64,351.97,59.965,1467552603,"201051344001025","219011344069620",28.82,33.80,0,334.54,377.22,114.0,108.1,0.521,471297.9,471297.9,42120,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552623,708268.00
07/03/2016 09:30,2,3.857,ACTIVE,216.00,354.37,59.975,1467552603,"201051344000458","219011344069620",29.14,31.00,0,338.14,382.33,114.0,108.1,0.557,468339.0,468339.0,37542,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552623,708269.00
07/03/2016 09:30,2,3.949,ACTIVE,216.67,357.08,59.975,1467552603,"201051344000853","219011344069620",28.90,29.50,0,339.34,382.63,115.6,109.6,0.552,467290.2,467290.2,37149,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552624,708270.00
07/03/2016 09:30,2,3.885,ACTIVE,214.19,352.87,59.970,1467552603,"201051344000685","219011344069620",28.51,32.00,0,333.03,376.92,112.1,106.3,0.552,471984.6,471984.6,41990,0,0,0,L,1122011218,0,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552625,708271.00
07/03/2016 09:30,2,3.846,ACTIVE,214.87,352.87,59.975,1467552603,"201051344000917","219011344069620",28.84,31.50,0,333.33,377.52,112.3,106.5,0.530,468853.9,468853.9,41982,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552626,708272.00
07/03/2016 09:30,2,3.820,ACTIVE,214.19,351.97,59.959,1467552603,"201051344001145","219011344069620",28.69,31.50,0,334.84,376.31,111.0,105.2,0.517,474029.3,474029.3,41835,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552627,708273.00
07/03/2016 09:30,2,3.877,ACTIVE,214.87,352.87,59.959,1467552603,"201051344000651","219011344069620",28.86,30.80,0,337.24,378.12,113.3,107.5,0.530,466692.7,466692.7,42178,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552628,708274.00
07/03/2016 09:30,2,3.598,ACTIVE,212.16,345.06,59.965,1467552603,"274151322000088","219011344069620",27.67,36.50,0,334.24,366.40,100.8,95.4,0.371,704852.6,704852.6,30661,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552629,708275.00
07/03/2016 09:30,2,2.396,ACTIVE,213.29,425.31,59.959,1467552603,"274151322000068","219011344069620",38.92,40.00,0,398.26,438.83,95.2,90.0,0.367,598958.1,598958.1,32266,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552630,708276.00
07/03/2016 09:30,2,3.877,ACTIVE,214.41,350.47,59.954,1467552603,"201051344001135","219011344069620",28.75,31.50,0,333.93,376.31,112.9,107.0,0.530,462678.7,462678.7,42110,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552631,708277.00
07/03/2016 09:30,2,3.988,ACTIVE,214.87,354.37,59.970,1467552603,"201051344000594","219011344069620",28.67,33.80,0,333.93,379.32,115.8,109.8,0.535,472429.6,472429.6,37583,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552632,708278.00
07/03/2016 09:30,2,3.998,ACTIVE,214.87,352.87,59.965,1467552603,"201051344001203","219011344069620",28.75,33.80,0,335.14,379.02,116.5,110.5,0.548,470133.6,470133.6,42154,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552633,708279.00
07/03/2016 09:30,2,3.598,ACTIVE,212.16,345.96,59.970,1467552603,"274151322000054","219011344069620",27.87,36.30,0,333.63,367.00,101.5,96.0,0.389,719764.9,719764.9,30690,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552634,708280.00
07/03/2016 09:30,2,3.973,ACTIVE,215.54,354.67,59.965,1467552603,"201051344000867","219011344069620",28.92,32.00,0,336.34,379.32,116.3,110.4,0.539,459810.0,459810.0,37591,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552635,708281.00
07/03/2016 09:30,2,4.020,ACTIVE,215.09,353.17,59.965,1467552603,"201051344001093","219011344069620",28.96,32.60,0,333.63,379.32,118.0,111.9,0.544,468267.1,468267.1,42044,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552636,708282.00
07/03/2016 09:30,2,3.965,ACTIVE,215.77,355.58,59.975,1467552603,"201051344000900","219011344069620",29.24,29.00,0,337.84,383.53,117.5,111.5,0.535,475771.6,475771.6,36971,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552636,708283.00
07/03/2016 09:30,2,3.906,ACTIVE,215.77,354.67,59.965,1467552603,"201051344000648","219011344069620",28.77,29.50,0,338.14,382.93,113.8,107.9,0.535,466704.4,466704.4,37273,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552637,708284.00
07/03/2016 09:30,2,3.893,ACTIVE,215.77,354.97,59.965,1467552603,"201051344000569","219011344069620",29.22,30.30,0,337.24,383.23,115.2,109.2,0.544,476671.6,476671.6,36899,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552638,708285.00
07/03/2016 09:30,2,3.914,ACTIVE,216.00,354.37,59.975,1467552603,"201051344000983","219011344069620",29.22,29.80,0,336.94,382.33,115.8,109.9,0.561,468361.5,468361.5,37390,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552639,708286.00
07/03/2016 09:30,2,4.000,ACTIVE,216.00,354.37,59.975,1467552603,"201051344001158","219011344069620",28.43,30.80,0,338.14,383.23,115.2,109.2,0.544,461943.6,461943.6,37656,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552640,708287.00
07/03/2016 09:30,2,3.932,ACTIVE,216.00,355.28,59.970,1467552603,"201051344000576","219011344069620",28.94,28.80,0,338.74,383.53,115.2,109.3,0.539,469168.0,469168.0,37055,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552641,708288.00
07/03/2016 09:30,2,3.535,ACTIVE,212.83,358.58,59.959,1467552603,"274151322000087","219011344069620",27.81,45.00,0,333.33,367.00,99.5,94.2,0.371,692905.3,692905.3,30824,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467552642,708289.00
07/03/2016 09:45,2,4.441,ACTIVE,216.67,357.68,59.965,1467553503,"201051344000645","219011344069620",28.47,30.80,0,339.34,386.53,128.1,121.7,0.579,468786.6,468786.6,37184,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553504,708290.00
07/03/2016 09:45,2,4.059,ACTIVE,213.06,347.16,59.970,1467553503,"274151322000085","219011344069620",27.25,37.80,0,334.54,369.10,112.0,106.2,0.433,720979.7,720979.7,30697,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553505,708291.00
07/03/2016 09:45,2,4.471,ACTIVE,216.22,357.98,59.981,1467553503,"201051344000633","219011344069620",28.13,33.30,0,338.44,386.83,127.5,121.1,0.610,459952.4,459952.4,37674,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553506,708292.00
07/03/2016 09:45,2,4.480,ACTIVE,216.90,358.58,59.970,1467553503,"201051344000469","219011344069620",28.67,29.00,0,338.74,388.04,130.1,123.7,0.605,461788.5,461788.5,37611,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553507,708293.00
07/03/2016 09:45,2,4.270,ACTIVE,214.87,355.28,59.965,1467553503,"201051344000646","219011344069620",28.82,35.20,0,333.03,382.03,124.6,118.3,0.601,464058.8,464058.8,42161,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553508,708294.00
07/03/2016 09:45,2,4.113,ACTIVE,213.06,359.18,59.959,1467553503,"274151322000052","219011344069620",28.23,41.00,0,330.03,379.32,117.6,111.5,0.464,736869.0,736869.0,30929,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553509,708295.00
07/03/2016 09:45,2,4.303,ACTIVE,215.77,355.58,59.970,1467553503,"201051344000585","219011344069620",28.67,34.80,0,335.44,384.43,125.0,118.7,0.583,471896.2,471896.2,42161,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553510,708296.00
07/03/2016 09:45,2,4.350,ACTIVE,214.64,353.47,59.970,1467553503,"201051344001230","219011344069620",28.78,36.30,0,332.13,381.42,126.8,120.5,0.597,467563.4,467563.4,41974,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553511,708297.00
07/03/2016 09:45,2,4.277,ACTIVE,216.22,356.18,59.975,1467553503,"201051344000582","219011344069620",28.59,31.80,0,336.04,386.23,123.9,117.7,0.570,460711.7,460711.7,42109,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553512,708298.00
07/03/2016 09:45,2,4.445,ACTIVE,214.87,354.67,59.970,1467553503,"201051344000955","219011344069620",28.43,34.50,0,333.33,382.03,128.0,121.6,0.610,473646.4,473646.4,42064,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553513,708299.00
07/03/2016 09:45,2,2.750,ACTIVE,213.06,422.30,59.959,1467553503,"274151322000094","219011344069620",38.53,39.80,0,395.55,440.04,107.7,102.0,0.424,599001.1,599001.1,32058,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553514,708300.00
07/03/2016 09:45,2,4.404,ACTIVE,216.90,357.08,59.991,1467553503,"201051344000579","219011344069620",28.75,34.00,0,338.74,386.83,128.2,121.8,0.610,475763.4,475763.4,17676,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553515,708301.00
07/03/2016 09:45,2,4.400,ACTIVE,214.87,354.07,59.981,1467553503,"201051344000890","219011344069620",28.49,37.50,0,334.24,382.33,127.0,120.7,0.583,470870.5,470870.5,42070,0,0,0,L,1122011218,0,123.36,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553515,708302.00
07/03/2016 09:45,2,4.436,ACTIVE,215.32,355.58,59.970,1467553503,"201051344000438","219011344069620",28.03,34.50,0,335.74,384.73,125.9,119.6,0.601,472665.0,472665.0,42076,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553516,708303.00
07/03/2016 09:45,2,4.307,ACTIVE,215.09,355.28,59.970,1467553503,"201051344000417","219011344069620",28.35,37.50,0,333.63,382.33,123.6,117.4,0.592,464723.8,464723.8,42229,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553517,708304.00
07/03/2016 09:45,2,4.037,ACTIVE,212.83,358.58,59.975,1467553503,"274151322000083","219011344069620",28.05,40.60,0,333.03,370.00,114.6,108.7,0.451,730222.8,730222.8,31008,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553518,708305.00
07/03/2016 09:45,2,4.361,ACTIVE,213.51,354.37,59.959,1467553503,"274151322000076","219011344069620",28.82,41.30,0,333.93,386.23,127.3,120.9,0.504,778166.9,778166.9,31015,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553519,708306.00
07/03/2016 09:45,2,4.432,ACTIVE,216.00,356.18,59.970,1467553503,"201051344000868","219011344069620",28.86,30.50,0,338.44,386.83,129.5,123.0,0.592,460743.5,460743.5,37327,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553520,708307.00
07/03/2016 09:45,2,4.252,ACTIVE,212.83,347.76,59.944,1467553503,"274151322000095","219011344069620",28.84,40.00,0,333.03,371.81,124.3,118.1,0.464,770209.4,770209.4,30927,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553521,708308.00
07/03/2016 09:45,2,4.447,ACTIVE,216.90,359.18,59.970,1467553503,"201051344000988","219011344069620",28.73,31.30,0,337.84,387.44,129.4,123.0,0.605,457537.0,457537.0,37621,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553522,708309.00
07/03/2016 09:45,2,4.381,ACTIVE,215.54,354.97,59.949,1467553503,"201051344001025","219011344069620",28.67,35.60,0,334.24,383.83,127.3,120.9,0.583,471326.5,471326.5,42121,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553523,708310.00
07/03/2016 09:45,2,4.324,ACTIVE,216.90,356.78,59.970,1467553503,"201051344000458","219011344069620",28.96,32.00,0,339.34,386.23,126.8,120.5,0.610,468367.6,468367.6,37543,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553524,708311.00
07/03/2016 09:45,2,4.404,ACTIVE,217.35,359.18,59.965,1467553503,"201051344000853","219011344069620",28.84,30.50,0,339.34,386.83,128.6,122.2,0.614,467319.1,467319.1,37150,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553524,708312.00
07/03/2016 09:45,2,4.328,ACTIVE,215.09,355.58,59.928,1467553503,"201051344000685","219011344069620",28.53,33.00,0,334.54,382.33,125.2,118.9,0.614,472012.7,472012.7,41991,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553525,708313.00
07/03/2016 09:45,2,4.316,ACTIVE,215.77,355.28,59.981,1467553503,"201051344000917","219011344069620",28.67,32.60,0,333.93,385.03,125.3,119.0,0.588,468882.1,468882.1,41983,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553526,708314.00
07/03/2016 09:45,2,4.328,ACTIVE,214.87,354.37,59.965,1467553503,"201051344001145","219011344069620",28.27,32.80,0,335.44,383.23,124.0,117.7,0.583,474057.1,474057.1,41836,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553527,708315.00
07/03/2016 09:45,2,4.342,ACTIVE,216.00,356.78,59.970,1467553503,"201051344000651","219011344069620",28.73,32.20,0,337.54,385.93,126.2,119.9,0.588,466721.1,466721.1,42179,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553528,708316.00
07/03/2016 09:45,2,4.045,ACTIVE,212.61,346.56,59.965,1467553503,"274151322000088","219011344069620",27.49,38.20,0,333.03,369.10,112.6,106.8,0.424,704877.9,704877.9,30662,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553529,708317.00
07/03/2016 09:45,2,2.650,ACTIVE,213.74,418.09,59.959,1467553503,"274151322000068","219011344069620",39.20,42.00,0,389.54,442.14,105.3,99.7,0.398,598981.8,598981.8,32267,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553530,708318.00
07/03/2016 09:45,2,4.314,ACTIVE,215.54,354.97,59.970,1467553503,"201051344001135","219011344069620",28.78,32.20,0,334.24,382.33,125.6,119.3,0.588,462707.0,462707.0,42111,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553531,708319.00
07/03/2016 09:45,2,4.490,ACTIVE,215.54,355.58,59.965,1467553503,"201051344000594","219011344069620",28.21,35.40,0,337.24,386.83,128.4,122.0,0.597,472458.5,472458.5,37584,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553532,708320.00
07/03/2016 09:45,2,4.451,ACTIVE,215.77,356.18,59.970,1467553503,"201051344001203","219011344069620",28.77,35.00,0,336.94,387.44,129.8,123.4,0.610,470162.8,470162.8,42155,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553533,708321.00
07/03/2016 09:45,2,4.062,ACTIVE,212.83,352.87,60.002,1467553503,"274151322000054","219011344069620",27.63,38.80,0,333.63,370.00,113.5,107.7,0.438,719790.4,719790.4,30691,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553533,708322.00
07/03/2016 09:45,2,4.436,ACTIVE,216.00,354.97,59.975,1467553503,"201051344000867","219011344069620",28.77,33.00,0,338.74,386.53,129.2,122.7,0.597,459839.1,459839.1,37592,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553534,708323.00
07/03/2016 09:45,2,4.508,ACTIVE,215.77,356.18,59.981,1467553503,"201051344001093","219011344069620",28.63,33.80,0,336.94,387.44,130.6,124.2,0.597,468296.6,468296.6,42045,0,0,0,L,1122011218,0,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553535,708324.00
07/03/2016 09:45,2,4.402,ACTIVE,216.45,358.88,59.970,1467553503,"201051344000900","219011344069620",29.34,30.00,0,338.74,387.74,130.8,124.4,0.592,475801.1,475801.1,36972,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553536,708325.00
07/03/2016 09:45,2,4.385,ACTIVE,216.67,356.48,59.965,1467553503,"201051344000648","219011344069620",28.47,31.00,0,339.34,387.14,126.5,120.1,0.605,466732.9,466732.9,37274,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553537,708326.00
07/03/2016 09:45,2,4.320,ACTIVE,216.67,358.88,59.944,1467553503,"201051344000569","219011344069620",29.32,30.80,0,339.04,387.14,128.4,122.1,0.601,476700.5,476700.5,36900,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553538,708327.00
07/03/2016 09:45,2,4.387,ACTIVE,216.90,357.08,59.975,1467553503,"201051344000983","219011344069620",29.04,31.30,0,339.04,387.44,129.0,122.6,0.610,468390.5,468390.5,37391,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553539,708328.00
07/03/2016 09:45,2,4.414,ACTIVE,216.90,358.88,59.981,1467553503,"201051344001158","219011344069620",28.59,31.80,0,338.44,386.83,127.8,121.4,0.601,461972.4,461972.4,37657,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553540,708329.00
07/03/2016 09:45,2,4.381,ACTIVE,216.90,358.28,59.975,1467553503,"201051344000576","219011344069620",28.94,30.00,0,338.44,387.14,128.4,122.0,0.597,469196.8,469196.8,37056,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553541,708330.00
07/03/2016 09:45,2,4.002,ACTIVE,212.83,347.76,59.970,1467553503,"274151322000087","219011344069620",27.59,47.80,0,331.83,368.20,111.6,105.8,0.398,692930.2,692930.2,30825,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467553542,708331.00
07/03/2016 10:00,2,4.865,ACTIVE,216.67,359.48,60.002,1467554403,"201051344000645","219011344069620",28.55,32.20,0,327.92,393.75,140.6,133.8,0.645,468818.5,468818.5,37185,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554404,708332.00
07/03/2016 10:00,2,4.477,ACTIVE,212.61,352.57,60.007,1467554403,"274151322000085","219011344069620",27.02,38.80,0,322.21,373.91,122.4,116.2,0.468,721007.4,721007.4,30698,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554405,708333.00
07/03/2016 10:00,2,4.904,ACTIVE,216.00,359.48,59.991,1467554403,"201051344000633","219011344069620",28.25,35.00,0,327.92,392.25,140.2,133.4,0.672,459984.1,459984.1,37675,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554406,708334.00
07/03/2016 10:00,2,4.967,ACTIVE,216.90,357.68,59.996,1467554403,"201051344000469","219011344069620",28.41,30.00,0,327.02,396.45,142.8,136.0,0.685,461820.9,461820.9,37612,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554407,708335.00
07/03/2016 10:00,2,4.791,ACTIVE,214.64,356.18,59.965,1467554403,"201051344000646","219011344069620",28.27,36.80,0,323.41,391.04,137.2,130.5,0.654,464089.8,464089.8,42162,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554408,708336.00
07/03/2016 10:00,2,4.582,ACTIVE,212.38,352.87,59.986,1467554403,"274151322000052","219011344069620",27.83,44.00,0,321.91,375.71,129.1,122.7,0.526,736898.3,736898.3,30930,0,0,0,L,1151911521,0,121.55,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554409,708337.00
07/03/2016 10:00,2,4.787,ACTIVE,215.54,356.18,59.996,1467554403,"201051344000585","219011344069620",28.41,36.30,0,328.52,390.14,137.7,131.0,0.650,471927.3,471927.3,42162,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554410,708338.00
07/03/2016 10:00,2,4.814,ACTIVE,214.41,354.67,59.949,1467554403,"201051344001230","219011344069620",28.53,37.50,0,321.91,389.24,139.2,132.5,0.654,467594.9,467594.9,41975,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554411,708339.00
07/03/2016 10:00,2,4.729,ACTIVE,215.77,357.08,59.991,1467554403,"201051344000582","219011344069620",28.43,33.30,0,327.92,391.64,136.3,129.6,0.632,460742.5,460742.5,42110,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554412,708340.00
07/03/2016 10:00,2,4.857,ACTIVE,214.64,355.28,60.039,1467554403,"201051344000955","219011344069620",28.53,35.40,0,326.12,390.14,140.2,133.4,0.667,473678.2,473678.2,42065,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554413,708341.00
07/03/2016 10:00,2,2.922,ACTIVE,212.38,421.40,59.981,1467554403,"274151322000094","219011344069620",39.60,42.50,0,394.65,446.65,116.1,110.1,0.451,599027.6,599027.6,32059,0,0,0,L,1151911521,0,121.78,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554413,708342.00
07/03/2016 10:00,2,4.811,ACTIVE,216.67,357.38,60.039,1467554403,"201051344000579","219011344069620",28.78,35.20,0,328.52,394.65,140.3,133.5,0.672,475795.3,475795.3,17677,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554414,708343.00
07/03/2016 10:00,2,4.871,ACTIVE,214.41,355.88,59.991,1467554403,"201051344000890","219011344069620",28.19,39.30,0,327.62,390.74,139.1,132.3,0.641,470902.0,470902.0,42071,0,0,0,L,1122011218,0,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554415,708344.00
07/03/2016 10:00,2,4.852,ACTIVE,215.32,357.38,59.991,1467554403,"201051344000438","219011344069620",28.17,35.40,0,327.02,392.25,138.4,131.7,0.658,472696.4,472696.4,42077,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554416,708345.00
07/03/2016 10:00,2,4.783,ACTIVE,214.64,356.48,59.996,1467554403,"201051344000417","219011344069620",28.03,39.50,0,327.02,389.84,135.8,129.1,0.654,464754.5,464754.5,42230,0,0,0,L,1122011218,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554417,708346.00
07/03/2016 10:00,2,4.471,ACTIVE,211.93,346.26,59.991,1467554403,"274151322000083","219011344069620",27.91,43.00,0,322.21,374.51,126.3,120.0,0.517,730251.4,730251.4,31009,0,0,0,L,1151911521,0,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554418,708347.00
07/03/2016 10:00,2,4.818,ACTIVE,213.06,359.18,59.991,1467554403,"274151322000076","219011344069620",28.57,43.80,0,321.61,379.02,139.3,132.5,0.557,778198.6,778198.6,31016,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554419,708348.00
07/03/2016 10:00,2,4.928,ACTIVE,215.77,356.78,59.996,1467554403,"201051344000868","219011344069620",28.57,31.00,0,327.62,392.85,142.4,135.6,0.658,460775.8,460775.8,37328,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554420,708349.00
07/03/2016 10:00,2,4.758,ACTIVE,212.38,356.78,59.996,1467554403,"274151322000095","219011344069620",28.35,42.30,0,320.11,378.12,136.4,129.8,0.530,770240.3,770240.3,30928,0,0,0,L,1151911521,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554421,708350.00
07/03/2016 10:00,2,4.961,ACTIVE,216.90,359.48,59.996,1467554403,"201051344000988","219011344069620",28.31,32.80,0,326.42,397.05,142.3,135.4,0.676,457569.2,457569.2,37622,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554422,708351.00
07/03/2016 10:00,2,4.795,ACTIVE,215.32,355.88,59.986,1467554403,"201051344001025","219011344069620",28.82,36.80,0,327.32,390.14,139.9,133.2,0.636,471358.2,471358.2,42122,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554423,708352.00
07/03/2016 10:00,2,4.830,ACTIVE,216.90,359.78,59.986,1467554403,"201051344000458","219011344069620",28.63,33.00,0,327.62,390.14,140.0,133.2,0.681,468399.3,468399.3,37544,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554424,708353.00
07/03/2016 10:00,2,4.875,ACTIVE,217.35,360.08,60.028,1467554403,"201051344000853","219011344069620",28.71,31.80,0,327.62,393.75,141.7,134.8,0.672,467351.2,467351.2,37151,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554425,708354.00
07/03/2016 10:00,2,4.791,ACTIVE,214.64,356.78,59.991,1467554403,"201051344000685","219011344069620",28.37,34.30,0,327.62,389.54,137.7,131.0,0.681,472043.9,472043.9,41992,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554426,708355.00
07/03/2016 10:00,2,4.678,ACTIVE,215.54,356.18,59.991,1467554403,"201051344000917","219011344069620",29.06,34.00,0,327.92,390.14,137.7,131.0,0.654,468913.2,468913.2,41984,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554427,708356.00
07/03/2016 10:00,2,4.705,ACTIVE,214.87,355.58,59.996,1467554403,"201051344001145","219011344069620",28.65,34.00,0,327.92,389.24,136.4,129.8,0.645,474088.0,474088.0,41837,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554428,708357.00
07/03/2016 10:00,2,4.822,ACTIVE,216.00,357.98,60.034,1467554403,"201051344000651","219011344069620",28.45,32.80,0,327.62,393.75,139.1,132.3,0.636,466752.6,466752.6,42180,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554428,708358.00
07/03/2016 10:00,2,4.500,ACTIVE,212.38,358.28,59.986,1467554403,"274151322000088","219011344069620",27.10,40.20,0,321.61,375.71,123.5,117.2,0.473,704905.9,704905.9,30663,0,0,0,L,1151911521,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554429,708359.00
07/03/2016 10:00,2,2.949,ACTIVE,213.29,417.49,59.986,1467554403,"274151322000068","219011344069620",39.20,43.60,0,394.65,443.64,116.8,110.8,0.442,599008.2,599008.2,32268,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554430,708360.00
07/03/2016 10:00,2,4.734,ACTIVE,215.54,356.78,59.986,1467554403,"201051344001135","219011344069620",28.78,33.50,0,327.62,390.14,138.0,131.2,0.645,462738.3,462738.3,42112,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554431,708361.00
07/03/2016 10:00,2,4.906,ACTIVE,215.54,357.98,59.991,1467554403,"201051344000594","219011344069620",28.35,37.30,0,325.52,393.45,140.9,134.0,0.658,472490.4,472490.4,37585,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554432,708362.00
07/03/2016 10:00,2,4.838,ACTIVE,215.77,356.18,60.023,1467554403,"201051344001203","219011344069620",29.00,36.30,0,328.82,392.55,142.0,135.1,0.667,470195.1,470195.1,42156,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554433,708363.00
07/03/2016 10:00,2,4.480,ACTIVE,212.61,345.36,59.991,1467554403,"274151322000054","219011344069620",27.47,40.40,0,321.01,375.41,124.6,118.4,0.473,719818.6,719818.6,30692,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554434,708364.00
07/03/2016 10:00,2,4.855,ACTIVE,216.00,356.78,59.965,1467554403,"201051344000867","219011344069620",28.82,33.50,0,328.52,390.74,141.8,134.9,0.663,459871.2,459871.2,37593,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554435,708365.00
07/03/2016 10:00,2,4.916,ACTIVE,215.54,357.98,59.996,1467554403,"201051344001093","219011344069620",28.71,35.00,0,328.52,391.64,142.9,136.0,0.654,468329.0,468329.0,42046,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554436,708366.00
07/03/2016 10:00,2,4.906,ACTIVE,216.45,357.98,59.991,1467554403,"201051344000900","219011344069620",28.94,30.80,0,328.22,397.66,143.8,136.9,0.667,475833.6,475833.6,36973,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554437,708367.00
07/03/2016 10:00,2,4.812,ACTIVE,216.67,359.48,59.996,1467554403,"201051344000648","219011344069620",28.53,32.00,0,328.22,392.25,139.1,132.4,0.632,466764.4,466764.4,37275,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554438,708368.00
07/03/2016 10:00,2,4.842,ACTIVE,216.67,359.48,60.007,1467554403,"201051344000569","219011344069620",28.84,31.80,0,327.62,395.25,141.5,134.6,0.667,476732.5,476732.5,36901,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554439,708369.00
07/03/2016 10:00,2,4.883,ACTIVE,216.90,359.78,59.991,1467554403,"201051344000983","219011344069620",28.65,32.00,0,328.22,394.65,141.7,134.8,0.672,468422.5,468422.5,37392,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554439,708370.00
07/03/2016 10:00,2,4.896,ACTIVE,217.13,360.08,60.002,1467554403,"201051344001158","219011344069620",28.27,32.60,0,327.92,394.35,140.2,133.4,0.667,462004.2,462004.2,37658,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554440,708371.00
07/03/2016 10:00,2,4.789,ACTIVE,217.13,360.69,59.996,1467554403,"201051344000576","219011344069620",29.06,30.80,0,327.32,395.25,141.0,134.2,0.663,469228.8,469228.8,37057,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554441,708372.00
07/03/2016 10:00,2,4.467,ACTIVE,212.83,357.38,59.986,1467554403,"274151322000087","219011344069620",27.06,49.80,0,319.81,372.71,122.4,116.2,0.455,692957.9,692957.9,30826,0,0,0,L,1151911521,0,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467554442,708373.00
07/03/2016 10:15,2,5.340,ACTIVE,217.58,361.59,60.002,1467555303,"201051344000645","219011344069620",28.17,33.00,0,336.64,393.45,152.2,145.0,0.698,468853.3,468853.3,37186,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555305,708374.00
07/03/2016 10:15,2,4.891,ACTIVE,213.29,353.47,59.996,1467555303,"274151322000085","219011344069620",26.80,40.80,0,332.73,374.81,132.6,126.0,0.517,721037.7,721037.7,30699,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555305,708375.00
07/03/2016 10:15,2,5.275,ACTIVE,216.90,360.99,59.991,1467555303,"201051344000633","219011344069620",28.39,35.80,0,337.54,394.05,151.5,144.3,0.725,460018.8,460018.8,37676,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555306,708376.00
07/03/2016 10:15,2,5.336,ACTIVE,217.80,361.59,60.002,1467555303,"201051344000469","219011344069620",28.65,31.00,0,337.54,394.95,154.8,147.5,0.738,461856.3,461856.3,37613,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555307,708377.00
07/03/2016 10:15,2,5.170,ACTIVE,215.09,356.78,59.986,1467555303,"201051344000646","219011344069620",28.41,37.80,0,333.63,391.94,148.7,141.6,0.712,464123.8,464123.8,42163,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555308,708378.00
07/03/2016 10:15,2,4.994,ACTIVE,212.83,367.00,59.996,1467555303,"274151322000052","219011344069620",27.77,45.30,0,332.43,376.31,140.5,133.7,0.557,736930.3,736930.3,30931,0,0,0,L,1151911521,0,121.55,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555309,708379.00
07/03/2016 10:15,2,5.125,ACTIVE,216.45,359.18,59.975,1467555303,"201051344000585","219011344069620",28.80,36.80,0,337.84,392.85,149.6,142.4,0.685,471961.5,471961.5,42163,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555310,708380.00
07/03/2016 10:15,2,5.256,ACTIVE,215.09,357.08,59.991,1467555303,"201051344001230","219011344069620",28.25,38.60,0,332.73,388.94,150.3,143.2,0.703,467629.4,467629.4,41976,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555311,708381.00
07/03/2016 10:15,2,5.133,ACTIVE,216.45,358.58,59.991,1467555303,"201051344000582","219011344069620",28.33,33.80,0,337.54,393.75,147.2,140.2,0.681,460776.2,460776.2,42111,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555312,708382.00
