ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 10:15,2,5.260,ACTIVE,215.32,357.38,59.981,1467555303,"201051344000955","219011344069620",28.45,36.50,0,334.24,389.54,151.4,144.3,0.725,473712.9,473712.9,42066,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555313,708383.00
07/03/2016 10:15,2,3.250,ACTIVE,213.06,421.70,59.970,1467555303,"274151322000094","219011344069620",38.61,43.80,0,390.44,448.45,128.2,121.8,0.504,599056.7,599056.7,32060,0,0,0,L,1151911521,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555314,708384.00
07/03/2016 10:15,2,5.320,ACTIVE,217.80,361.89,59.986,1467555303,"201051344000579","219011344069620",28.21,36.30,0,338.14,394.05,152.1,144.8,0.720,475830.1,475830.1,17678,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555315,708385.00
07/03/2016 10:15,2,5.305,ACTIVE,215.09,357.38,59.981,1467555303,"201051344000890","219011344069620",27.89,40.80,0,334.24,391.64,149.8,142.6,0.689,470936.4,470936.4,42072,0,0,0,L,1122011218,0,123.59,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555316,708386.00
07/03/2016 10:15,2,5.232,ACTIVE,216.00,359.78,59.991,1467555303,"201051344000438","219011344069620",28.23,36.80,0,338.14,393.75,149.6,142.5,0.712,472730.7,472730.7,42078,0,0,0,L,1122011218,0,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555317,708387.00
07/03/2016 10:15,2,5.160,ACTIVE,215.77,358.88,60.002,1467555303,"201051344000417","219011344069620",28.09,40.40,0,334.84,392.25,146.9,139.8,0.698,464788.1,464788.1,42231,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555317,708388.00
07/03/2016 10:15,2,4.883,ACTIVE,212.61,354.97,59.944,1467555303,"274151322000083","219011344069620",27.79,44.80,0,332.73,375.11,137.3,130.6,0.539,730282.7,730282.7,31010,0,0,0,L,1151911521,0,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555318,708389.00
07/03/2016 10:15,2,5.262,ACTIVE,213.96,360.99,59.981,1467555303,"274151322000076","219011344069620",28.33,45.30,0,333.93,379.92,150.8,143.6,0.601,778233.1,778233.1,31017,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555319,708390.00
07/03/2016 10:15,2,5.318,ACTIVE,216.67,359.48,60.012,1467555303,"201051344000868","219011344069620",28.65,31.80,0,338.44,394.65,154.4,147.1,0.720,460811.1,460811.1,37329,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555320,708391.00
07/03/2016 10:15,2,5.135,ACTIVE,212.83,348.96,59.981,1467555303,"274151322000095","219011344069620",28.41,43.80,0,332.73,377.52,147.8,140.7,0.561,770274.1,770274.1,30929,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555321,708392.00
07/03/2016 10:15,2,5.342,ACTIVE,217.80,361.89,59.975,1467555303,"201051344000988","219011344069620",28.35,33.00,0,337.24,394.95,153.3,146.1,0.725,457604.4,457604.4,37623,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555322,708393.00
07/03/2016 10:15,2,5.266,ACTIVE,216.22,358.58,59.991,1467555303,"201051344001025","219011344069620",28.41,38.00,0,338.44,393.75,151.4,144.2,0.689,471392.8,471392.8,42123,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555323,708394.00
07/03/2016 10:15,2,5.289,ACTIVE,217.80,359.78,59.975,1467555303,"201051344000458","219011344069620",28.27,34.00,0,337.54,393.75,151.3,144.2,0.729,468433.9,468433.9,37545,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555324,708395.00
07/03/2016 10:15,2,5.234,ACTIVE,218.48,362.79,59.975,1467555303,"201051344000853","219011344069620",28.92,32.00,0,338.14,395.25,153.3,146.0,0.720,467386.2,467386.2,37152,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555325,708396.00
07/03/2016 10:15,2,5.229,ACTIVE,215.32,357.98,59.986,1467555303,"201051344000685","219011344069620",28.09,35.40,0,337.54,392.85,148.8,141.7,0.729,472077.9,472077.9,41993,0,0,0,L,1122011218,0,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555326,708397.00
07/03/2016 10:15,2,5.154,ACTIVE,216.22,358.88,59.965,1467555303,"201051344000917","219011344069620",28.55,35.00,0,337.54,393.15,148.9,141.8,0.703,468947.4,468947.4,41985,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555326,708398.00
07/03/2016 10:15,2,5.166,ACTIVE,215.32,357.68,59.970,1467555303,"201051344001145","219011344069620",28.23,34.80,0,337.54,392.25,147.7,140.6,0.698,474121.8,474121.8,41838,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555327,708399.00
07/03/2016 10:15,2,5.289,ACTIVE,216.67,358.88,59.991,1467555303,"201051344000651","219011344069620",28.05,34.50,0,338.44,393.45,150.2,143.0,0.698,466786.9,466786.9,42181,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555328,708400.00
07/03/2016 10:15,2,4.871,ACTIVE,212.83,363.69,59.975,1467555303,"274151322000088","219011344069620",27.10,41.30,0,332.73,374.51,133.6,127.0,0.513,704936.4,704936.4,30664,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555329,708401.00
07/03/2016 10:15,2,3.361,ACTIVE,213.51,404.27,59.981,1467555303,"274151322000068","219011344069620",37.65,46.00,0,388.04,444.85,127.8,121.5,0.491,599037.2,599037.2,32269,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555330,708402.00
07/03/2016 10:15,2,5.254,ACTIVE,216.00,357.68,59.981,1467555303,"201051344001135","219011344069620",28.09,35.00,0,337.84,393.15,149.6,142.4,0.694,462772.5,462772.5,42113,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555331,708403.00
07/03/2016 10:15,2,5.357,ACTIVE,216.22,360.99,59.981,1467555303,"201051344000594","219011344069620",28.07,39.30,0,337.84,394.95,152.3,145.1,0.707,472525.3,472525.3,37586,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555332,708404.00
07/03/2016 10:15,2,5.338,ACTIVE,216.22,358.88,59.970,1467555303,"201051344001203","219011344069620",28.37,38.20,0,338.44,395.25,153.4,146.2,0.720,470230.2,470230.2,42157,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555333,708405.00
07/03/2016 10:15,2,4.900,ACTIVE,213.06,350.17,59.949,1467555303,"274151322000054","219011344069620",27.25,41.50,0,332.43,375.71,135.2,128.6,0.517,719849.4,719849.4,30693,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555334,708406.00
07/03/2016 10:15,2,5.361,ACTIVE,216.90,360.99,59.991,1467555303,"201051344000867","219011344069620",28.23,34.80,0,338.44,394.05,153.2,146.0,0.712,459906.3,459906.3,37594,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555335,708407.00
07/03/2016 10:15,2,5.334,ACTIVE,216.22,358.58,59.975,1467555303,"201051344001093","219011344069620",28.49,36.80,0,338.14,394.95,153.8,146.5,0.707,468364.3,468364.3,42047,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555336,708408.00
07/03/2016 10:15,2,5.305,ACTIVE,217.35,360.08,59.975,1467555303,"201051344000900","219011344069620",29.02,31.50,0,337.84,394.95,155.9,148.5,0.720,475869.3,475869.3,36974,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555337,708409.00
07/03/2016 10:15,2,5.234,ACTIVE,217.58,361.59,60.012,1467555303,"201051344000648","219011344069620",28.37,33.30,0,337.54,393.75,150.4,143.2,0.698,466798.8,466798.8,37276,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555338,708410.00
07/03/2016 10:15,2,5.318,ACTIVE,217.58,361.29,59.986,1467555303,"201051344000569","219011344069620",28.47,32.60,0,337.54,394.35,153.4,146.2,0.712,476767.6,476767.6,36902,0,0,0,L,1122011218,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555339,708411.00
07/03/2016 10:15,2,5.256,ACTIVE,217.58,360.08,59.970,1467555303,"201051344000983","219011344069620",28.84,32.60,0,337.54,394.35,153.6,146.3,0.729,468457.7,468457.7,37393,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555340,708412.00
07/03/2016 10:15,2,5.277,ACTIVE,217.80,360.99,59.970,1467555303,"201051344001158","219011344069620",28.33,34.50,0,336.94,393.75,151.4,144.2,0.716,462038.9,462038.9,37659,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555341,708413.00
07/03/2016 10:15,2,5.299,ACTIVE,217.80,363.69,59.970,1467555303,"201051344000576","219011344069620",28.49,31.50,0,338.14,394.65,152.9,145.6,0.707,469263.7,469263.7,37058,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555342,708414.00
07/03/2016 10:15,2,4.850,ACTIVE,213.06,353.77,59.970,1467555303,"274151322000087","219011344069620",27.02,50.80,0,332.43,373.61,132.6,126.1,0.491,692988.2,692988.2,30827,0,0,0,L,1151911521,0,122.23,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467555342,708415.00
07/03/2016 10:30,2,5.697,ACTIVE,217.80,361.29,59.970,1467556203,"201051344000645","219011344069620",28.31,33.80,0,338.44,396.75,163.3,155.7,0.747,468890.9,468890.9,37187,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556205,708416.00
07/03/2016 10:30,2,5.289,ACTIVE,213.06,362.49,59.965,1467556203,"274151322000085","219011344069620",26.50,42.50,0,333.63,376.92,142.0,135.1,0.548,721070.3,721070.3,30700,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556205,708417.00
07/03/2016 10:30,2,5.742,ACTIVE,217.13,363.39,59.965,1467556203,"201051344000633","219011344069620",27.93,38.00,0,317.70,419.90,162.3,154.8,0.782,460056.2,460056.2,37677,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556206,708418.00
07/03/2016 10:30,2,5.711,ACTIVE,218.03,363.69,59.970,1467556203,"201051344000469","219011344069620",28.69,31.30,0,336.94,398.86,165.8,158.1,0.791,461894.5,461894.5,37614,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556207,708419.00
07/03/2016 10:30,2,5.650,ACTIVE,215.32,358.28,59.959,1467556203,"201051344000646","219011344069620",27.87,39.30,0,337.54,395.25,159.4,151.9,0.760,464160.5,464160.5,42164,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556208,708420.00
07/03/2016 10:30,2,5.365,ACTIVE,213.29,359.18,59.959,1467556203,"274151322000052","219011344069620",27.67,47.30,0,332.43,379.32,150.3,143.1,0.592,736964.9,736964.9,30932,0,0,0,L,1151911521,0,122.01,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556209,708421.00
07/03/2016 10:30,2,5.609,ALERT,216.45,359.18,59.965,1467556203,"201051344000585","219011344069620",28.29,37.80,0,290.95,399.16,160.7,153.1,0.747,471998.3,471998.3,42164,0,0,0,L,1122011218,0,123.36,123.14,0002,33,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556211,708422.00
07/03/2016 10:30,2,5.613,ACTIVE,214.87,358.58,59.965,1467556203,"201051344001230","219011344069620",28.39,39.00,0,333.33,392.25,161.3,153.8,0.751,467666.5,467666.5,41977,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556212,708423.00
07/03/2016 10:30,2,5.545,ACTIVE,216.45,359.48,59.996,1467556203,"201051344000582","219011344069620",28.21,35.20,0,338.44,397.05,158.3,150.9,0.729,460812.6,460812.6,42112,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556213,708424.00
07/03/2016 10:30,2,5.684,ACTIVE,215.32,357.38,59.965,1467556203,"201051344000955","219011344069620",28.09,37.50,0,337.24,393.15,161.5,154.0,0.769,473750.2,473750.2,42067,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556214,708425.00
07/03/2016 10:30,2,3.635,ACTIVE,213.29,405.17,59.970,1467556203,"274151322000094","219011344069620",37.37,44.50,0,388.04,446.95,137.4,130.7,0.539,599088.3,599088.3,32061,0,0,0,L,1151911521,0,121.78,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556215,708426.00
07/03/2016 10:30,2,5.691,ACTIVE,218.03,361.29,59.965,1467556203,"201051344000579","219011344069620",28.23,37.80,0,338.44,397.35,162.8,155.2,0.773,475867.6,475867.6,17679,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556216,708427.00
07/03/2016 10:30,2,5.686,ACTIVE,215.32,358.88,59.970,1467556203,"201051344000890","219011344069620",27.93,41.50,0,336.94,392.85,160.8,153.3,0.742,470973.4,470973.4,42073,0,0,0,L,1122011218,0,123.59,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556217,708428.00
07/03/2016 10:30,2,5.662,ACTIVE,216.00,359.78,59.965,1467556203,"201051344000438","219011344069620",27.91,38.20,0,338.44,397.35,160.1,152.6,0.760,472767.6,472767.6,42079,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556217,708429.00
07/03/2016 10:30,2,5.504,ACTIVE,215.54,357.38,59.970,1467556203,"201051344000417","219011344069620",28.19,42.00,0,337.24,395.25,157.1,149.7,0.756,464824.3,464824.3,42232,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556218,708430.00
07/03/2016 10:30,2,5.244,ACTIVE,212.83,367.30,59.970,1467556203,"274151322000083","219011344069620",27.79,46.40,0,331.83,377.52,147.5,140.4,0.579,730316.6,730316.6,31011,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556219,708431.00
07/03/2016 10:30,2,5.674,ACTIVE,213.74,366.10,59.981,1467556203,"274151322000076","219011344069620",28.11,46.60,0,335.74,382.03,161.3,153.8,0.641,778270.3,778270.3,31018,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556220,708432.00
07/03/2016 10:30,2,5.809,ACTIVE,216.90,360.99,59.975,1467556203,"201051344000868","219011344069620",28.09,33.00,0,331.83,398.56,165.2,157.6,0.760,460849.1,460849.1,37330,0,0,0,L,1122011218,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556221,708433.00
07/03/2016 10:30,2,5.578,ACTIVE,213.06,348.96,59.986,1467556203,"274151322000095","219011344069620",28.09,46.00,0,332.43,381.12,158.4,151.0,0.601,770310.6,770310.6,30930,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556222,708434.00
07/03/2016 10:30,2,5.807,ACTIVE,218.03,363.39,59.965,1467556203,"201051344000988","219011344069620",27.93,33.80,0,336.94,398.56,164.3,156.7,0.769,457642.3,457642.3,37624,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556223,708435.00
07/03/2016 10:30,2,5.699,ACTIVE,216.22,358.58,59.965,1467556203,"201051344001025","219011344069620",28.17,39.50,0,338.74,396.75,162.6,155.0,0.742,471430.3,471430.3,42124,0,0,0,L,1122011218,0,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556224,708436.00
07/03/2016 10:30,2,5.664,ACTIVE,218.03,361.89,59.959,1467556203,"201051344000458","219011344069620",28.31,34.80,0,337.24,397.05,162.5,154.9,0.791,468471.4,468471.4,37546,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556225,708437.00
07/03/2016 10:30,2,5.725,ACTIVE,218.48,364.29,59.970,1467556203,"201051344000853","219011344069620",28.39,32.80,0,343.25,401.26,164.6,157.0,0.778,467424.2,467424.2,37153,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556226,708438.00
07/03/2016 10:30,2,5.604,ACTIVE,215.32,358.58,59.975,1467556203,"201051344000685","219011344069620",28.09,36.00,0,337.84,394.95,159.4,151.9,0.787,472114.7,472114.7,41994,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556227,708439.00
07/03/2016 10:30,2,5.607,ACTIVE,216.22,358.88,59.959,1467556203,"201051344000917","219011344069620",28.25,35.80,0,336.64,396.15,160.5,153.0,0.760,468984.2,468984.2,41986,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556228,708440.00
07/03/2016 10:30,2,5.566,ACTIVE,215.54,359.48,59.933,1467556203,"201051344001145","219011344069620",28.15,35.80,0,338.74,395.85,158.8,151.4,0.747,474158.3,474158.3,41839,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556229,708441.00
07/03/2016 10:30,2,5.689,ACTIVE,216.45,360.38,59.975,1467556203,"201051344000651","219011344069620",27.93,35.20,0,338.14,397.05,161.0,153.5,0.760,466824.0,466824.0,42182,0,0,0,L,1122011218,0,124.27,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556229,708442.00
07/03/2016 10:30,2,5.287,ACTIVE,212.83,357.68,59.975,1467556203,"274151322000088","219011344069620",26.62,43.20,0,332.43,376.92,142.5,135.6,0.548,704969.2,704969.2,30665,0,0,0,L,1151911521,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556230,708443.00
07/03/2016 10:30,2,3.467,ACTIVE,213.74,420.50,59.970,1467556203,"274151322000068","219011344069620",39.04,46.80,0,385.33,445.45,137.9,131.2,0.530,599068.8,599068.8,32270,0,0,0,L,1151911521,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556231,708444.00
07/03/2016 10:30,2,5.615,ACTIVE,216.00,358.58,59.981,1467556203,"201051344001135","219011344069620",28.19,35.40,0,338.74,396.15,160.2,152.7,0.751,462809.4,462809.4,42114,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556232,708445.00
07/03/2016 10:30,2,5.717,ALERT,216.22,361.59,59.975,1467556203,"201051344000594","219011344069620",28.13,40.40,0,305.38,401.56,162.8,155.2,0.756,472562.7,472562.7,37587,0,0,0,L,1122011218,0,123.14,123.14,0002,35,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556234,708446.00
07/03/2016 10:30,2,5.744,ACTIVE,216.45,360.69,59.970,1467556203,"201051344001203","219011344069620",28.29,38.80,0,338.44,397.96,164.5,156.9,0.773,470268.2,470268.2,42158,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556235,708447.00
07/03/2016 10:30,2,5.293,ACTIVE,213.06,359.18,59.975,1467556203,"274151322000054","219011344069620",26.90,43.20,0,332.13,378.12,144.2,137.3,0.548,719882.7,719882.7,30694,0,0,0,L,1151911521,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556236,708448.00
07/03/2016 10:30,2,5.768,ACTIVE,217.13,359.78,59.975,1467556203,"201051344000867","219011344069620",28.11,35.40,0,313.80,419.00,164.2,156.6,0.778,459944.2,459944.2,37595,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556237,708449.00
07/03/2016 10:30,2,5.742,ACTIVE,216.22,360.69,59.975,1467556203,"201051344001093","219011344069620",28.29,38.00,0,338.14,398.26,164.4,156.8,0.756,468402.3,468402.3,42048,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556238,708450.00
07/03/2016 10:30,2,5.750,ACTIVE,217.58,361.29,59.981,1467556203,"201051344000900","219011344069620",28.73,32.20,0,337.24,398.56,167.2,159.5,0.765,475907.8,475907.8,36975,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556239,708451.00
07/03/2016 10:30,2,5.566,ACTIVE,217.80,362.49,59.938,1467556203,"201051344000648","219011344069620",28.55,33.80,0,338.14,397.35,160.9,153.3,0.738,466836.0,466836.0,37277,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556239,708452.00
07/03/2016 10:30,2,5.756,ACTIVE,217.80,362.19,59.981,1467556203,"201051344000569","219011344069620",28.17,34.30,0,336.94,397.66,164.3,156.7,0.773,476805.5,476805.5,36903,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556240,708453.00
07/03/2016 10:30,2,5.693,ACTIVE,218.03,363.09,60.007,1467556203,"201051344000983","219011344069620",28.53,33.80,0,336.94,397.96,164.4,156.7,0.778,468495.6,468495.6,37394,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556241,708454.00
07/03/2016 10:30,2,5.707,ACTIVE,218.03,362.19,59.991,1467556203,"201051344001158","219011344069620",28.07,35.20,0,324.02,403.97,162.2,154.6,0.765,462076.3,462076.3,37660,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556242,708455.00
07/03/2016 10:30,2,5.693,ACTIVE,218.03,363.99,59.981,1467556203,"201051344000576","219011344069620",28.43,33.00,0,337.54,398.26,163.8,156.2,0.756,469301.5,469301.5,37059,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556243,708456.00
07/03/2016 10:30,2,5.229,ACTIVE,213.06,365.49,59.981,1467556203,"274151322000087","219011344069620",26.82,52.50,0,333.03,376.62,141.8,135.0,0.535,693020.8,693020.8,30828,0,0,0,L,1151911521,0,122.23,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467556244,708457.00
07/03/2016 10:45,2,6.092,ACTIVE,217.80,363.09,59.975,1467557103,"201051344000645","219011344069620",27.93,35.00,0,336.94,399.76,172.4,164.4,0.782,468930.9,468930.9,37188,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557104,708458.00
07/03/2016 10:45,2,5.578,ACTIVE,212.83,367.60,59.954,1467557103,"274151322000085","219011344069620",26.38,43.80,0,332.73,377.82,148.9,141.8,0.597,721104.9,721104.9,30701,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557105,708459.00
07/03/2016 10:45,2,6.059,ACTIVE,216.90,360.99,59.928,1467557103,"201051344000633","219011344069620",27.87,38.80,0,336.64,399.76,170.9,163.1,0.791,460095.9,460095.9,37678,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557106,708460.00
07/03/2016 10:45,2,6.111,ACTIVE,218.26,363.09,59.970,1467557103,"201051344000469","219011344069620",28.25,32.20,0,337.24,400.96,174.8,166.8,0.822,461935.1,461935.1,37615,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557107,708461.00
07/03/2016 10:45,2,5.984,ACTIVE,215.32,361.59,59.965,1467557103,"201051344000646","219011344069620",27.71,40.60,0,337.24,398.56,168.0,160.3,0.804,464199.4,464199.4,42165,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557108,708462.00
07/03/2016 10:45,2,5.691,ACTIVE,212.83,354.07,59.959,1467557103,"274151322000052","219011344069620",27.47,49.80,0,332.13,380.52,158.2,150.8,0.623,737001.6,737001.6,30933,0,0,0,L,1151911521,0,121.78,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557109,708463.00
07/03/2016 10:45,2,5.967,ACTIVE,216.45,361.29,59.959,1467557103,"201051344000585","219011344069620",28.09,39.50,0,337.54,399.16,169.7,161.9,0.800,472037.6,472037.6,42166,0,0,0,L,1122011218,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557110,708464.00
07/03/2016 10:45,2,5.887,ACTIVE,215.09,359.18,59.965,1467557103,"201051344001230","219011344069620",28.47,40.40,0,332.43,395.55,169.6,161.8,0.791,467705.9,467705.9,41978,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557110,708465.00
07/03/2016 10:45,2,5.951,ACTIVE,216.67,363.09,59.970,1467557103,"201051344000582","219011344069620",27.65,36.50,0,338.14,400.06,166.7,159.0,0.778,460851.3,460851.3,42113,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557111,708466.00
07/03/2016 10:45,2,6.158,ACTIVE,215.32,360.08,60.002,1467557103,"201051344000955","219011344069620",27.19,38.80,0,337.54,398.56,169.8,161.9,0.809,473789.7,473789.7,42068,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557112,708467.00
07/03/2016 10:45,2,3.758,ACTIVE,212.61,424.41,59.965,1467557103,"274151322000094","219011344069620",38.13,46.20,0,386.23,446.05,145.2,138.2,0.575,599121.9,599121.9,32062,0,0,0,L,1151911521,0,121.78,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557113,708468.00
07/03/2016 10:45,2,6.143,ACTIVE,218.03,363.39,59.965,1467557103,"201051344000579","219011344069620",27.51,39.30,0,337.84,399.76,171.2,163.3,0.818,475907.3,475907.3,17680,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557114,708469.00
07/03/2016 10:45,2,6.051,ACTIVE,215.32,358.28,59.965,1467557103,"201051344000890","219011344069620",27.63,43.80,0,337.84,398.26,169.2,161.4,0.778,471012.6,471012.6,42074,0,0,0,L,1122011218,0,123.59,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557115,708470.00
07/03/2016 10:45,2,6.004,ACTIVE,216.00,361.29,59.975,1467557103,"201051344000438","219011344069620",27.69,39.00,0,338.44,400.06,168.4,160.6,0.800,472806.6,472806.6,42080,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557116,708471.00
07/03/2016 10:45,2,5.861,ACTIVE,215.54,360.08,59.970,1467557103,"201051344000417","219011344069620",27.81,43.60,0,337.54,397.66,165.1,157.4,0.791,464862.6,464862.6,42233,0,0,0,L,1122011218,0,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557117,708472.00
07/03/2016 10:45,2,5.617,ACTIVE,212.38,363.39,59.965,1467557103,"274151322000083","219011344069620",27.35,48.80,0,331.83,379.92,155.5,148.1,0.619,730352.6,730352.6,31012,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557118,708473.00
07/03/2016 10:45,2,6.006,ACTIVE,213.74,354.07,59.959,1467557103,"274151322000076","219011344069620",27.91,49.30,0,332.73,382.93,169.7,161.8,0.676,778309.7,778309.7,31019,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557119,708474.00
07/03/2016 10:45,2,6.098,ACTIVE,216.67,360.99,59.970,1467557103,"201051344000868","219011344069620",28.23,33.50,0,336.94,400.96,174.2,166.2,0.804,460889.5,460889.5,37331,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557120,708475.00
07/03/2016 10:45,2,5.973,ACTIVE,212.83,370.30,59.970,1467557103,"274151322000095","219011344069620",27.71,48.50,0,330.63,382.63,167.5,159.7,0.632,770349.4,770349.4,30931,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557121,708476.00
07/03/2016 10:45,2,6.119,ACTIVE,218.03,364.29,59.975,1467557103,"201051344000988","219011344069620",27.95,35.80,0,336.64,400.66,173.2,165.2,0.818,457682.5,457682.5,37625,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557122,708477.00
07/03/2016 10:45,2,6.068,ACTIVE,216.45,361.29,59.975,1467557103,"201051344001025","219011344069620",27.91,40.60,0,338.74,400.36,171.6,163.7,0.769,471470.0,471470.0,42125,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557123,708478.00
07/03/2016 10:45,2,6.047,ACTIVE,218.03,362.49,59.975,1467557103,"201051344000458","219011344069620",28.03,35.80,0,337.84,400.06,171.7,163.8,0.826,468511.1,468511.1,37547,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557124,708479.00
07/03/2016 10:45,2,6.062,ACTIVE,218.48,364.29,59.965,1467557103,"201051344000853","219011344069620",28.35,34.50,0,340.25,402.77,174.2,166.2,0.826,467464.5,467464.5,37154,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557125,708480.00
07/03/2016 10:45,2,6.012,ACTIVE,215.32,358.58,59.954,1467557103,"201051344000685","219011344069620",27.63,38.00,0,337.84,397.96,168.2,160.5,0.822,472153.6,472153.6,41995,0,0,0,L,1122011218,0,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557126,708481.00
07/03/2016 10:45,2,6.029,ACTIVE,216.22,361.29,59.965,1467557103,"201051344000917","219011344069620",27.65,37.00,0,337.54,399.16,168.8,161.0,0.787,469023.4,469023.4,41987,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557126,708482.00
07/03/2016 10:45,2,5.947,ACTIVE,215.32,359.18,59.975,1467557103,"201051344001145","219011344069620",27.77,37.80,0,338.14,398.26,167.4,159.6,0.787,474197.1,474197.1,41840,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557127,708483.00
07/03/2016 10:45,2,6.008,ACTIVE,216.45,360.08,59.933,1467557103,"201051344000651","219011344069620",27.87,36.30,0,337.54,399.76,169.5,161.7,0.791,466863.4,466863.4,42183,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557128,708484.00
07/03/2016 10:45,2,5.625,ACTIVE,212.61,362.19,59.970,1467557103,"274151322000088","219011344069620",26.30,44.50,0,332.13,378.42,149.7,142.6,0.579,705003.9,705003.9,30666,0,0,0,L,1151911521,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557129,708485.00
07/03/2016 10:45,2,3.754,ACTIVE,213.74,411.48,59.965,1467557103,"274151322000068","219011344069620",38.21,48.50,0,385.33,443.64,145.8,138.8,0.566,599102.3,599102.3,32271,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557130,708486.00
07/03/2016 10:45,2,6.008,ACTIVE,216.22,360.08,59.975,1467557103,"201051344001135","219011344069620",27.75,37.00,0,338.74,399.76,168.7,160.9,0.778,462848.6,462848.6,42115,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557131,708487.00
07/03/2016 10:45,2,6.105,ACTIVE,216.22,361.89,59.981,1467557103,"201051344000594","219011344069620",27.77,41.30,0,337.24,400.96,171.7,163.8,0.800,472602.5,472602.5,37589,0,0,0,L,1122011218,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557132,708488.00
07/03/2016 10:45,2,6.100,ACTIVE,216.45,360.69,59.933,1467557103,"201051344001203","219011344069620",28.03,40.60,0,336.34,400.96,173.1,165.1,0.818,470308.3,470308.3,42159,0,0,0,L,1122011218,0,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557133,708489.00
07/03/2016 10:45,2,5.658,ACTIVE,212.83,354.37,59.965,1467557103,"274151322000054","219011344069620",26.50,44.50,0,331.83,379.32,151.7,144.5,0.588,719917.8,719917.8,30695,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557134,708490.00
07/03/2016 10:45,2,6.121,ACTIVE,216.90,361.59,59.981,1467557103,"201051344000867","219011344069620",27.93,37.00,0,337.84,400.06,173.2,165.2,0.804,459984.3,459984.3,37596,0,0,0,L,1122011218,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557135,708491.00
07/03/2016 10:45,2,6.074,ACTIVE,216.45,360.08,59.975,1467557103,"201051344001093","219011344069620",28.11,39.00,0,337.54,400.66,172.9,164.9,0.795,468442.5,468442.5,42049,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557136,708492.00
07/03/2016 10:45,2,6.164,ACTIVE,217.58,363.09,59.970,1467557103,"201051344000900","219011344069620",28.27,32.80,0,336.64,401.26,176.5,168.4,0.809,475948.7,475948.7,36976,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557137,708493.00
07/03/2016 10:45,2,5.988,ACTIVE,217.58,362.49,59.965,1467557103,"201051344000648","219011344069620",28.01,35.20,0,337.84,400.06,169.9,162.1,0.791,466875.3,466875.3,37278,0,0,0,L,1122011218,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557137,708494.00
07/03/2016 10:45,2,6.039,ACTIVE,217.80,362.49,59.975,1467557103,"201051344000569","219011344069620",28.41,35.00,0,336.34,401.26,173.7,165.7,0.818,476845.8,476845.8,36904,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557138,708495.00
07/03/2016 10:45,2,6.090,ACTIVE,218.03,364.59,60.007,1467557103,"201051344000983","219011344069620",28.11,34.30,0,336.94,400.36,173.3,165.4,0.822,468535.8,468535.8,37395,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557139,708496.00
07/03/2016 10:45,2,6.098,ACTIVE,217.80,363.09,59.970,1467557103,"201051344001158","219011344069620",27.61,36.30,0,336.94,399.46,170.6,162.7,0.804,462115.9,462115.9,37661,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557140,708497.00
07/03/2016 10:45,2,6.021,ACTIVE,218.03,363.39,59.954,1467557103,"201051344000576","219011344069620",28.33,33.80,0,337.54,400.36,172.8,164.9,0.804,469341.5,469341.5,37060,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557141,708498.00
07/03/2016 10:45,2,5.572,ACTIVE,213.06,367.30,59.975,1467557103,"274151322000087","219011344069620",26.40,54.50,0,328.52,379.02,149.0,141.9,0.557,693055.4,693055.4,30829,0,0,0,L,1151911521,0,122.46,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467557142,708499.00
07/03/2016 11:00,2,6.449,ACTIVE,218.93,366.70,59.996,1467558003,"201051344000645","219011344069620",27.83,35.40,0,337.24,405.77,181.7,173.5,0.822,468973.2,468973.2,37189,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558004,708500.00
07/03/2016 11:00,2,5.961,ACTIVE,213.96,367.60,59.991,1467558003,"274151322000085","219011344069620",26.10,45.00,0,332.43,380.82,157.5,150.1,0.605,721141.3,721141.3,30702,0,0,0,L,1151911521,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558005,708501.00
07/03/2016 11:00,2,6.502,ACTIVE,218.03,364.29,59.991,1467558003,"201051344000633","219011344069620",27.41,39.80,0,336.34,402.46,180.5,172.3,0.862,460138.0,460138.0,37679,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558006,708502.00
07/03/2016 11:00,2,6.447,ACTIVE,219.39,367.00,60.028,1467558003,"201051344000469","219011344069620",28.33,32.80,0,336.64,408.48,184.9,176.6,0.866,461978.1,461978.1,37616,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558007,708503.00
07/03/2016 11:00,2,6.305,ACTIVE,216.67,363.69,60.034,1467558003,"201051344000646","219011344069620",27.89,41.80,0,336.64,402.77,178.0,169.9,0.857,464240.8,464240.8,42166,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558008,708504.00
07/03/2016 11:00,2,6.076,ACTIVE,213.74,365.49,59.981,1467558003,"274151322000052","219011344069620",27.21,51.30,0,330.93,383.23,167.5,159.7,0.663,737040.4,737040.4,30934,0,0,0,L,1151911521,0,122.23,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558008,708505.00
07/03/2016 11:00,2,6.393,ACTIVE,217.80,363.69,59.996,1467558003,"201051344000585","219011344069620",27.87,40.00,0,336.94,403.07,180.3,172.1,0.840,472079.4,472079.4,42167,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558009,708506.00
07/03/2016 11:00,2,6.350,ACTIVE,216.22,360.99,59.996,1467558003,"201051344001230","219011344069620",28.01,40.80,0,327.02,404.57,180.1,171.9,0.835,467747.7,467747.7,41979,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558010,708507.00
07/03/2016 11:00,2,6.227,ACTIVE,217.80,362.19,59.996,1467558003,"201051344000582","219011344069620",28.01,37.80,0,336.64,404.57,176.5,168.4,0.822,460892.3,460892.3,42114,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558011,708508.00
07/03/2016 11:00,2,6.359,ACTIVE,216.67,360.38,60.002,1467558003,"201051344000955","219011344069620",27.93,39.50,0,336.94,402.77,179.9,171.7,0.857,473831.4,473831.4,42069,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558012,708509.00
07/03/2016 11:00,2,4.043,ACTIVE,213.96,409.08,59.986,1467558003,"274151322000094","219011344069620",37.89,47.50,0,385.63,447.55,154.4,147.1,0.605,599157.7,599157.7,32063,0,0,0,L,1151911521,0,122.23,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558013,708510.00
07/03/2016 11:00,2,6.441,ACTIVE,219.39,367.30,59.970,1467558003,"201051344000579","219011344069620",27.73,40.20,0,337.54,406.97,180.9,172.7,0.857,475949.3,475949.3,17681,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558014,708511.00
07/03/2016 11:00,2,6.447,ACTIVE,216.45,361.89,59.991,1467558003,"201051344000890","219011344069620",27.39,44.50,0,337.54,402.77,179.0,170.8,0.822,471054.1,471054.1,42075,0,0,0,L,1122011218,0,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558015,708512.00
07/03/2016 11:00,2,6.318,ACTIVE,217.35,364.29,60.007,1467558003,"201051344000438","219011344069620",27.83,40.20,0,318.30,406.37,178.1,169.9,0.831,472847.9,472847.9,42081,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558016,708513.00
07/03/2016 11:00,2,6.322,ALERT,216.67,363.09,59.986,1467558003,"201051344000417","219011344069620",27.33,44.50,0,303.28,401.56,175.0,167.0,0.844,464903.1,464903.1,42234,0,0,0,L,1122011218,0,123.81,122.91,0002,40,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558018,708514.00
07/03/2016 11:00,2,5.963,ACTIVE,213.74,368.80,60.012,1467558003,"274151322000083","219011344069620",27.33,51.30,0,331.53,382.33,165.0,157.3,0.663,730390.8,730390.8,31013,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558018,708515.00
07/03/2016 11:00,2,6.330,ACTIVE,214.41,352.27,59.991,1467558003,"274151322000076","219011344069620",28.05,51.00,0,333.03,389.84,179.6,171.4,0.716,778351.4,778351.4,31020,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558019,708516.00
07/03/2016 11:00,2,6.496,ACTIVE,218.03,363.99,59.981,1467558003,"201051344000868","219011344069620",28.01,34.50,0,336.64,403.97,184.2,175.9,0.826,460932.4,460932.4,37332,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558020,708517.00
07/03/2016 11:00,2,6.285,ACTIVE,213.74,370.00,60.002,1467558003,"274151322000095","219011344069620",27.83,49.30,0,331.23,385.33,176.9,168.8,0.672,770390.5,770390.5,30932,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558021,708518.00
07/03/2016 11:00,2,6.514,ACTIVE,219.16,366.70,59.970,1467558003,"201051344000988","219011344069620",27.71,36.00,0,336.34,407.87,182.8,174.5,0.857,457725.0,457725.0,37626,0,0,0,L,1122011218,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558022,708519.00
07/03/2016 11:00,2,6.402,ACTIVE,217.35,363.39,59.996,1467558003,"201051344001025","219011344069620",28.05,41.80,0,337.54,403.67,181.9,173.7,0.822,471512.2,471512.2,42126,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558023,708520.00
07/03/2016 11:00,2,6.334,ACTIVE,219.16,366.10,59.986,1467558003,"201051344000458","219011344069620",28.27,36.80,0,337.54,406.67,181.4,173.2,0.866,468553.3,468553.3,37548,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558024,708521.00
07/03/2016 11:00,2,6.449,ACTIVE,219.61,367.90,59.991,1467558003,"201051344000853","219011344069620",28.15,34.80,0,342.95,408.48,183.8,175.5,0.866,467507.2,467507.2,37155,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558025,708522.00
07/03/2016 11:00,2,6.408,ACTIVE,216.22,363.39,59.986,1467558003,"201051344000685","219011344069620",27.45,38.80,0,321.91,413.89,178.2,170.0,0.866,472195.0,472195.0,41996,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558026,708523.00
07/03/2016 11:00,2,6.354,ACTIVE,217.58,361.59,59.991,1467558003,"201051344000917","219011344069620",27.85,37.80,0,336.64,402.16,179.1,170.9,0.826,469064.9,469064.9,41988,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558027,708524.00
