ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 11:00,2,6.361,ACTIVE,216.67,362.19,59.975,1467558003,"201051344001145","219011344069620",27.53,38.00,0,326.42,412.98,177.4,169.3,0.835,474238.3,474238.3,41841,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558027,708525.00
07/03/2016 11:00,2,6.348,ACTIVE,218.03,363.09,59.975,1467558003,"201051344000651","219011344069620",27.93,37.50,0,335.44,403.07,179.5,171.3,0.822,466905.1,466905.1,42184,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558028,708526.00
07/03/2016 11:00,2,5.990,ACTIVE,213.96,352.27,59.986,1467558003,"274151322000088","219011344069620",26.08,46.20,0,332.43,381.12,158.2,150.8,0.597,705040.7,705040.7,30667,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558029,708527.00
07/03/2016 11:00,2,4.105,ACTIVE,214.64,406.67,59.959,1467558003,"274151322000068","219011344069620",37.01,49.30,0,385.93,443.94,153.8,146.6,0.597,599138.0,599138.0,32272,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558030,708528.00
07/03/2016 11:00,2,6.389,ACTIVE,217.35,362.19,60.007,1467558003,"201051344001135","219011344069620",27.63,38.00,0,336.94,402.16,178.8,170.7,0.822,462890.1,462890.1,42116,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558031,708529.00
07/03/2016 11:00,2,6.479,ACTIVE,217.35,363.09,59.981,1467558003,"201051344000594","219011344069620",27.65,43.00,0,336.04,403.67,181.2,173.0,0.835,472644.7,472644.7,37590,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558032,708530.00
07/03/2016 11:00,2,6.469,ACTIVE,217.80,361.89,60.023,1467558003,"201051344001203","219011344069620",27.99,41.00,0,337.84,403.67,183.4,175.1,0.857,470350.8,470350.8,42160,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558033,708531.00
07/03/2016 11:00,2,5.936,ACTIVE,213.74,351.37,59.975,1467558003,"274151322000054","219011344069620",26.66,45.30,0,331.83,382.33,160.3,152.8,0.614,719955.0,719955.0,30696,0,0,0,L,1151911521,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558034,708532.00
07/03/2016 11:00,2,6.463,ACTIVE,218.03,363.99,59.986,1467558003,"201051344000867","219011344069620",27.91,38.60,0,336.94,403.07,182.7,174.4,0.840,460026.8,460026.8,37597,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558035,708533.00
07/03/2016 11:00,2,6.381,ACTIVE,217.58,362.79,59.954,1467558003,"201051344001093","219011344069620",28.27,39.50,0,336.64,403.37,182.7,174.4,0.849,468484.9,468484.9,42050,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558036,708534.00
07/03/2016 11:00,2,6.432,ACTIVE,218.48,364.29,59.986,1467558003,"201051344000900","219011344069620",28.67,34.50,0,336.34,407.57,186.8,178.4,0.857,475992.1,475992.1,36977,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558037,708535.00
07/03/2016 11:00,2,6.336,ACTIVE,218.71,365.49,59.981,1467558003,"201051344000648","219011344069620",27.97,36.30,0,337.24,403.97,179.5,171.3,0.822,466917.0,466917.0,37279,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558038,708536.00
07/03/2016 11:00,2,6.367,ACTIVE,219.16,365.80,59.991,1467558003,"201051344000569","219011344069620",28.53,35.60,0,336.04,406.97,183.8,175.5,0.844,476888.5,476888.5,36905,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558039,708537.00
07/03/2016 11:00,2,6.346,ACTIVE,219.16,365.80,59.970,1467558003,"201051344000983","219011344069620",28.59,35.20,0,336.94,407.27,183.6,175.3,0.866,468578.5,468578.5,37396,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558040,708538.00
07/03/2016 11:00,2,6.457,ACTIVE,218.93,365.80,59.996,1467558003,"201051344001158","219011344069620",27.55,36.80,0,336.94,406.07,180.2,172.0,0.840,462157.8,462157.8,37662,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558040,708539.00
07/03/2016 11:00,2,6.377,ACTIVE,219.16,365.80,59.975,1467558003,"201051344000576","219011344069620",28.31,35.00,0,337.24,408.18,182.7,174.4,0.844,469384.0,469384.0,37061,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558041,708540.00
07/03/2016 11:00,2,5.934,ACTIVE,213.74,351.97,59.975,1467558003,"274151322000087","219011344069620",26.24,56.80,0,329.43,380.52,157.6,150.2,0.575,693091.9,693091.9,30830,0,0,0,L,1151911521,0,122.91,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558042,708541.00
07/03/2016 11:15,2,6.814,ACTIVE,219.39,366.10,59.949,1467558903,"201051344000645","219011344069620",27.61,36.50,0,342.65,409.98,190.6,182.1,0.853,469017.7,469017.7,37190,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558905,708542.00
07/03/2016 11:15,2,6.291,ACTIVE,214.19,367.90,59.949,1467558903,"274151322000085","219011344069620",25.84,46.60,0,337.54,385.03,164.6,156.9,0.636,721179.7,721179.7,30703,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558905,708543.00
07/03/2016 11:15,2,6.734,ACTIVE,218.48,364.89,59.954,1467558903,"201051344000633","219011344069620",27.77,40.40,0,330.03,414.49,189.2,180.7,0.888,460182.1,460182.1,37680,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558907,708544.00
07/03/2016 11:15,2,6.787,ACTIVE,219.84,367.90,59.954,1467558903,"201051344000469","219011344069620",28.23,33.50,0,342.05,412.38,194.0,185.3,0.906,462023.3,462023.3,37617,0,0,0,L,1122011218,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558908,708545.00
07/03/2016 11:15,2,6.637,ACTIVE,216.67,363.39,59.907,1467558903,"201051344000646","219011344069620",27.79,42.30,0,336.94,405.47,186.7,178.2,0.897,464284.3,464284.3,42167,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558908,708546.00
07/03/2016 11:15,2,6.338,ACTIVE,213.96,366.10,59.944,1467558903,"274151322000052","219011344069620",27.33,53.00,0,333.63,389.24,175.3,167.3,0.689,737081.3,737081.3,30935,0,0,0,L,1151911521,0,122.23,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558909,708547.00
07/03/2016 11:15,2,6.695,ACTIVE,217.80,364.89,59.959,1467558903,"201051344000585","219011344069620",27.93,40.40,0,336.34,403.67,189.3,180.8,0.888,472123.5,472123.5,42168,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558910,708548.00
07/03/2016 11:15,2,6.637,ACTIVE,216.22,361.89,59.954,1467558903,"201051344001230","219011344069620",28.01,41.80,0,336.94,405.47,188.3,179.9,0.871,467791.7,467791.7,41980,0,0,0,L,1122011218,0,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558911,708549.00
07/03/2016 11:15,2,6.635,ACTIVE,217.80,365.49,59.970,1467558903,"201051344000582","219011344069620",27.57,38.20,0,335.74,404.57,185.3,176.9,0.844,460935.5,460935.5,42115,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558912,708550.00
07/03/2016 11:15,2,6.711,ACTIVE,216.45,361.89,59.959,1467558903,"201051344000955","219011344069620",27.69,40.40,0,337.54,405.77,188.3,179.8,0.897,473875.3,473875.3,42070,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558913,708551.00
07/03/2016 11:15,2,4.219,ACTIVE,213.96,414.49,59.954,1467558903,"274151322000094","219011344069620",38.21,49.30,0,385.93,446.35,163.7,156.0,0.641,599195.6,599195.6,32064,0,0,0,L,1151911521,0,122.68,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558914,708552.00
07/03/2016 11:15,2,6.812,ACTIVE,219.61,365.19,59.970,1467558903,"201051344000579","219011344069620",27.47,40.80,0,342.95,409.68,189.4,180.9,0.893,475993.5,475993.5,17682,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558915,708553.00
07/03/2016 11:15,2,6.631,ACTIVE,216.22,360.99,59.965,1467558903,"201051344000890","219011344069620",27.89,44.80,0,338.14,405.17,187.3,178.9,0.857,471097.9,471097.9,42076,0,0,0,L,1122011218,0,124.27,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558916,708554.00
07/03/2016 11:15,2,6.645,ACTIVE,217.35,364.89,59.954,1467558903,"201051344000438","219011344069620",27.67,40.80,0,336.34,405.17,186.1,177.7,0.879,472891.3,472891.3,42082,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558917,708555.00
07/03/2016 11:15,2,6.482,ACTIVE,216.45,361.89,59.959,1467558903,"201051344000417","219011344069620",27.87,45.50,0,337.24,404.27,182.8,174.5,0.866,464945.8,464945.8,42236,0,0,0,L,1122011218,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558918,708556.00
07/03/2016 11:15,2,6.320,ACTIVE,213.74,367.60,59.970,1467558903,"274151322000083","219011344069620",27.02,52.00,0,332.13,384.73,172.8,164.9,0.685,730431.1,730431.1,31014,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558919,708557.00
07/03/2016 11:15,2,6.605,ACTIVE,214.41,375.11,59.949,1467558903,"274151322000076","219011344069620",28.13,52.50,0,338.14,392.55,188.1,179.7,0.751,778395.3,778395.3,31021,0,0,0,L,1151911521,0,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558919,708558.00
07/03/2016 11:15,2,6.828,ACTIVE,218.26,365.80,59.975,1467558903,"201051344000868","219011344069620",27.93,35.80,0,336.34,406.07,193.0,184.4,0.888,460977.4,460977.4,37333,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558920,708559.00
07/03/2016 11:15,2,6.684,ACTIVE,213.51,372.71,59.965,1467558903,"274151322000095","219011344069620",27.39,50.60,0,331.83,386.83,185.3,177.0,0.703,770433.8,770433.8,30933,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558921,708560.00
07/03/2016 11:15,2,6.850,ACTIVE,219.61,367.60,59.996,1467558903,"201051344000988","219011344069620",27.63,36.50,0,327.62,422.60,191.8,183.2,0.893,457769.7,457769.7,37627,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558922,708561.00
07/03/2016 11:15,2,6.709,ACTIVE,217.58,363.99,59.944,1467558903,"201051344001025","219011344069620",28.03,42.30,0,336.34,405.17,190.3,181.8,0.862,471556.6,471556.6,42127,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558923,708562.00
07/03/2016 11:15,2,6.756,ACTIVE,219.39,364.89,59.975,1467558903,"201051344000458","219011344069620",27.83,37.30,0,342.65,410.28,190.2,181.7,0.902,468597.6,468597.6,37549,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558924,708563.00
07/03/2016 11:15,2,6.758,ACTIVE,220.06,368.20,59.959,1467558903,"201051344000853","219011344069620",28.21,35.20,0,342.65,411.48,193.1,184.4,0.906,467552.2,467552.2,37156,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558925,708564.00
07/03/2016 11:15,2,6.701,ACTIVE,216.45,363.99,59.933,1467558903,"201051344000685","219011344069620",27.45,39.50,0,337.54,405.17,186.4,178.0,0.906,472238.5,472238.5,41997,0,0,0,L,1122011218,0,124.72,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558926,708565.00
07/03/2016 11:15,2,6.600,ACTIVE,217.35,362.79,59.975,1467558903,"201051344000917","219011344069620",28.03,38.60,0,336.34,403.97,187.3,178.8,0.875,469108.7,469108.7,41989,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558927,708566.00
07/03/2016 11:15,2,6.654,ACTIVE,216.45,362.49,59.954,1467558903,"201051344001145","219011344069620",27.57,38.40,0,337.54,404.87,185.7,177.3,0.875,474281.6,474281.6,41842,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558928,708567.00
07/03/2016 11:15,2,6.734,ACTIVE,218.03,365.19,60.018,1467558903,"201051344000651","219011344069620",27.59,38.80,0,336.64,404.57,188.1,179.6,0.853,466948.9,466948.9,42185,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558928,708568.00
07/03/2016 11:15,2,6.268,ACTIVE,213.74,356.78,60.012,1467558903,"274151322000088","219011344069620",26.08,47.30,0,332.73,383.23,165.5,157.8,0.632,705079.2,705079.2,30668,0,0,0,L,1151911521,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558929,708569.00
07/03/2016 11:15,2,4.264,ACTIVE,214.64,422.90,59.965,1467558903,"274151322000068","219011344069620",37.67,50.60,0,386.53,446.65,162.6,155.0,0.632,599175.6,599175.6,32273,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558930,708570.00
07/03/2016 11:15,2,6.703,ACTIVE,217.58,363.39,59.996,1467558903,"201051344001135","219011344069620",27.67,38.60,0,336.94,404.57,187.7,179.2,0.844,462933.8,462933.8,42117,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558931,708571.00
07/03/2016 11:15,2,6.818,ACTIVE,217.58,365.19,59.991,1467558903,"201051344000594","219011344069620",27.51,43.80,0,321.01,418.39,189.9,181.3,0.884,472689.0,472689.0,37591,0,0,0,L,1122011218,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558932,708572.00
07/03/2016 11:15,2,6.801,ACTIVE,217.58,363.99,59.959,1467558903,"201051344001203","219011344069620",27.83,42.30,0,336.94,405.47,191.6,183.0,0.893,470395.6,470395.6,42161,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558933,708573.00
07/03/2016 11:15,2,6.293,ACTIVE,214.19,355.88,59.981,1467558903,"274151322000054","219011344069620",26.36,46.40,0,333.63,384.43,167.8,160.1,0.645,719994.1,719994.1,30697,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558934,708574.00
07/03/2016 11:15,2,6.797,ACTIVE,218.48,365.19,59.959,1467558903,"201051344000867","219011344069620",27.81,38.80,0,336.94,406.67,191.6,183.0,0.879,460071.4,460071.4,37598,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558935,708575.00
07/03/2016 11:15,2,6.684,ACTIVE,217.80,366.40,59.981,1467558903,"201051344001093","219011344069620",28.21,40.40,0,336.04,405.47,191.0,182.4,0.879,468529.6,468529.6,42051,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558936,708576.00
07/03/2016 11:15,2,6.773,ACTIVE,219.16,366.70,59.991,1467558903,"201051344000900","219011344069620",28.53,34.50,0,338.14,411.78,195.6,186.9,0.893,476037.7,476037.7,36978,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558937,708577.00
07/03/2016 11:15,2,6.742,ACTIVE,219.16,367.60,59.981,1467558903,"201051344000648","219011344069620",27.51,36.80,0,338.44,410.28,187.8,179.3,0.862,466960.9,466960.9,37280,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558938,708578.00
07/03/2016 11:15,2,6.707,ACTIVE,219.39,365.19,59.981,1467558903,"201051344000569","219011344069620",28.41,35.80,0,338.44,410.88,192.9,184.3,0.897,476933.5,476933.5,36906,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558939,708579.00
07/03/2016 11:15,2,6.701,ACTIVE,219.61,366.10,59.975,1467558903,"201051344000983","219011344069620",28.35,36.30,0,339.04,410.88,192.5,183.9,0.897,468623.3,468623.3,37397,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558939,708580.00
07/03/2016 11:15,2,6.736,ACTIVE,219.61,365.19,59.975,1467558903,"201051344001158","219011344069620",27.65,38.20,0,340.25,409.68,188.8,180.3,0.871,462201.8,462201.8,37663,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558940,708581.00
07/03/2016 11:15,2,6.736,ACTIVE,219.61,367.30,59.981,1467558903,"201051344000576","219011344069620",28.05,34.80,0,342.65,411.18,191.4,182.8,0.884,469428.7,469428.7,37062,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558941,708582.00
07/03/2016 11:15,2,6.238,ACTIVE,213.96,356.18,59.949,1467558903,"274151322000087","219011344069620",26.06,57.70,0,333.03,383.53,164.7,157.0,0.601,693130.3,693130.3,30831,0,0,0,L,1151911521,0,122.91,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467558942,708583.00
07/03/2016 11:30,2,7.031,ACTIVE,220.29,368.20,59.986,1467559803,"201051344000645","219011344069620",27.73,37.30,0,342.65,412.08,197.4,188.6,0.866,469063.8,469063.8,37191,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559804,708584.00
07/03/2016 11:30,2,6.498,ACTIVE,214.64,369.70,59.975,1467559803,"274151322000085","219011344069620",25.60,48.30,0,333.33,388.34,168.5,160.7,0.650,721219.3,721219.3,30704,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559805,708585.00
07/03/2016 11:30,2,7.086,ACTIVE,219.39,369.40,59.949,1467559803,"201051344000633","219011344069620",27.25,42.30,0,337.24,411.48,195.6,186.9,0.919,460227.8,460227.8,37681,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559806,708586.00
07/03/2016 11:30,2,7.035,ACTIVE,220.74,367.60,59.975,1467559803,"201051344000469","219011344069620",28.11,35.00,0,341.45,413.59,200.2,191.4,0.928,462070.1,462070.1,37618,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559807,708587.00
07/03/2016 11:30,2,6.957,ACTIVE,217.35,363.99,59.975,1467559803,"201051344000646","219011344069620",27.29,43.80,0,336.04,406.37,192.3,183.7,0.906,464329.3,464329.3,42168,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559808,708588.00
07/03/2016 11:30,2,6.709,ACTIVE,214.64,353.47,60.028,1467559803,"274151322000052","219011344069620",26.40,54.30,0,333.03,391.04,179.4,171.2,0.712,737123.4,737123.4,30936,0,0,0,L,1151911521,0,122.68,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559809,708589.00
07/03/2016 11:30,2,7.018,ACTIVE,218.93,366.40,59.938,1467559803,"201051344000585","219011344069620",27.49,42.00,0,336.04,406.07,195.3,186.6,0.910,472169.2,472169.2,42169,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559810,708590.00
07/03/2016 11:30,2,6.977,ACTIVE,217.13,364.29,59.975,1467559803,"201051344001230","219011344069620",27.51,43.60,0,336.64,407.27,194.3,185.6,0.924,467837.1,467837.1,41981,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559811,708591.00
07/03/2016 11:30,2,6.979,ACTIVE,218.71,367.30,59.970,1467559803,"201051344000582","219011344069620",27.10,39.30,0,335.74,407.27,191.6,183.0,0.871,460980.3,460980.3,42116,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559812,708592.00
07/03/2016 11:30,2,7.076,ACTIVE,217.58,364.59,59.986,1467559803,"201051344000955","219011344069620",26.98,41.80,0,336.64,406.37,193.4,184.7,0.910,473920.7,473920.7,42071,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559813,708593.00
07/03/2016 11:30,2,4.381,ACTIVE,214.64,425.01,59.970,1467559803,"274151322000094","219011344069620",37.85,51.00,0,385.63,447.25,167.9,160.1,0.650,599234.8,599234.8,32065,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559813,708594.00
07/03/2016 11:30,2,6.990,ACTIVE,220.52,367.30,59.975,1467559803,"201051344000579","219011344069620",27.59,42.00,0,342.65,411.48,195.3,186.6,0.893,476039.2,476039.2,17683,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559814,708595.00
07/03/2016 11:30,2,7.023,ACTIVE,217.35,366.40,59.975,1467559803,"201051344000890","219011344069620",27.15,46.40,0,336.34,406.37,193.1,184.5,0.866,471143.1,471143.1,42077,0,0,0,L,1122011218,0,124.72,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559815,708596.00
07/03/2016 11:30,2,6.916,ACTIVE,218.03,365.49,59.986,1467559803,"201051344000438","219011344069620",27.39,42.30,0,336.34,406.37,191.8,183.2,0.902,472936.2,472936.2,42083,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559816,708597.00
07/03/2016 11:30,2,6.984,ACTIVE,217.58,363.99,59.975,1467559803,"201051344000417","219011344069620",26.72,46.60,0,336.04,405.17,189.1,180.5,0.902,464990.1,464990.1,42237,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559817,708598.00
07/03/2016 11:30,2,6.566,ACTIVE,214.19,352.27,59.975,1467559803,"274151322000083","219011344069620",26.78,54.30,0,331.53,389.54,177.9,169.8,0.707,730472.7,730472.7,31015,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559818,708599.00
07/03/2016 11:30,2,6.988,ACTIVE,215.32,374.51,59.944,1467559803,"274151322000076","219011344069620",27.29,53.80,0,337.84,394.35,193.0,184.3,0.769,778440.5,778440.5,31022,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559819,708600.00
07/03/2016 11:30,2,7.111,ACTIVE,219.16,369.10,59.975,1467559803,"201051344000868","219011344069620",27.71,36.30,0,336.34,412.68,199.3,190.5,0.897,461024.0,461024.0,37334,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559820,708601.00
07/03/2016 11:30,2,6.918,ACTIVE,214.41,360.08,59.975,1467559803,"274151322000095","219011344069620",27.27,53.00,0,331.23,393.15,191.0,182.4,0.729,770478.5,770478.5,30934,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559821,708602.00
07/03/2016 11:30,2,7.143,ACTIVE,220.52,369.10,59.975,1467559803,"201051344000988","219011344069620",27.37,37.50,0,341.15,412.98,197.9,189.1,0.910,457816.0,457816.0,37628,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559822,708603.00
07/03/2016 11:30,2,7.045,ACTIVE,218.48,364.29,59.970,1467559803,"201051344001025","219011344069620",27.57,43.20,0,335.14,406.97,196.8,188.0,0.879,471602.6,471602.6,42128,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559823,708604.00
07/03/2016 11:30,2,7.008,ACTIVE,220.52,369.40,59.970,1467559803,"201051344000458","219011344069620",27.75,38.60,0,342.05,412.68,196.8,188.0,0.937,468643.7,468643.7,37550,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559823,708605.00
07/03/2016 11:30,2,7.084,ACTIVE,220.97,369.10,59.996,1467559803,"201051344000853","219011344069620",27.83,36.00,0,342.35,412.68,199.6,190.8,0.932,467598.8,467598.8,37157,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559824,708606.00
07/03/2016 11:30,2,6.986,ACTIVE,217.35,365.19,59.965,1467559803,"201051344000685","219011344069620",27.21,40.60,0,336.64,405.17,192.5,183.9,0.932,472283.6,472283.6,41998,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559825,708607.00
07/03/2016 11:30,2,6.973,ACTIVE,218.48,365.80,59.975,1467559803,"201051344000917","219011344069620",27.41,40.40,0,336.04,406.37,193.6,184.9,0.906,469154.0,469154.0,41990,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559826,708608.00
07/03/2016 11:30,2,6.955,ACTIVE,217.58,364.89,59.970,1467559803,"201051344001145","219011344069620",27.27,40.40,0,336.34,406.07,192.0,183.4,0.888,474326.5,474326.5,41843,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559827,708609.00
07/03/2016 11:30,2,6.965,ACTIVE,218.93,366.40,59.986,1467559803,"201051344000651","219011344069620",27.49,39.80,0,336.94,410.88,193.7,185.0,0.879,466994.4,466994.4,42186,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559828,708610.00
07/03/2016 11:30,2,6.568,ACTIVE,214.41,356.48,59.975,1467559803,"274151322000088","219011344069620",25.49,49.30,0,332.43,388.34,169.6,161.7,0.645,705119.0,705119.0,30669,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559829,708611.00
07/03/2016 11:30,2,4.490,ACTIVE,215.32,409.38,59.965,1467559803,"274151322000068","219011344069620",36.84,51.80,0,380.52,443.94,168.9,161.1,0.650,599214.6,599214.6,32274,0,0,0,L,1151911521,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559830,708612.00
07/03/2016 11:30,2,6.895,ACTIVE,218.48,365.19,60.002,1467559803,"201051344001135","219011344069620",27.63,40.20,0,336.64,405.77,192.8,184.2,0.884,462979.1,462979.1,42118,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559831,708613.00
07/03/2016 11:30,2,7.080,ACTIVE,218.71,366.70,59.970,1467559803,"201051344000594","219011344069620",27.33,46.20,0,335.74,407.87,195.9,187.2,0.902,472734.8,472734.8,37592,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559832,708614.00
07/03/2016 11:30,2,7.021,ACTIVE,218.71,365.80,59.949,1467559803,"201051344001203","219011344069620",27.81,43.40,0,336.64,409.38,197.7,188.9,0.910,470441.9,470441.9,42162,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559833,708615.00
07/03/2016 11:30,2,6.549,ACTIVE,214.64,355.28,59.975,1467559803,"274151322000054","219011344069620",25.92,48.30,0,333.03,389.54,171.8,163.9,0.658,720034.4,720034.4,30698,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559834,708616.00
07/03/2016 11:30,2,7.014,ACTIVE,219.39,366.40,59.970,1467559803,"201051344000867","219011344069620",27.83,39.80,0,336.64,411.48,197.8,189.0,0.902,460117.7,460117.7,37599,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559835,708617.00
07/03/2016 11:30,2,6.947,ACTIVE,218.71,366.10,59.965,1467559803,"201051344001093","219011344069620",27.97,41.30,0,335.44,410.88,196.7,187.9,0.897,468575.7,468575.7,42052,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559836,708618.00
07/03/2016 11:30,2,7.141,ACTIVE,220.06,371.21,59.959,1467559803,"201051344000900","219011344069620",28.03,35.40,0,338.44,414.49,202.7,193.7,0.937,476085.1,476085.1,36979,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559837,708619.00
07/03/2016 11:30,2,6.932,ACTIVE,220.06,369.70,59.970,1467559803,"201051344000648","219011344069620",27.71,38.40,0,341.75,413.59,194.4,185.7,0.871,467006.4,467006.4,37281,0,0,0,L,1122011218,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559838,708620.00
07/03/2016 11:30,2,7.057,ACTIVE,220.29,367.90,59.965,1467559803,"201051344000569","219011344069620",27.93,36.30,0,337.84,413.29,199.5,190.7,0.919,476980.1,476980.1,36907,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559838,708621.00
07/03/2016 11:30,2,7.008,ACTIVE,220.74,367.30,59.975,1467559803,"201051344000983","219011344069620",28.05,37.30,0,339.65,413.29,199.1,190.3,0.928,468669.9,468669.9,37398,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559839,708622.00
07/03/2016 11:30,2,7.076,ACTIVE,220.74,370.60,59.944,1467559803,"201051344001158","219011344069620",27.17,39.30,0,342.65,411.78,194.8,186.1,0.919,462247.4,462247.4,37664,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559840,708623.00
07/03/2016 11:30,2,6.971,ACTIVE,220.52,370.60,59.965,1467559803,"201051344000576","219011344069620",28.11,36.30,0,342.05,413.29,198.3,189.5,0.919,469475.1,469475.1,37063,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559841,708624.00
07/03/2016 11:30,2,6.531,ACTIVE,214.64,350.47,59.965,1467559803,"274151322000087","219011344069620",25.58,60.00,0,333.93,388.04,169.1,161.3,0.636,693170.0,693170.0,30832,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467559842,708625.00
07/03/2016 11:45,2,7.365,ACTIVE,220.52,368.50,59.933,1467560703,"201051344000645","219011344069620",27.51,37.50,0,342.05,414.49,205.2,196.1,0.919,469111.9,469111.9,37192,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560704,708626.00
07/03/2016 11:45,2,6.740,ACTIVE,214.87,366.70,59.965,1467560703,"274151322000085","219011344069620",25.62,49.80,0,338.44,390.44,174.8,166.7,0.672,721260.1,721260.1,30705,0,0,0,L,1151911521,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560705,708627.00
07/03/2016 11:45,2,7.338,ACTIVE,219.61,367.90,59.970,1467560703,"201051344000633","219011344069620",27.41,43.00,0,341.75,414.19,203.7,194.7,0.963,460275.5,460275.5,37682,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560706,708628.00
07/03/2016 11:45,2,7.268,ACTIVE,220.97,371.21,59.975,1467560703,"201051344000469","219011344069620",28.33,34.50,0,341.15,415.99,208.5,199.3,0.968,462118.9,462118.9,37619,0,0,0,L,1122011218,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560707,708629.00
07/03/2016 11:45,2,7.221,ACTIVE,217.35,365.19,59.975,1467560703,"201051344000646","219011344069620",27.37,44.80,0,335.44,409.08,200.3,191.4,0.937,464376.1,464376.1,42169,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560708,708630.00
07/03/2016 11:45,2,6.852,ACTIVE,215.09,357.38,60.012,1467560703,"274151322000052","219011344069620",26.98,56.30,0,336.94,392.85,187.1,178.7,0.725,737167.1,737167.1,30937,0,0,0,L,1151911521,0,122.91,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560709,708631.00
07/03/2016 11:45,2,7.330,ACTIVE,218.71,367.00,59.981,1467560703,"201051344000585","219011344069620",27.45,42.50,0,341.75,411.48,203.8,194.7,0.941,472216.8,472216.8,42170,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560710,708632.00
07/03/2016 11:45,2,7.242,ACTIVE,217.35,367.00,59.954,1467560703,"201051344001230","219011344069620",27.57,43.40,0,335.44,409.38,202.2,193.2,0.928,467884.4,467884.4,41982,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560711,708633.00
07/03/2016 11:45,2,7.197,ACTIVE,219.16,367.90,59.933,1467560703,"201051344000582","219011344069620",27.35,39.80,0,337.54,412.68,199.3,190.5,0.906,461026.9,461026.9,42117,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560712,708634.00
07/03/2016 11:45,2,7.236,ACTIVE,217.80,367.60,59.944,1467560703,"201051344000955","219011344069620",27.45,43.00,0,336.04,408.78,201.1,192.2,0.950,473967.6,473967.6,42072,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560713,708635.00
07/03/2016 11:45,2,4.631,ACTIVE,214.87,421.70,59.991,1467560703,"274151322000094","219011344069620",37.19,52.00,0,383.23,443.34,174.7,166.7,0.694,599275.6,599275.6,32066,0,0,0,L,1151911521,0,122.68,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560714,708636.00
07/03/2016 11:45,2,7.352,ACTIVE,220.97,369.40,59.970,1467560703,"201051344000579","219011344069620",27.35,42.80,0,342.05,413.89,203.7,194.6,0.963,476086.9,476086.9,17684,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560715,708637.00
07/03/2016 11:45,2,7.189,ACTIVE,217.35,364.89,59.981,1467560703,"201051344000890","219011344069620",27.59,47.50,0,336.34,408.48,200.8,191.9,0.915,471190.2,471190.2,42078,0,0,0,L,1122011218,0,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560715,708638.00
07/03/2016 11:45,2,7.244,ACTIVE,218.26,367.00,59.959,1467560703,"201051344000438","219011344069620",27.19,43.20,0,336.64,408.78,199.5,190.6,0.946,472982.9,472982.9,42084,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560716,708639.00
07/03/2016 11:45,2,7.160,ACTIVE,217.58,365.49,60.002,1467560703,"201051344000417","219011344069620",27.10,47.00,0,336.04,407.27,196.5,187.8,0.937,465036.0,465036.0,42238,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560717,708640.00
07/03/2016 11:45,2,6.793,ACTIVE,214.41,360.99,59.959,1467560703,"274151322000083","219011344069620",26.90,56.50,0,337.54,391.64,184.8,176.5,0.734,730515.9,730515.9,31016,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560718,708641.00
07/03/2016 11:45,2,7.191,ACTIVE,215.32,357.68,59.975,1467560703,"274151322000076","219011344069620",27.61,56.00,0,336.64,395.85,201.0,192.1,0.773,778487.4,778487.4,31023,0,0,0,L,1151911521,0,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560719,708642.00
07/03/2016 11:45,2,7.342,ACTIVE,219.61,370.90,59.975,1467560703,"201051344000868","219011344069620",27.95,36.80,0,341.45,415.69,207.6,198.5,0.941,461072.7,461072.7,37335,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560720,708643.00
07/03/2016 11:45,2,7.105,ACTIVE,214.41,373.91,59.981,1467560703,"274151322000095","219011344069620",27.67,54.80,0,337.54,394.95,198.8,190.0,0.751,770525.0,770525.0,30935,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560721,708644.00
07/03/2016 11:45,2,7.463,ACTIVE,220.74,372.41,59.975,1467560703,"201051344000988","219011344069620",27.29,37.30,0,340.25,415.09,206.3,197.2,0.946,457864.3,457864.3,37629,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560722,708645.00
07/03/2016 11:45,2,7.295,ACTIVE,218.71,365.49,59.965,1467560703,"201051344001025","219011344069620",27.71,44.30,0,337.24,412.68,204.6,195.5,0.924,471650.5,471650.5,42129,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560723,708646.00
07/03/2016 11:45,2,7.229,ACTIVE,220.97,368.50,59.975,1467560703,"201051344000458","219011344069620",28.05,38.80,0,342.35,414.79,205.2,196.1,0.968,468691.7,468691.7,37551,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560724,708647.00
07/03/2016 11:45,2,7.318,ACTIVE,221.19,372.11,59.965,1467560703,"201051344000853","219011344069620",28.07,36.00,0,342.35,415.69,208.2,199.1,0.968,467647.6,467647.6,37158,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560724,708648.00
07/03/2016 11:45,2,7.275,ACTIVE,217.58,366.40,59.975,1467560703,"201051344000685","219011344069620",27.25,41.30,0,335.74,407.57,200.6,191.7,0.963,472330.5,472330.5,41999,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560725,708649.00
07/03/2016 11:45,2,7.203,ACTIVE,218.71,365.80,59.970,1467560703,"201051344000917","219011344069620",27.67,40.20,0,336.94,408.48,201.8,192.9,0.950,469201.2,469201.2,41991,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560726,708650.00
07/03/2016 11:45,2,7.232,ACTIVE,217.58,363.69,59.970,1467560703,"201051344001145","219011344069620",27.29,40.40,0,336.04,407.57,200.0,191.1,0.906,474373.3,474373.3,41844,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560727,708651.00
07/03/2016 11:45,2,7.354,ACTIVE,219.16,368.50,59.996,1467560703,"201051344000651","219011344069620",27.14,40.00,0,342.65,412.98,202.2,193.2,0.915,467041.7,467041.7,42187,0,0,0,L,1122011218,0,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560728,708652.00
07/03/2016 11:45,2,6.877,ACTIVE,214.64,374.51,59.965,1467560703,"274151322000088","219011344069620",25.29,50.00,0,337.54,390.14,175.7,167.6,0.650,705160.1,705160.1,30670,0,0,0,L,1151911521,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560729,708653.00
07/03/2016 11:45,2,4.637,ACTIVE,215.32,403.37,59.970,1467560703,"274151322000068","219011344069620",37.23,52.50,0,377.22,445.75,174.6,166.6,0.667,599255.1,599255.1,32275,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560730,708654.00
07/03/2016 11:45,2,7.209,ACTIVE,218.48,365.49,59.986,1467560703,"201051344001135","219011344069620",27.61,40.20,0,336.04,408.48,201.5,192.6,0.924,463026.1,463026.1,42119,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560731,708655.00
07/03/2016 11:45,2,7.383,ACTIVE,218.71,368.50,59.965,1467560703,"201051344000594","219011344069620",27.29,47.00,0,337.24,414.79,204.1,195.1,0.932,472782.6,472782.6,37593,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560732,708656.00
07/03/2016 11:45,2,7.371,ACTIVE,218.71,365.49,59.975,1467560703,"201051344001203","219011344069620",27.59,43.40,0,338.74,413.59,205.9,196.8,0.955,470490.1,470490.1,42163,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560733,708657.00
07/03/2016 11:45,2,6.789,ACTIVE,214.64,373.61,59.933,1467560703,"274151322000054","219011344069620",25.92,49.50,0,338.14,391.64,178.2,170.1,0.694,720076.1,720076.1,30699,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560734,708658.00
07/03/2016 11:45,2,7.406,ACTIVE,219.61,367.90,59.970,1467560703,"201051344000867","219011344069620",27.47,39.50,0,342.95,415.39,206.0,196.9,0.932,460165.9,460165.9,37600,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560735,708659.00
07/03/2016 11:45,2,7.258,ACTIVE,218.71,367.00,59.970,1467560703,"201051344001093","219011344069620",27.89,41.50,0,337.54,413.59,205.0,195.9,0.937,468623.7,468623.7,42053,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560736,708660.00
07/03/2016 11:45,2,7.371,ACTIVE,220.29,371.21,59.959,1467560703,"201051344000900","219011344069620",28.27,35.60,0,341.45,416.59,211.0,201.7,0.941,476134.6,476134.6,36980,0,0,0,L,1122011218,0,125.17,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560737,708661.00
07/03/2016 11:45,2,7.285,ACTIVE,220.29,368.80,59.965,1467560703,"201051344000648","219011344069620",27.43,38.80,0,342.05,415.39,202.5,193.5,0.932,467053.8,467053.8,37282,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560738,708662.00
07/03/2016 11:45,2,7.230,ACTIVE,220.52,367.60,59.970,1467560703,"201051344000569","219011344069620",28.39,37.50,0,341.45,415.69,207.7,198.5,0.959,477028.8,477028.8,36908,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560739,708663.00
07/03/2016 11:45,2,7.311,ACTIVE,220.97,371.81,60.007,1467560703,"201051344000983","219011344069620",27.99,37.00,0,341.45,415.99,207.3,198.1,0.977,468718.5,468718.5,37399,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560740,708664.00
07/03/2016 11:45,2,7.408,ACTIVE,220.97,370.60,59.970,1467560703,"201051344001158","219011344069620",27.04,40.00,0,341.45,414.49,202.8,193.9,0.932,462294.9,462294.9,37665,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560740,708665.00
07/03/2016 11:45,2,7.350,ACTIVE,220.97,373.31,59.944,1467560703,"201051344000576","219011344069620",27.73,36.50,0,341.45,415.69,206.3,197.2,0.941,469523.5,469523.5,37064,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560741,708666.00
