ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 11:45,2,6.738,ACTIVE,214.64,370.00,59.970,1467560703,"274151322000087","219011344069620",25.78,60.80,0,334.24,389.54,175.8,167.8,0.650,693211.1,693211.1,30833,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467560742,708667.00
07/03/2016 12:00,2,7.570,ACTIVE,220.97,368.80,59.970,1467561603,"201051344000645","219011344069620",27.33,38.60,0,341.75,415.39,209.6,200.4,0.915,469161.4,469161.4,37193,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561604,708668.00
07/03/2016 12:00,2,7.068,ACTIVE,215.32,373.91,59.954,1467561603,"274151322000085","219011344069620",24.83,50.00,0,338.44,391.34,177.7,169.6,0.667,721302.0,721302.0,30706,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561605,708669.00
07/03/2016 12:00,2,7.621,ACTIVE,219.84,370.60,59.965,1467561603,"201051344000633","219011344069620",26.90,43.60,0,341.75,415.09,207.5,198.3,0.968,460324.5,460324.5,37683,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561606,708670.00
07/03/2016 12:00,2,7.557,ACTIVE,221.42,371.81,59.965,1467561603,"201051344000469","219011344069620",27.77,35.40,0,340.25,416.89,212.5,203.1,0.981,462169.2,462169.2,37620,0,0,0,L,1122011218,0,125.17,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561607,708671.00
07/03/2016 12:00,2,7.523,ACTIVE,218.03,366.10,59.938,1467561603,"201051344000646","219011344069620",26.90,44.80,0,334.84,410.28,204.9,195.9,0.963,464424.3,464424.3,42170,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561608,708672.00
07/03/2016 12:00,2,7.102,ACTIVE,215.09,363.09,59.944,1467561603,"274151322000052","219011344069620",26.56,58.50,0,336.34,393.75,190.9,182.3,0.756,737212.0,737212.0,30938,0,0,0,L,1151911521,0,122.91,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561609,708673.00
07/03/2016 12:00,2,7.541,ACTIVE,219.16,368.50,59.928,1467561603,"201051344000585","219011344069620",27.33,43.20,0,341.75,413.59,208.7,199.5,0.968,472265.9,472265.9,42171,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561610,708674.00
07/03/2016 12:00,2,7.475,ACTIVE,217.35,366.10,59.970,1467561603,"201051344001230","219011344069620",27.23,44.80,0,336.04,410.58,206.2,197.1,0.959,467933.1,467933.1,41983,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561611,708675.00
07/03/2016 12:00,2,7.326,ACTIVE,219.16,368.20,59.996,1467561603,"201051344000582","219011344069620",27.45,40.80,0,336.64,414.49,203.6,194.6,0.928,461075.0,461075.0,42118,0,0,0,L,1122011218,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561612,708676.00
07/03/2016 12:00,2,7.520,ACTIVE,217.80,365.19,59.975,1467561603,"201051344000955","219011344069620",26.96,44.00,0,336.04,409.68,205.2,196.2,0.972,474016.0,474016.0,42073,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561613,708677.00
07/03/2016 12:00,2,4.756,ACTIVE,215.09,405.17,59.965,1467561603,"274151322000094","219011344069620",37.17,53.30,0,382.63,446.05,179.0,170.8,0.703,599317.7,599317.7,32067,0,0,0,L,1151911521,0,123.14,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561614,708678.00
07/03/2016 12:00,2,7.613,ACTIVE,221.19,370.90,59.965,1467561603,"201051344000579","219011344069620",26.88,43.60,0,341.45,415.09,207.3,198.2,0.968,476135.9,476135.9,17685,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561614,708679.00
07/03/2016 12:00,2,7.467,ACTIVE,217.58,367.00,59.965,1467561603,"201051344000890","219011344069620",27.14,48.30,0,336.04,410.58,205.1,196.0,0.946,471238.5,471238.5,42079,0,0,0,L,1122011218,0,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561615,708680.00
07/03/2016 12:00,2,7.385,ACTIVE,218.48,366.10,59.975,1467561603,"201051344000438","219011344069620",27.19,44.00,0,336.94,413.29,203.3,194.3,0.955,473030.8,473030.8,42085,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561616,708681.00
07/03/2016 12:00,2,7.348,ACTIVE,217.80,363.39,59.986,1467561603,"201051344000417","219011344069620",27.02,48.30,0,335.74,408.48,201.1,192.2,0.955,465083.4,465083.4,42239,0,0,0,L,1122011218,0,124.49,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561617,708682.00
07/03/2016 12:00,2,7.043,ACTIVE,214.41,367.00,59.959,1467561603,"274151322000083","219011344069620",26.48,58.50,0,337.24,392.85,188.7,180.2,0.742,730560.4,730560.4,31017,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561618,708683.00
07/03/2016 12:00,2,7.459,ACTIVE,215.54,373.91,59.959,1467561603,"274151322000076","219011344069620",27.19,56.80,0,336.94,396.45,205.3,196.2,0.791,778535.7,778535.7,31024,0,0,0,L,1151911521,0,123.36,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561619,708684.00
07/03/2016 12:00,2,7.592,ACTIVE,219.61,368.50,59.975,1467561603,"201051344000868","219011344069620",27.59,36.80,0,342.35,417.19,212.1,202.8,0.959,461122.7,461122.7,37336,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561620,708685.00
07/03/2016 12:00,2,7.391,ACTIVE,214.64,356.78,59.970,1467561603,"274151322000095","219011344069620",27.15,56.30,0,337.24,396.15,203.3,194.3,0.765,770572.9,770572.9,30936,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561621,708686.00
07/03/2016 12:00,2,7.645,ACTIVE,221.42,373.01,59.965,1467561603,"201051344000988","219011344069620",27.15,38.80,0,339.34,415.99,210.3,201.1,0.968,457913.9,457913.9,37630,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561622,708687.00
07/03/2016 12:00,2,7.570,ACTIVE,218.93,366.70,60.018,1467561603,"201051344001025","219011344069620",27.33,44.50,0,336.94,412.68,209.5,200.3,0.941,471699.8,471699.8,42130,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561623,708688.00
07/03/2016 12:00,2,7.633,ACTIVE,221.19,371.51,59.965,1467561603,"201051344000458","219011344069620",27.08,39.50,0,342.05,415.99,209.3,200.1,1.016,468741.1,468741.1,37552,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561624,708689.00
07/03/2016 12:00,2,7.510,ACTIVE,221.64,371.51,59.996,1467561603,"201051344000853","219011344069620",27.99,37.50,0,342.05,416.89,212.8,203.4,0.994,467697.7,467697.7,37159,0,0,0,L,1122011218,0,126.07,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561625,708690.00
07/03/2016 12:00,2,7.453,ACTIVE,217.58,367.30,59.970,1467561603,"201051344000685","219011344069620",27.17,42.00,0,336.04,409.08,205.2,196.1,0.968,472378.9,472378.9,42000,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561626,708691.00
07/03/2016 12:00,2,7.459,ACTIVE,218.93,367.60,59.949,1467561603,"201051344000917","219011344069620",27.27,41.30,0,336.64,412.98,206.2,197.1,0.972,469249.8,469249.8,41992,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561626,708692.00
07/03/2016 12:00,2,7.365,ACTIVE,217.80,366.70,59.938,1467561603,"201051344001145","219011344069620",27.41,40.80,0,335.74,409.68,204.4,195.3,0.946,474421.5,474421.5,41845,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561627,708693.00
07/03/2016 12:00,2,7.531,ACTIVE,219.39,369.40,59.975,1467561603,"201051344000651","219011344069620",27.12,41.50,0,342.65,414.49,206.7,197.6,0.932,467090.3,467090.3,42188,0,0,0,L,1122011218,0,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561628,708694.00
07/03/2016 12:00,2,6.943,ACTIVE,214.87,372.11,59.996,1467561603,"274151322000088","219011344069620",25.43,51.80,0,337.54,390.74,178.7,170.6,0.681,705202.2,705202.2,30671,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561629,708695.00
07/03/2016 12:00,2,4.697,ACTIVE,215.77,419.30,59.944,1467561603,"274151322000068","219011344069620",37.59,54.30,0,376.62,451.16,177.5,169.4,0.681,599297.0,599297.0,32276,0,0,0,L,1151911521,0,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561630,708696.00
07/03/2016 12:00,2,7.457,ACTIVE,218.93,367.30,59.959,1467561603,"201051344001135","219011344069620",27.27,40.80,0,335.74,412.38,206.2,197.0,0.941,463074.6,463074.6,42120,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561631,708697.00
07/03/2016 12:00,2,7.574,ACTIVE,218.93,367.60,59.959,1467561603,"201051344000594","219011344069620",27.14,47.80,0,336.64,415.99,208.2,199.0,0.946,472831.7,472831.7,37594,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561632,708698.00
07/03/2016 12:00,2,7.568,ACTIVE,219.16,367.90,59.959,1467561603,"201051344001203","219011344069620",27.47,44.80,0,342.65,414.49,210.4,201.1,0.972,470539.7,470539.7,42164,0,0,0,L,1122011218,0,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561633,708699.00
07/03/2016 12:00,2,7.078,ACTIVE,214.87,351.37,59.928,1467561603,"274151322000054","219011344069620",25.39,50.60,0,336.94,392.85,181.7,173.5,0.694,720118.9,720118.9,30700,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561634,708700.00
07/03/2016 12:00,2,7.566,ACTIVE,219.84,369.70,59.970,1467561603,"201051344000867","219011344069620",27.41,40.80,0,342.95,415.99,210.1,200.8,0.977,460215.5,460215.5,37601,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561635,708701.00
07/03/2016 12:00,2,7.398,ACTIVE,218.93,368.20,59.970,1467561603,"201051344001093","219011344069620",27.89,42.50,0,337.24,415.09,209.1,199.9,0.950,468673.0,468673.0,42054,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561636,708702.00
07/03/2016 12:00,2,7.564,ACTIVE,220.52,372.41,59.975,1467561603,"201051344000900","219011344069620",28.17,36.00,0,340.55,417.79,215.8,206.4,0.968,476185.4,476185.4,36981,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561637,708703.00
07/03/2016 12:00,2,7.447,ACTIVE,220.52,370.00,59.965,1467561603,"201051344000648","219011344069620",27.45,39.00,0,342.05,416.29,206.9,197.8,0.955,467102.6,467102.6,37283,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561638,708704.00
07/03/2016 12:00,2,7.613,ACTIVE,220.97,370.00,59.970,1467561603,"201051344000569","219011344069620",27.57,38.60,0,341.15,417.49,212.6,203.2,0.999,477078.9,477078.9,36909,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561639,708705.00
07/03/2016 12:00,2,7.541,ACTIVE,221.19,370.30,59.959,1467561603,"201051344000983","219011344069620",27.77,38.20,0,341.15,417.49,211.9,202.6,0.981,468768.5,468768.5,37400,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561639,708706.00
07/03/2016 12:00,2,7.619,ACTIVE,221.19,370.90,59.970,1467561603,"201051344001158","219011344069620",26.86,40.20,0,341.15,415.09,207.1,198.0,0.963,462343.7,462343.7,37666,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561640,708707.00
07/03/2016 12:00,2,7.502,ACTIVE,220.97,368.50,59.944,1467561603,"201051344000576","219011344069620",27.81,37.30,0,340.25,416.59,211.3,202.0,0.968,469573.3,469573.3,37065,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561641,708708.00
07/03/2016 12:00,2,6.926,ACTIVE,214.87,374.51,59.965,1467561603,"274151322000087","219011344069620",25.47,62.80,0,336.94,390.74,178.5,170.4,0.667,693253.2,693253.2,30834,0,0,0,L,1151911521,0,123.59,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467561642,708709.00
07/03/2016 12:15,2,7.805,ACTIVE,220.74,371.21,59.981,1467562503,"201051344000645","219011344069620",27.31,39.50,0,341.75,417.19,215.9,206.4,0.968,469212.1,469212.1,37194,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562504,708710.00
07/03/2016 12:15,2,7.189,ACTIVE,214.87,357.08,59.965,1467562503,"274151322000085","219011344069620",25.11,52.50,0,337.84,392.25,182.8,174.5,0.698,721345.0,721345.0,30707,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562505,708711.00
07/03/2016 12:15,2,7.691,ACTIVE,219.84,371.21,59.970,1467562503,"201051344000633","219011344069620",27.45,43.80,0,341.15,417.49,214.0,204.6,0.994,460374.8,460374.8,37684,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562506,708712.00
07/03/2016 12:15,2,7.742,ACTIVE,221.19,373.01,59.996,1467562503,"201051344000469","219011344069620",27.97,36.30,0,340.25,419.30,219.2,209.6,1.021,462220.7,462220.7,37621,0,0,0,L,1122011218,0,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562507,708713.00
07/03/2016 12:15,2,7.682,ACTIVE,217.80,367.60,59.965,1467562503,"201051344000646","219011344069620",27.19,44.50,0,334.54,412.08,211.5,202.2,0.999,464474.0,464474.0,42171,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562508,708714.00
07/03/2016 12:15,2,7.336,ACTIVE,214.64,374.21,59.954,1467562503,"274151322000052","219011344069620",26.58,58.50,0,336.64,394.95,197.4,188.6,0.782,737258.3,737258.3,30939,0,0,0,L,1151911521,0,122.46,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562509,708715.00
07/03/2016 12:15,2,7.729,ACTIVE,219.16,369.10,59.975,1467562503,"201051344000585","219011344069620",27.57,42.80,0,337.24,416.29,215.8,206.3,0.999,472316.5,472316.5,42172,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562510,708716.00
07/03/2016 12:15,2,7.635,ACTIVE,217.13,366.40,59.965,1467562503,"201051344001230","219011344069620",27.51,45.00,0,335.44,412.68,212.7,203.4,0.977,467983.1,467983.1,41984,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562511,708717.00
07/03/2016 12:15,2,7.592,ACTIVE,218.93,367.90,59.975,1467562503,"201051344000582","219011344069620",27.31,41.80,0,336.34,415.99,209.8,200.6,0.959,461124.3,461124.3,42119,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562512,708718.00
07/03/2016 12:15,2,7.689,ACTIVE,217.80,368.20,59.981,1467562503,"201051344000955","219011344069620",27.21,44.00,0,336.04,411.18,212.0,202.7,1.008,474065.9,474065.9,42074,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562513,708719.00
07/03/2016 12:15,2,4.908,ACTIVE,215.09,403.07,59.986,1467562503,"274151322000094","219011344069620",37.19,54.00,0,382.93,446.95,184.4,176.1,0.720,599361.1,599361.1,32068,0,0,0,L,1151911521,0,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562514,708720.00
07/03/2016 12:15,2,7.760,ACTIVE,220.97,368.20,59.965,1467562503,"201051344000579","219011344069620",27.21,44.50,0,341.75,416.59,213.9,204.5,0.994,476186.1,476186.1,17686,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562515,708721.00
07/03/2016 12:15,2,7.656,ACTIVE,217.58,365.19,59.933,1467562503,"201051344000890","219011344069620",27.23,48.80,0,336.04,411.78,211.2,201.9,0.972,471288.2,471288.2,42080,0,0,0,L,1122011218,0,124.94,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562515,708722.00
07/03/2016 12:15,2,7.660,ACTIVE,218.71,367.00,59.975,1467562503,"201051344000438","219011344069620",27.06,44.30,0,336.04,413.89,209.8,200.5,0.986,473080.2,473080.2,42086,0,0,0,L,1122011218,0,125.62,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562516,708723.00
07/03/2016 12:15,2,7.625,ACTIVE,218.03,366.70,59.965,1467562503,"201051344000417","219011344069620",26.84,48.50,0,335.44,410.58,207.1,198.0,0.986,465132.0,465132.0,42240,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562517,708724.00
07/03/2016 12:15,2,7.334,ACTIVE,214.41,362.19,59.965,1467562503,"274151322000083","219011344069620",26.24,58.80,0,336.64,393.75,194.8,186.0,0.778,730606.1,730606.1,31018,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562518,708725.00
07/03/2016 12:15,2,7.738,ACTIVE,215.54,360.99,59.975,1467562503,"274151322000076","219011344069620",27.06,58.00,0,336.94,398.56,212.0,202.7,0.826,778585.6,778585.6,31025,0,0,0,L,1151911521,0,123.36,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562519,708726.00
07/03/2016 12:15,2,7.820,ACTIVE,219.39,369.40,59.981,1467562503,"201051344000868","219011344069620",27.61,37.80,0,341.75,419.00,218.7,209.2,0.986,461174.0,461174.0,37337,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562520,708727.00
07/03/2016 12:15,2,7.574,ACTIVE,214.64,364.59,59.970,1467562503,"274151322000095","219011344069620",27.39,58.30,0,337.24,397.05,209.9,200.7,0.795,770622.2,770622.2,30937,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562521,708728.00
07/03/2016 12:15,2,7.816,ACTIVE,221.19,374.51,59.970,1467562503,"201051344000988","219011344069620",27.35,39.50,0,339.65,418.09,216.5,207.0,0.990,457964.7,457964.7,37631,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562522,708729.00
07/03/2016 12:15,2,7.799,ACTIVE,218.71,365.80,59.970,1467562503,"201051344001025","219011344069620",27.33,45.30,0,335.74,412.68,215.8,206.4,0.963,471750.5,471750.5,42131,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562523,708730.00
07/03/2016 12:15,2,7.777,ACTIVE,221.19,372.11,59.981,1467562503,"201051344000458","219011344069620",27.41,40.20,0,341.45,418.39,215.9,206.4,1.016,468791.8,468791.8,37553,0,0,0,L,1122011218,0,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562524,708731.00
07/03/2016 12:15,2,7.789,ACTIVE,221.64,371.51,59.922,1467562503,"201051344000853","219011344069620",27.79,38.00,0,341.75,419.00,219.2,209.6,1.016,467749.1,467749.1,37160,0,0,0,L,1122011218,0,126.07,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562525,708732.00
07/03/2016 12:15,2,7.686,ACTIVE,217.58,364.59,60.012,1467562503,"201051344000685","219011344069620",27.14,42.50,0,335.44,410.58,211.3,202.0,1.030,472428.4,472428.4,42001,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562526,708733.00
07/03/2016 12:15,2,7.701,ACTIVE,218.93,366.70,59.965,1467562503,"201051344000917","219011344069620",27.25,42.30,0,336.04,415.69,212.5,203.2,0.994,469299.7,469299.7,41993,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562527,708734.00
07/03/2016 12:15,2,7.645,ACTIVE,217.80,366.70,59.981,1467562503,"201051344001145","219011344069620",27.23,42.30,0,335.44,410.88,210.8,201.5,0.977,474471.0,474471.0,41846,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562527,708735.00
07/03/2016 12:15,2,7.693,ACTIVE,219.39,367.60,59.949,1467562503,"201051344000651","219011344069620",27.31,41.50,0,342.05,416.29,212.8,203.5,0.955,467140.3,467140.3,42189,0,0,0,L,1122011218,0,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562528,708736.00
07/03/2016 12:15,2,7.182,ACTIVE,214.87,352.27,59.922,1467562503,"274151322000088","219011344069620",25.37,51.50,0,337.24,392.55,184.4,176.1,0.703,705245.5,705245.5,30672,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562529,708737.00
07/03/2016 12:15,2,4.830,ACTIVE,215.77,418.09,59.965,1467562503,"274151322000068","219011344069620",37.65,55.00,0,380.52,445.75,184.4,176.1,0.712,599340.2,599340.2,32277,0,0,0,L,1151911521,0,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562530,708738.00
07/03/2016 12:15,2,7.672,ACTIVE,218.93,367.30,59.954,1467562503,"201051344001135","219011344069620",27.35,41.30,0,335.74,411.48,212.4,203.1,0.968,463124.4,463124.4,42121,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562531,708739.00
07/03/2016 12:15,2,7.756,ACTIVE,218.93,369.10,59.965,1467562503,"201051344000594","219011344069620",27.29,48.30,0,337.24,417.79,214.3,205.0,0.986,472882.1,472882.1,37595,0,0,0,L,1122011218,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562532,708740.00
07/03/2016 12:15,2,7.846,ACTIVE,219.16,367.90,59.975,1467562503,"201051344001203","219011344069620",27.25,45.80,0,338.14,416.59,216.4,207.0,1.008,470590.6,470590.6,42165,0,0,0,L,1122011218,0,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562533,708741.00
07/03/2016 12:15,2,7.289,ACTIVE,214.87,370.90,59.975,1467562503,"274151322000054","219011344069620",25.41,51.50,0,337.24,394.35,187.4,179.0,0.716,720163.0,720163.0,30701,0,0,0,L,1151911521,0,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562534,708742.00
07/03/2016 12:15,2,7.785,ACTIVE,219.84,371.81,59.954,1467562503,"201051344000867","219011344069620",27.47,42.30,0,339.95,417.79,216.5,207.0,0.986,460266.4,460266.4,37602,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562535,708743.00
07/03/2016 12:15,2,7.666,ACTIVE,219.16,368.80,59.970,1467562503,"201051344001093","219011344069620",27.69,43.20,0,335.74,416.29,214.9,205.5,0.986,468723.6,468723.6,42055,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562536,708744.00
07/03/2016 12:15,2,7.820,ACTIVE,220.74,371.81,59.954,1467562503,"201051344000900","219011344069620",28.09,36.50,0,340.85,419.90,222.4,212.7,1.008,476237.6,476237.6,36982,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562537,708745.00
07/03/2016 12:15,2,7.623,ACTIVE,220.74,373.61,59.954,1467562503,"201051344000648","219011344069620",27.55,40.00,0,341.15,417.79,212.7,203.4,0.959,467152.6,467152.6,37284,0,0,0,L,1122011218,0,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562538,708746.00
07/03/2016 12:15,2,7.744,ACTIVE,220.74,371.21,59.970,1467562503,"201051344000569","219011344069620",27.93,38.60,0,339.65,418.70,219.0,209.4,1.008,477130.3,477130.3,36910,0,0,0,L,1122011218,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562539,708747.00
07/03/2016 12:15,2,7.727,ACTIVE,221.19,371.81,59.917,1467562503,"201051344000983","219011344069620",27.87,39.00,0,340.25,418.39,218.1,208.6,1.008,468819.7,468819.7,37401,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562540,708748.00
07/03/2016 12:15,2,7.822,ACTIVE,221.42,370.00,59.965,1467562503,"201051344001158","219011344069620",26.88,41.30,0,340.85,417.19,212.8,203.5,0.946,462393.8,462393.8,37667,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562541,708749.00
07/03/2016 12:15,2,7.779,ACTIVE,220.97,373.01,59.970,1467562503,"201051344000576","219011344069620",27.55,38.00,0,340.25,418.39,217.1,207.6,0.986,469624.3,469624.3,37066,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562541,708750.00
07/03/2016 12:15,2,7.164,ACTIVE,214.87,363.69,59.981,1467562503,"274151322000087","219011344069620",25.31,64.00,0,337.54,391.34,183.4,175.1,0.681,693296.3,693296.3,30835,0,0,0,L,1151911521,0,123.14,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467562542,708751.00
07/03/2016 12:30,2,7.975,ACTIVE,221.19,373.01,59.959,1467563403,"201051344000645","219011344069620",27.25,39.80,0,340.85,418.09,220.0,210.4,0.986,469264.0,469264.0,37195,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563404,708752.00
07/03/2016 12:30,2,7.328,ACTIVE,215.77,360.99,59.949,1467563403,"274151322000085","219011344069620",24.89,52.00,0,337.54,393.15,184.7,176.3,0.707,721388.8,721388.8,30708,0,0,0,L,1151911521,0,124.27,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563405,708753.00
07/03/2016 12:30,2,7.912,ACTIVE,220.29,373.61,59.965,1467563403,"201051344000633","219011344069620",27.15,44.80,0,340.85,418.39,217.5,208.0,1.016,460426.2,460426.2,37685,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563406,708754.00
07/03/2016 12:30,2,7.893,ACTIVE,221.87,374.21,60.018,1467563403,"201051344000469","219011344069620",27.93,35.80,0,339.95,419.90,223.3,213.6,1.025,462273.4,462273.4,37622,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563407,708755.00
07/03/2016 12:30,2,7.875,ACTIVE,218.03,369.40,59.975,1467563403,"201051344000646","219011344069620",26.82,45.80,0,334.84,412.38,213.9,204.5,0.999,464524.7,464524.7,42172,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563408,708756.00
07/03/2016 12:30,2,7.453,ACTIVE,215.32,370.60,59.965,1467563403,"274151322000052","219011344069620",26.38,60.00,0,336.04,395.55,199.0,190.1,0.787,737305.5,737305.5,30940,0,0,0,L,1151911521,0,122.91,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563409,708757.00
07/03/2016 12:30,2,7.885,ACTIVE,219.39,368.50,59.975,1467563403,"201051344000585","219011344069620",27.33,43.20,0,341.45,416.89,218.4,208.9,1.008,472368.2,472368.2,42173,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563410,708758.00
07/03/2016 12:30,2,7.799,ACTIVE,217.58,363.99,59.959,1467563403,"201051344001230","219011344069620",27.35,45.80,0,335.14,413.59,216.2,206.7,0.990,468034.2,468034.2,41985,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563411,708759.00
07/03/2016 12:30,2,7.740,ACTIVE,219.39,369.40,59.959,1467563403,"201051344000582","219011344069620",27.23,42.30,0,336.94,417.49,213.4,204.0,0.963,461174.7,461174.7,42120,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563412,708760.00
07/03/2016 12:30,2,7.873,ACTIVE,218.03,365.19,59.970,1467563403,"201051344000955","219011344069620",26.82,44.30,0,335.14,412.08,213.9,204.5,0.999,474116.5,474116.5,42075,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563413,708761.00
07/03/2016 12:30,2,4.857,ACTIVE,215.32,417.79,59.965,1467563403,"274151322000094","219011344069620",38.13,54.80,0,379.02,445.45,186.9,178.4,0.742,599405.4,599405.4,32069,0,0,0,L,1151911521,0,123.14,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563413,708762.00
07/03/2016 12:30,2,7.855,ACTIVE,221.64,373.31,59.965,1467563403,"201051344000579","219011344069620",27.29,44.80,0,341.45,418.09,217.1,207.6,1.030,476237.4,476237.4,17687,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563414,708763.00
07/03/2016 12:30,2,7.826,ACTIVE,217.80,365.19,59.975,1467563403,"201051344000890","219011344069620",27.08,48.80,0,334.84,412.98,214.7,205.3,0.999,471339.0,471339.0,42081,0,0,0,L,1122011218,0,125.17,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563415,708764.00
07/03/2016 12:30,2,7.859,ACTIVE,218.71,367.90,59.970,1467563403,"201051344000438","219011344069620",26.70,45.30,0,336.04,415.09,212.5,203.2,0.999,473130.5,473130.5,42087,0,0,0,L,1122011218,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563416,708765.00
07/03/2016 12:30,2,7.805,ACTIVE,218.26,367.30,59.949,1467563403,"201051344000417","219011344069620",26.56,49.80,0,335.44,410.88,209.9,200.7,0.990,465181.7,465181.7,42241,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563417,708766.00
07/03/2016 12:30,2,7.383,ACTIVE,214.64,364.29,59.981,1467563403,"274151322000083","219011344069620",26.44,60.80,0,336.04,394.65,197.7,188.8,0.782,730652.9,730652.9,31019,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563418,708767.00
07/03/2016 12:30,2,7.768,ACTIVE,216.00,356.48,59.959,1467563403,"274151322000076","219011344069620",27.17,59.80,0,336.34,398.56,213.6,204.3,0.831,778636.3,778636.3,31026,0,0,0,L,1151911521,0,123.59,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563419,708768.00
07/03/2016 12:30,2,8.039,ACTIVE,219.84,370.60,59.970,1467563403,"201051344000868","219011344069620",27.29,37.50,0,341.45,420.50,222.2,212.6,1.003,461226.6,461226.6,37338,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563420,708769.00
07/03/2016 12:30,2,7.783,ACTIVE,214.64,357.98,59.991,1467563403,"274151322000095","219011344069620",27.04,59.00,0,336.64,398.56,212.8,203.5,0.809,770672.6,770672.6,30938,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563421,708770.00
07/03/2016 12:30,2,8.049,ACTIVE,221.64,373.61,59.970,1467563403,"201051344000988","219011344069620",27.08,40.00,0,339.04,419.00,220.5,210.9,1.012,458016.8,458016.8,37632,0,0,0,L,1122011218,0,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563422,708771.00
07/03/2016 12:30,2,7.961,ACTIVE,218.93,366.10,59.959,1467563403,"201051344001025","219011344069620",27.15,45.50,0,337.54,415.99,218.8,209.3,0.977,471802.3,471802.3,42132,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563423,708772.00
07/03/2016 12:30,2,7.791,ACTIVE,221.42,370.00,59.975,1467563403,"201051344000458","219011344069620",27.87,40.40,0,341.45,419.30,219.6,210.0,1.034,468843.8,468843.8,37554,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563424,708773.00
07/03/2016 12:30,2,7.943,ACTIVE,221.87,373.91,59.949,1467563403,"201051344000853","219011344069620",27.69,38.20,0,341.45,423.20,222.9,213.2,1.039,467801.8,467801.8,37161,0,0,0,L,1122011218,0,126.30,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563424,708774.00
07/03/2016 12:30,2,7.824,ACTIVE,217.58,367.30,59.986,1467563403,"201051344000685","219011344069620",27.06,43.40,0,335.44,411.78,214.4,205.0,1.030,472479.2,472479.2,42002,0,0,0,L,1122011218,0,125.40,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563425,708775.00
07/03/2016 12:30,2,7.818,ACTIVE,219.16,367.30,59.949,1467563403,"201051344000917","219011344069620",27.33,42.00,0,337.24,415.09,216.3,206.8,1.016,469350.8,469350.8,41994,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563426,708776.00
07/03/2016 12:30,2,7.734,ACTIVE,217.80,366.10,59.981,1467563403,"201051344001145","219011344069620",27.33,41.80,0,335.44,412.08,214.1,204.8,0.990,474521.6,474521.6,41847,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563427,708777.00
07/03/2016 12:30,2,7.840,ACTIVE,219.39,368.20,59.959,1467563403,"201051344000651","219011344069620",27.15,42.80,0,342.35,417.49,215.6,206.1,0.977,467191.4,467191.4,42190,0,0,0,L,1122011218,0,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563428,708778.00
07/03/2016 12:30,2,7.342,ACTIVE,215.09,374.51,59.975,1467563403,"274151322000088","219011344069620",24.95,52.30,0,337.54,393.15,185.4,177.0,0.707,705289.6,705289.6,30673,0,0,0,L,1151911521,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563429,708779.00
07/03/2016 12:30,2,4.939,ACTIVE,216.00,423.81,59.975,1467563403,"274151322000068","219011344069620",37.29,56.00,0,376.62,450.56,185.9,177.5,0.729,599384.3,599384.3,32278,0,0,0,L,1151911521,0,123.59,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563430,708780.00
07/03/2016 12:30,2,7.822,ACTIVE,218.93,367.00,60.002,1467563403,"201051344001135","219011344069620",27.10,42.50,0,335.74,415.99,214.6,205.2,0.981,463175.3,463175.3,42122,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563431,708781.00
07/03/2016 12:30,2,7.984,ACTIVE,219.16,369.10,59.991,1467563403,"201051344000594","219011344069620",26.98,49.30,0,336.94,419.30,218.2,208.7,0.999,472933.6,472933.6,37596,0,0,0,L,1122011218,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563432,708782.00
07/03/2016 12:30,2,7.902,ACTIVE,219.39,368.50,59.975,1467563403,"201051344001203","219011344069620",27.49,45.30,0,337.54,417.49,220.0,210.4,1.016,470642.6,470642.6,42166,0,0,0,L,1122011218,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563433,708783.00
07/03/2016 12:30,2,7.344,ACTIVE,215.32,352.87,59.986,1467563403,"274151322000054","219011344069620",25.33,52.30,0,337.84,394.35,188.3,179.9,0.720,720207.7,720207.7,30702,0,0,0,L,1151911521,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563434,708784.00
07/03/2016 12:30,2,8.012,ACTIVE,220.06,370.00,59.965,1467563403,"201051344000867","219011344069620",27.15,42.30,0,341.45,419.00,220.4,210.8,1.012,460318.4,460318.4,37603,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563435,708785.00
07/03/2016 12:30,2,7.799,ACTIVE,219.16,369.70,59.975,1467563403,"201051344001093","219011344069620",27.63,43.20,0,341.45,418.09,218.4,208.9,0.994,468775.1,468775.1,42056,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563436,708786.00
07/03/2016 12:30,2,7.873,ACTIVE,220.97,373.91,59.965,1467563403,"201051344000900","219011344069620",28.31,36.80,0,340.55,421.10,225.8,216.0,1.016,476291.0,476291.0,36983,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563437,708787.00
07/03/2016 12:30,2,7.744,ACTIVE,220.97,370.90,59.965,1467563403,"201051344000648","219011344069620",27.61,40.40,0,340.85,419.00,216.6,207.1,0.986,467203.7,467203.7,37285,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563437,708788.00
07/03/2016 12:30,2,7.896,ACTIVE,221.19,369.40,59.975,1467563403,"201051344000569","219011344069620",27.87,38.80,0,339.95,419.90,222.8,213.2,1.025,477182.9,477182.9,36911,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563438,708789.00
07/03/2016 12:30,2,7.867,ACTIVE,221.42,373.91,59.975,1467563403,"201051344000983","219011344069620",27.89,39.30,0,333.33,423.81,222.0,212.3,1.034,468872.2,468872.2,37402,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563439,708790.00
07/03/2016 12:30,2,7.889,ACTIVE,221.64,370.90,59.933,1467563403,"201051344001158","219011344069620",27.19,41.30,0,340.25,417.49,217.2,207.7,0.999,462444.9,462444.9,37668,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563440,708791.00
07/03/2016 12:30,2,7.832,ACTIVE,221.19,374.81,59.975,1467563403,"201051344000576","219011344069620",27.91,37.80,0,340.55,419.90,221.5,211.9,1.008,469676.5,469676.5,37067,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563441,708792.00
07/03/2016 12:30,2,7.273,ACTIVE,215.09,360.69,59.944,1467563403,"274151322000087","219011344069620",25.23,65.00,0,337.54,391.64,185.8,177.4,0.694,693340.3,693340.3,30836,0,0,0,L,1151911521,0,123.59,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467563442,708793.00
07/03/2016 12:45,2,8.117,ACTIVE,220.97,372.11,59.991,1467564303,"201051344000645","219011344069620",26.92,39.80,0,341.15,419.90,221.2,211.6,0.994,469316.7,469316.7,37196,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564304,708794.00
07/03/2016 12:45,2,7.520,ACTIVE,215.09,355.28,59.986,1467564303,"274151322000085","219011344069620",24.33,53.80,0,334.24,393.15,185.4,177.1,0.720,721433.0,721433.0,30709,0,0,0,L,1151911521,0,123.81,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564305,708795.00
07/03/2016 12:45,2,8.006,ACTIVE,219.61,373.31,59.991,1467564303,"201051344000633","219011344069620",26.98,45.50,0,340.55,419.00,218.7,209.2,1.034,460478.4,460478.4,37686,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564306,708796.00
07/03/2016 12:45,2,8.014,ACTIVE,221.42,374.21,59.986,1467564303,"201051344000469","219011344069620",27.65,36.50,0,339.65,421.10,224.3,214.6,1.021,462327.0,462327.0,37623,0,0,0,L,1122011218,0,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564307,708797.00
07/03/2016 12:45,2,7.990,ACTIVE,218.03,368.80,59.970,1467564303,"201051344000646","219011344069620",26.54,46.80,0,334.54,413.29,214.8,205.4,0.999,464576.1,464576.1,42173,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564308,708798.00
07/03/2016 12:45,2,7.533,ACTIVE,215.09,357.08,59.981,1467564303,"274151322000052","219011344069620",26.14,61.00,0,336.34,396.15,199.6,190.7,0.791,737353.2,737353.2,30941,0,0,0,L,1151911521,0,123.14,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564308,708799.00
07/03/2016 12:45,2,8.086,ACTIVE,219.39,369.40,59.975,1467564303,"201051344000585","219011344069620",26.74,44.80,0,341.75,417.79,219.1,209.5,1.008,472420.6,472420.6,42174,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564309,708800.00
07/03/2016 12:45,2,7.906,ACTIVE,217.35,366.40,59.991,1467564303,"201051344001230","219011344069620",27.08,46.00,0,334.84,414.49,216.8,207.3,0.999,468086.0,468086.0,41986,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564310,708801.00
07/03/2016 12:45,2,8.037,ACTIVE,219.16,367.90,59.975,1467564303,"201051344000582","219011344069620",26.32,42.80,0,336.34,418.39,214.2,204.8,0.968,461225.9,461225.9,42121,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564311,708802.00
07/03/2016 12:45,2,7.994,ACTIVE,218.03,367.60,59.986,1467564303,"201051344000955","219011344069620",26.46,45.50,0,335.44,412.68,214.2,204.8,1.012,474167.8,474167.8,42076,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564312,708803.00
07/03/2016 12:45,2,5.033,ACTIVE,214.87,403.37,59.981,1467564303,"274151322000094","219011344069620",37.23,55.50,0,380.52,446.95,189.8,181.3,0.742,599450.4,599450.4,32070,0,0,0,L,1151911521,0,122.91,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564313,708804.00
07/03/2016 12:45,2,8.072,ACTIVE,221.19,373.01,59.991,1467564303,"201051344000579","219011344069620",26.74,45.80,0,340.85,418.70,218.5,209.0,1.021,476289.5,476289.5,17688,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564314,708805.00
07/03/2016 12:45,2,7.908,ACTIVE,217.58,364.59,59.991,1467564303,"201051344000890","219011344069620",26.90,49.80,0,335.44,413.89,215.4,206.0,0.986,471390.4,471390.4,42082,0,0,0,L,1122011218,0,124.72,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564315,708806.00
07/03/2016 12:45,2,7.971,ACTIVE,218.71,367.00,59.975,1467564303,"201051344000438","219011344069620",26.42,46.40,0,335.74,416.59,213.2,203.9,1.003,473181.4,473181.4,42088,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564316,708807.00
07/03/2016 12:45,2,7.959,ACTIVE,217.80,366.40,59.975,1467564303,"201051344000417","219011344069620",26.10,50.00,0,334.54,412.08,210.4,201.2,1.003,465232.0,465232.0,42242,0,0,0,L,1122011218,0,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564317,708808.00
