ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 12:45,2,7.512,ACTIVE,214.41,354.67,59.986,1467564303,"274151322000083","219011344069620",26.10,61.70,0,333.03,395.55,198.5,189.7,0.787,730700.2,730700.2,31020,0,0,0,L,1151911521,0,122.91,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564317,708809.00
07/03/2016 12:45,2,7.947,ACTIVE,215.54,359.48,59.975,1467564303,"274151322000076","219011344069620",26.66,61.30,0,336.64,399.16,214.4,205.0,0.853,778687.5,778687.5,31027,0,0,0,L,1151911521,0,123.36,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564318,708810.00
07/03/2016 12:45,2,8.098,ACTIVE,219.39,370.90,60.018,1467564303,"201051344000868","219011344069620",27.25,39.00,0,341.15,420.80,223.4,213.7,1.025,461279.9,461279.9,37339,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564319,708811.00
07/03/2016 12:45,2,7.889,ACTIVE,214.64,380.82,59.970,1467564303,"274151322000095","219011344069620",26.74,60.80,0,336.64,399.46,213.6,204.2,0.804,770723.6,770723.6,30939,0,0,0,L,1151911521,0,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564320,708812.00
07/03/2016 12:45,2,8.191,ACTIVE,221.19,370.30,59.981,1467564303,"201051344000988","219011344069620",26.66,40.00,0,339.95,420.20,221.1,211.5,1.016,458069.7,458069.7,37633,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564321,708813.00
07/03/2016 12:45,2,8.152,ACTIVE,219.16,367.60,60.007,1467564303,"201051344001025","219011344069620",26.62,46.80,0,335.14,416.89,219.7,210.1,0.994,471854.8,471854.8,42133,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564322,708814.00
07/03/2016 12:45,2,8.023,ACTIVE,221.19,373.31,59.981,1467564303,"201051344000458","219011344069620",27.23,41.30,0,340.55,420.20,221.2,211.6,1.052,468896.6,468896.6,37555,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564323,708815.00
07/03/2016 12:45,2,8.129,ACTIVE,221.64,373.31,59.975,1467564303,"201051344000853","219011344069620",27.29,39.00,0,341.45,423.50,224.6,214.9,1.043,467855.4,467855.4,37162,0,0,0,L,1122011218,0,126.07,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564324,708816.00
07/03/2016 12:45,2,7.988,ACTIVE,217.58,367.90,59.981,1467564303,"201051344000685","219011344069620",26.64,43.60,0,333.93,412.68,215.6,206.2,1.034,472530.7,472530.7,42003,0,0,0,L,1122011218,0,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564325,708817.00
07/03/2016 12:45,2,7.924,ACTIVE,218.93,367.30,59.975,1467564303,"201051344000917","219011344069620",27.06,43.20,0,336.04,417.19,217.0,207.5,1.021,469402.6,469402.6,41995,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564326,708818.00
07/03/2016 12:45,2,7.809,ACTIVE,217.80,366.70,59.975,1467564303,"201051344001145","219011344069620",27.12,42.50,0,335.14,412.98,214.3,205.0,0.999,474573.0,474573.0,41848,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564327,708819.00
07/03/2016 12:45,2,7.975,ACTIVE,219.61,369.70,59.975,1467564303,"201051344000651","219011344069620",26.80,42.80,0,342.35,418.39,216.3,206.9,0.977,467243.1,467243.1,42191,0,0,0,L,1122011218,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564328,708820.00
07/03/2016 12:45,2,7.402,ACTIVE,214.64,363.39,59.970,1467564303,"274151322000088","219011344069620",24.75,54.50,0,337.24,393.15,185.4,177.1,0.707,705333.9,705333.9,30674,0,0,0,L,1151911521,0,123.81,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564328,708821.00
07/03/2016 12:45,2,4.922,ACTIVE,215.77,405.77,59.970,1467564303,"274151322000068","219011344069620",37.33,56.80,0,378.72,449.05,185.9,177.5,0.712,599429.0,599429.0,32279,0,0,0,L,1151911521,0,123.59,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564329,708822.00
07/03/2016 12:45,2,7.951,ACTIVE,218.93,367.60,59.970,1467564303,"201051344001135","219011344069620",26.72,43.80,0,335.74,416.29,215.1,205.7,0.981,463226.8,463226.8,42123,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564331,708823.00
07/03/2016 12:45,2,8.119,ACTIVE,218.71,369.10,59.981,1467564303,"201051344000594","219011344069620",26.62,49.80,0,337.54,419.90,218.7,209.2,1.008,472985.9,472985.9,37597,0,0,0,L,1122011218,0,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564331,708824.00
07/03/2016 12:45,2,8.080,ACTIVE,219.16,367.60,59.959,1467564303,"201051344001203","219011344069620",26.94,46.80,0,337.54,418.39,220.3,210.8,1.025,470695.2,470695.2,42167,0,0,0,L,1122011218,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564332,708825.00
07/03/2016 12:45,2,8.119,ACTIVE,219.84,370.90,59.986,1467564303,"201051344000867","219011344069620",26.88,42.50,0,341.15,419.60,220.9,211.3,1.025,460371.3,460371.3,37604,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564335,708826.00
07/03/2016 12:45,2,7.943,ACTIVE,219.16,369.70,59.981,1467564303,"201051344001093","219011344069620",27.21,44.30,0,336.34,419.30,218.9,209.3,0.990,468827.4,468827.4,42057,0,0,0,L,1122011218,0,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564336,708827.00
07/03/2016 12:45,2,8.182,ACTIVE,220.52,371.21,59.933,1467564303,"201051344000900","219011344069620",27.41,38.20,0,339.95,421.70,227.1,217.3,1.016,476345.3,476345.3,36984,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564336,708828.00
07/03/2016 12:45,2,7.857,ACTIVE,220.52,368.20,59.959,1467564303,"201051344000648","219011344069620",27.33,40.60,0,340.85,420.20,217.4,208.0,0.994,467255.7,467255.7,37286,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564337,708829.00
07/03/2016 12:45,2,8.096,ACTIVE,220.97,372.71,59.954,1467564303,"201051344000569","219011344069620",27.31,39.80,0,339.65,421.40,223.8,214.1,1.021,477236.4,477236.4,36912,0,0,0,L,1122011218,0,124.94,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564338,708830.00
07/03/2016 12:45,2,8.035,ACTIVE,221.42,373.01,59.991,1467564303,"201051344001158","219011344069620",26.70,42.80,0,340.55,418.70,217.2,207.7,0.999,462496.9,462496.9,37669,0,0,0,L,1122011218,0,125.40,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564340,708831.00
07/03/2016 12:45,2,7.994,ACTIVE,221.19,373.31,59.970,1467564303,"201051344000576","219011344069620",27.45,38.80,0,340.55,420.80,222.2,212.6,1.008,469729.7,469729.7,37068,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564341,708832.00
07/03/2016 12:45,2,7.420,ACTIVE,214.87,375.71,59.959,1467564303,"274151322000087","219011344069620",24.77,66.00,0,335.74,392.25,186.1,177.7,0.689,693384.8,693384.8,30837,0,0,0,L,1151911521,0,123.59,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564342,708833.00
07/03/2016 12:45,2,7.465,ACTIVE,214.87,353.17,59.965,1467564303,"274151322000054","219011344069620",24.93,53.50,0,336.94,394.95,188.3,179.8,0.716,720253.3,720253.3,30703,0,0,0,L,1151911521,1,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564343,708834.00
07/03/2016 12:45,2,7.934,ACTIVE,221.19,372.11,59.970,1467564303,"201051344000983","219011344069620",27.77,40.20,0,339.95,421.10,222.9,213.2,1.052,468925.8,468925.8,37403,0,0,0,L,1122011218,1,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467564344,708835.00
07/03/2016 13:00,2,8.225,ACTIVE,220.74,373.61,59.975,1467565203,"201051344000645","219011344069620",26.88,40.60,0,341.15,420.50,223.8,214.1,0.986,469369.7,469369.7,37197,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565204,708836.00
07/03/2016 13:00,2,7.463,ACTIVE,214.87,368.80,59.975,1467565203,"274151322000085","219011344069620",24.83,54.80,0,337.54,393.75,187.5,179.1,0.738,721477.3,721477.3,30710,0,0,0,L,1151911521,0,123.81,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565205,708837.00
07/03/2016 13:00,2,8.158,ACTIVE,219.61,368.80,60.007,1467565203,"201051344000633","219011344069620",26.82,47.30,0,340.25,419.30,221.7,212.0,1.061,460530.8,460530.8,37687,0,0,0,L,1122011218,0,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565206,708838.00
07/03/2016 13:00,2,8.238,ACTIVE,221.19,372.41,59.991,1467565203,"201051344000469","219011344069620",27.23,37.50,0,340.25,421.40,227.3,217.5,1.061,462380.9,462380.9,37624,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565207,708839.00
07/03/2016 13:00,2,7.980,ACTIVE,217.80,366.70,59.981,1467565203,"201051344000646","219011344069620",27.08,47.30,0,334.54,414.19,218.7,209.2,1.025,464627.7,464627.7,42174,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565208,708840.00
07/03/2016 13:00,2,7.680,ACTIVE,215.32,381.12,59.986,1467565203,"274151322000052","219011344069620",26.10,63.70,0,336.34,396.75,203.0,194.0,0.809,737401.2,737401.2,30942,0,0,0,L,1151911521,0,122.91,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565209,708841.00
07/03/2016 13:00,2,8.143,ACTIVE,219.39,370.30,59.975,1467565203,"201051344000585","219011344069620",27.12,45.50,0,340.85,419.00,223.5,213.8,1.039,472473.4,472473.4,42175,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565209,708842.00
07/03/2016 13:00,2,7.959,ACTIVE,217.35,365.19,59.986,1467565203,"201051344001230","219011344069620",27.33,46.80,0,335.14,414.79,220.3,210.8,1.034,468138.0,468138.0,41987,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565210,708843.00
07/03/2016 13:00,2,7.967,ACTIVE,219.16,368.50,59.981,1467565203,"201051344000582","219011344069620",27.04,44.00,0,336.94,419.30,218.1,208.5,0.994,461277.4,461277.4,42122,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565211,708844.00
07/03/2016 13:00,2,8.104,ACTIVE,218.03,367.90,59.986,1467565203,"201051344000955","219011344069620",26.58,46.60,0,335.14,413.29,218.1,208.6,1.043,474219.4,474219.4,42077,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565212,708845.00
07/03/2016 13:00,2,5.115,ACTIVE,214.87,414.19,59.949,1467565203,"274151322000094","219011344069620",37.11,57.30,0,380.82,444.85,192.4,183.8,0.756,599495.8,599495.8,32071,0,0,0,L,1151911521,0,123.14,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565214,708846.00
07/03/2016 13:00,2,8.229,ACTIVE,221.19,374.21,59.981,1467565203,"201051344000579","219011344069620",26.56,46.80,0,341.15,419.00,221.5,211.8,1.021,476341.9,476341.9,17689,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565215,708847.00
07/03/2016 13:00,2,8.029,ACTIVE,217.80,364.89,59.996,1467565203,"201051344000890","219011344069620",26.94,50.40,0,335.14,413.89,219.0,209.5,0.994,471442.2,471442.2,42083,0,0,0,L,1122011218,0,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565216,708848.00
07/03/2016 13:00,2,8.072,ACTIVE,218.71,368.50,59.986,1467565203,"201051344000438","219011344069620",26.52,46.80,0,335.74,417.19,216.8,207.3,1.016,473232.7,473232.7,42089,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565217,708849.00
07/03/2016 13:00,2,8.014,ACTIVE,218.03,366.10,59.991,1467565203,"201051344000417","219011344069620",26.44,51.50,0,334.84,412.68,214.7,205.3,1.008,465282.7,465282.7,42243,0,0,0,L,1122011218,0,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565218,708850.00
07/03/2016 13:00,2,7.615,ACTIVE,214.41,368.20,59.991,1467565203,"274151322000083","219011344069620",26.24,62.50,0,327.02,397.96,202.3,193.3,0.804,730748.1,730748.1,31021,0,0,0,L,1151911521,0,122.68,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565218,708851.00
07/03/2016 13:00,2,8.037,ALERT,215.54,381.42,59.981,1467565203,"274151322000076","219011344069620",26.86,61.70,0,301.77,400.06,218.4,208.9,0.849,778739.1,778739.1,31028,0,0,0,L,1151911521,0,123.36,124.04,0002,51,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565220,708852.00
07/03/2016 13:00,2,8.100,ACTIVE,219.39,372.11,60.002,1467565203,"201051344000868","219011344069620",27.61,39.50,0,340.85,421.10,226.6,216.7,1.012,461333.6,461333.6,37340,0,0,0,L,1122011218,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565221,708853.00
07/03/2016 13:00,2,8.023,ACTIVE,214.19,361.29,60.018,1467565203,"274151322000095","219011344069620",26.80,61.70,0,314.70,418.09,217.6,208.1,0.822,770775.1,770775.1,30940,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565222,708854.00
07/03/2016 13:00,2,8.240,ACTIVE,221.42,375.71,59.965,1467565203,"201051344000988","219011344069620",26.92,41.00,0,339.65,420.50,224.5,214.8,1.030,458122.8,458122.8,37634,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565223,708855.00
07/03/2016 13:00,2,8.168,ACTIVE,219.16,368.20,60.002,1467565203,"201051344001025","219011344069620",27.08,47.80,0,336.04,418.39,223.9,214.1,0.999,471907.8,471907.8,42134,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565224,708856.00
07/03/2016 13:00,2,8.006,ACTIVE,221.19,374.81,60.002,1467565203,"201051344000458","219011344069620",27.65,41.80,0,341.45,420.80,224.2,214.5,1.039,468949.8,468949.8,37556,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565225,708857.00
07/03/2016 13:00,2,8.094,ACTIVE,221.64,371.81,60.023,1467565203,"201051344000853","219011344069620",27.79,39.30,0,340.85,421.10,227.6,217.8,1.056,467909.4,467909.4,37163,0,0,0,L,1122011218,0,126.07,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565226,708858.00
07/03/2016 13:00,2,8.186,ACTIVE,217.58,368.50,59.986,1467565203,"201051344000685","219011344069620",26.44,44.30,0,335.14,413.29,219.1,209.5,1.056,472582.5,472582.5,42004,0,0,0,L,1122011218,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565227,708859.00
07/03/2016 13:00,2,8.090,ACTIVE,218.93,367.60,59.991,1467565203,"201051344000917","219011344069620",26.98,43.40,0,336.34,417.79,221.0,211.4,1.034,469454.9,469454.9,41996,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565227,708860.00
07/03/2016 13:00,2,8.027,ACTIVE,217.80,368.20,59.981,1467565203,"201051344001145","219011344069620",26.96,43.80,0,335.14,413.59,219.0,209.5,1.016,474624.8,474624.8,41849,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565228,708861.00
07/03/2016 13:00,2,8.053,ACTIVE,219.61,369.10,60.018,1467565203,"201051344000651","219011344069620",27.02,43.80,0,342.35,419.00,220.3,210.8,0.999,467295.3,467295.3,42192,0,0,0,L,1122011218,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565229,708862.00
07/03/2016 13:00,2,7.604,ACTIVE,214.64,354.97,59.996,1467565203,"274151322000088","219011344069620",24.49,54.80,0,336.94,393.45,188.7,180.2,0.716,705378.6,705378.6,30675,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565230,708863.00
07/03/2016 13:00,2,5.082,ACTIVE,215.77,422.00,59.970,1467565203,"274151322000068","219011344069620",37.15,58.50,0,373.91,443.04,191.4,182.8,0.738,599474.2,599474.2,32280,0,0,0,L,1151911521,0,123.59,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565231,708864.00
07/03/2016 13:00,2,8.059,ACTIVE,218.93,367.90,59.991,1467565203,"201051344001135","219011344069620",26.90,44.00,0,336.04,416.89,219.3,209.8,1.008,463278.7,463278.7,42124,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565232,708865.00
07/03/2016 13:00,2,8.279,ACTIVE,218.71,370.00,59.991,1467565203,"201051344000594","219011344069620",26.50,50.80,0,334.54,419.60,222.2,212.5,1.021,473038.4,473038.4,37598,0,0,0,L,1122011218,0,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565233,708866.00
07/03/2016 13:00,2,8.182,ACTIVE,219.16,367.30,59.991,1467565203,"201051344001203","219011344069620",27.06,46.80,0,342.65,419.30,224.2,214.4,1.039,470748.3,470748.3,42168,0,0,0,L,1122011218,0,125.62,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565234,708867.00
07/03/2016 13:00,2,7.516,ACTIVE,214.87,371.51,59.949,1467565203,"274151322000054","219011344069620",25.21,54.30,0,336.64,394.65,191.8,183.2,0.738,720298.2,720298.2,30704,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565235,708868.00
07/03/2016 13:00,2,8.035,ACTIVE,219.61,369.10,59.975,1467565203,"201051344000867","219011344069620",27.57,43.40,0,342.35,419.90,224.2,214.5,1.021,460424.4,460424.4,37605,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565236,708869.00
07/03/2016 13:00,2,7.969,ACTIVE,218.93,369.40,59.981,1467565203,"201051344001093","219011344069620",27.55,45.00,0,336.94,419.60,222.4,212.7,1.012,468880.1,468880.1,42058,0,0,0,L,1122011218,0,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565237,708870.00
07/03/2016 13:00,2,8.279,ACTIVE,220.52,373.01,59.986,1467565203,"201051344000900","219011344069620",27.51,38.20,0,339.95,422.30,230.8,220.9,1.043,476400.0,476400.0,36985,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565238,708871.00
07/03/2016 13:00,2,8.074,ACTIVE,220.29,371.51,59.959,1467565203,"201051344000648","219011344069620",27.06,41.30,0,341.15,420.80,221.2,211.6,1.012,467308.0,467308.0,37287,0,0,0,L,1122011218,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565239,708872.00
07/03/2016 13:00,2,8.160,ACTIVE,220.74,371.21,59.959,1467565203,"201051344000569","219011344069620",27.51,40.00,0,339.95,422.00,227.4,217.6,1.065,477290.2,477290.2,36913,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565240,708873.00
07/03/2016 13:00,2,8.143,ACTIVE,220.97,372.11,59.996,1467565203,"201051344000983","219011344069620",27.51,40.60,0,340.25,422.00,226.8,217.0,1.025,468979.2,468979.2,37404,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565240,708874.00
07/03/2016 13:00,2,8.158,ACTIVE,220.97,370.00,60.007,1467565203,"201051344001158","219011344069620",26.78,43.40,0,339.95,419.30,221.3,211.7,1.016,462549.2,462549.2,37670,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565241,708875.00
07/03/2016 13:00,2,8.182,ACTIVE,220.74,370.00,59.991,1467565203,"201051344000576","219011344069620",27.25,39.30,0,340.25,421.10,225.8,216.0,1.039,469783.1,469783.1,37069,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565242,708876.00
07/03/2016 13:00,2,7.518,ACTIVE,214.64,368.20,59.986,1467565203,"274151322000087","219011344069620",24.87,68.70,0,336.94,392.85,189.1,180.6,0.707,693429.5,693429.5,30838,0,0,0,L,1151911521,0,123.14,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467565243,708877.00
07/03/2016 13:15,2,8.336,ACTIVE,221.19,372.11,59.975,1467566103,"201051344000645","219011344069620",26.48,41.80,0,341.15,420.50,223.6,213.8,1.003,469423.1,469423.1,37198,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566104,708878.00
07/03/2016 13:15,2,7.615,ACTIVE,214.64,375.41,59.970,1467566103,"274151322000085","219011344069620",24.27,55.50,0,337.84,392.85,187.2,178.7,0.725,721521.8,721521.8,30711,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566105,708879.00
07/03/2016 13:15,2,8.271,ACTIVE,219.84,370.30,59.986,1467566103,"201051344000633","219011344069620",26.44,47.30,0,340.85,419.90,221.2,211.6,1.039,460583.7,460583.7,37688,0,0,0,L,1122011218,0,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566106,708880.00
07/03/2016 13:15,2,8.205,ACTIVE,221.64,375.41,59.954,1467566103,"201051344000469","219011344069620",27.43,37.50,0,340.25,422.00,227.9,218.0,1.052,462435.1,462435.1,37625,0,0,0,L,1122011218,0,125.17,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566107,708881.00
07/03/2016 13:15,2,8.117,ACTIVE,218.03,369.70,59.981,1467566103,"201051344000646","219011344069620",26.58,48.80,0,334.24,414.49,218.4,208.9,0.999,464679.7,464679.7,42175,0,0,0,L,1122011218,0,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566108,708882.00
07/03/2016 13:15,2,7.686,ACTIVE,214.87,358.28,59.975,1467566103,"274151322000052","219011344069620",26.06,63.70,0,336.34,396.45,203.0,194.0,0.795,737449.5,737449.5,30943,0,0,0,L,1151911521,0,122.91,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566109,708883.00
07/03/2016 13:15,2,8.088,ACTIVE,219.39,369.40,59.996,1467566103,"201051344000585","219011344069620",27.27,46.60,0,338.44,419.30,223.3,213.6,1.034,472526.6,472526.6,42176,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566110,708884.00
07/03/2016 13:15,2,8.068,ACTIVE,217.35,368.20,59.981,1467566103,"201051344001230","219011344069620",26.88,47.80,0,334.84,415.39,219.7,210.2,1.012,468190.5,468190.5,41988,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566111,708885.00
07/03/2016 13:15,2,7.953,ACTIVE,219.39,369.10,59.944,1467566103,"201051344000582","219011344069620",26.94,44.50,0,335.74,419.00,216.8,207.3,0.981,461329.3,461329.3,42123,0,0,0,L,1122011218,0,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566112,708886.00
07/03/2016 13:15,2,8.092,ACTIVE,218.03,368.80,59.981,1467566103,"201051344000955","219011344069620",26.56,47.50,0,334.84,413.89,217.3,207.8,1.030,474271.1,474271.1,42078,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566113,708887.00
07/03/2016 13:15,2,5.135,ACTIVE,214.87,411.18,59.981,1467566103,"274151322000094","219011344069620",36.86,57.70,0,376.62,444.54,192.6,184.0,0.760,599541.5,599541.5,32072,0,0,0,L,1151911521,0,122.91,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566113,708888.00
07/03/2016 13:15,2,8.262,ACTIVE,221.19,372.41,59.975,1467566103,"201051344000579","219011344069620",26.40,48.30,0,341.15,419.30,220.8,211.2,1.021,476394.6,476394.6,17690,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566114,708889.00
07/03/2016 13:15,2,8.078,ACTIVE,217.80,365.49,59.981,1467566103,"201051344000890","219011344069620",26.66,52.00,0,335.44,414.19,217.8,208.3,0.994,471494.3,471494.3,42084,0,0,0,L,1122011218,0,124.94,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566115,708890.00
07/03/2016 13:15,2,7.963,ACTIVE,218.71,369.40,59.975,1467566103,"201051344000438","219011344069620",26.72,47.50,0,335.74,417.19,215.4,206.0,1.021,473284.2,473284.2,42090,0,0,0,L,1122011218,0,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566116,708891.00
07/03/2016 13:15,2,8.033,ACTIVE,218.03,367.60,59.975,1467566103,"201051344000417","219011344069620",26.20,51.80,0,333.93,412.98,213.3,204.0,1.008,465333.6,465333.6,42244,0,0,0,L,1122011218,0,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566117,708892.00
07/03/2016 13:15,2,7.645,ACTIVE,214.19,363.99,59.981,1467566103,"274151322000083","219011344069620",26.08,63.70,0,331.83,395.55,201.6,192.7,0.800,730796.1,730796.1,31022,0,0,0,L,1151911521,0,122.68,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566118,708893.00
07/03/2016 13:15,2,8.084,ACTIVE,215.32,374.21,59.944,1467566103,"274151322000076","219011344069620",26.62,63.30,0,336.64,400.66,217.8,208.3,0.884,778791.0,778791.0,31030,0,0,0,L,1151911521,0,123.36,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566119,708894.00
07/03/2016 13:15,2,8.346,ACTIVE,219.61,370.00,60.002,1467566103,"201051344000868","219011344069620",26.76,39.80,0,340.85,421.70,226.1,216.3,1.012,461387.6,461387.6,37341,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566120,708895.00
07/03/2016 13:15,2,8.033,ACTIVE,214.19,380.52,59.970,1467566103,"274151322000095","219011344069620",26.68,62.50,0,331.83,399.16,216.8,207.3,0.818,770826.8,770826.8,30941,0,0,0,L,1151911521,0,123.14,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566121,708896.00
07/03/2016 13:15,2,8.326,ACTIVE,221.42,373.91,59.986,1467566103,"201051344000988","219011344069620",26.54,41.00,0,339.04,420.20,223.6,213.8,1.025,458176.3,458176.3,37635,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566122,708897.00
07/03/2016 13:15,2,8.244,ACTIVE,218.71,367.90,60.028,1467566103,"201051344001025","219011344069620",26.76,48.00,0,336.34,418.70,223.3,213.6,0.999,471960.9,471960.9,42135,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566122,708898.00
07/03/2016 13:15,2,8.191,ACTIVE,221.19,373.01,59.996,1467566103,"201051344000458","219011344069620",27.02,42.50,0,340.25,421.40,224.1,214.4,1.056,469003.3,469003.3,37557,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566123,708899.00
07/03/2016 13:15,2,8.223,ACTIVE,221.87,373.91,59.959,1467566103,"201051344000853","219011344069620",27.27,40.00,0,340.85,421.40,227.2,217.4,1.061,467963.7,467963.7,37164,0,0,0,L,1122011218,0,126.30,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566124,708900.00
07/03/2016 13:15,2,8.033,ACTIVE,217.58,367.00,59.991,1467566103,"201051344000685","219011344069620",26.82,45.00,0,335.14,413.89,218.1,208.6,1.043,472634.6,472634.6,42005,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566125,708901.00
07/03/2016 13:15,2,8.053,ACTIVE,218.93,370.30,60.012,1467566103,"201051344000917","219011344069620",26.92,44.30,0,334.84,418.09,219.7,210.1,1.034,469507.3,469507.3,41997,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566126,708902.00
07/03/2016 13:15,2,8.051,ACTIVE,217.80,367.30,59.981,1467566103,"201051344001145","219011344069620",26.76,45.00,0,334.84,413.59,218.1,208.6,0.999,474676.8,474676.8,41850,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566127,708903.00
07/03/2016 13:15,2,8.197,ACTIVE,219.39,369.40,59.981,1467566103,"201051344000651","219011344069620",26.48,44.50,0,341.75,419.00,220.0,210.4,0.990,467347.6,467347.6,42193,0,0,0,L,1122011218,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566128,708904.00
07/03/2016 13:15,2,7.521,ACTIVE,214.41,355.58,59.933,1467566103,"274151322000088","219011344069620",24.67,56.00,0,336.64,393.45,187.8,179.4,0.716,705423.2,705423.2,30676,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566129,708905.00
07/03/2016 13:15,2,5.094,ACTIVE,215.54,417.19,59.970,1467566103,"274151322000068","219011344069620",36.98,59.50,0,372.41,443.34,190.9,182.3,0.734,599519.5,599519.5,32281,0,0,0,L,1151911521,0,123.81,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566130,708906.00
07/03/2016 13:15,2,8.119,ACTIVE,218.93,367.90,59.944,1467566103,"201051344001135","219011344069620",26.62,44.50,0,335.44,417.19,219.1,209.5,0.994,463330.8,463330.8,42125,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566131,708907.00
07/03/2016 13:15,2,8.236,ACTIVE,219.16,369.40,59.970,1467566103,"201051344000594","219011344069620",26.58,51.30,0,334.84,420.20,221.6,211.9,1.021,473091.3,473091.3,37599,0,0,0,L,1122011218,0,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566131,708908.00
07/03/2016 13:15,2,8.203,ACTIVE,219.16,370.00,60.002,1467566103,"201051344001203","219011344069620",26.88,47.50,0,338.14,419.30,223.3,213.6,1.012,470801.5,470801.5,42169,0,0,0,L,1122011218,0,125.85,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566132,708909.00
07/03/2016 13:15,2,7.588,ACTIVE,214.87,351.67,59.975,1467566103,"274151322000054","219011344069620",24.91,55.50,0,336.94,394.65,191.4,182.8,0.729,720343.6,720343.6,30705,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566133,708910.00
07/03/2016 13:15,2,8.256,ACTIVE,219.84,370.30,59.959,1467566103,"201051344000867","219011344069620",26.76,44.30,0,342.05,420.20,223.8,214.1,1.016,460477.9,460477.9,37606,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566134,708911.00
07/03/2016 13:15,2,8.039,ACTIVE,219.16,369.10,59.928,1467566103,"201051344001093","219011344069620",27.17,45.30,0,338.14,419.30,221.1,211.4,1.003,468932.9,468932.9,42059,0,0,0,L,1122011218,0,125.62,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566136,708912.00
07/03/2016 13:15,2,8.252,ACTIVE,220.97,373.31,59.975,1467566103,"201051344000900","219011344069620",27.57,39.00,0,339.95,422.30,230.4,220.5,1.043,476454.9,476454.9,36986,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566137,708913.00
07/03/2016 13:15,2,8.104,ACTIVE,220.74,372.71,59.965,1467566103,"201051344000648","219011344069620",26.86,42.50,0,341.15,421.40,220.3,210.7,1.025,467360.6,467360.6,37288,0,0,0,L,1122011218,0,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566137,708914.00
07/03/2016 13:15,2,8.191,ACTIVE,220.97,372.71,59.970,1467566103,"201051344000569","219011344069620",27.39,41.00,0,339.95,421.70,227.3,217.4,1.043,477344.4,477344.4,36914,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566138,708915.00
07/03/2016 13:15,2,8.176,ACTIVE,221.42,376.31,59.965,1467566103,"201051344000983","219011344069620",27.35,41.30,0,339.95,422.60,226.4,216.6,1.052,469033.2,469033.2,37405,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566139,708916.00
07/03/2016 13:15,2,8.219,ACTIVE,221.42,373.61,59.949,1467566103,"201051344001158","219011344069620",26.44,43.80,0,340.55,419.90,220.0,210.4,1.012,462601.7,462601.7,37671,0,0,0,L,1122011218,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566140,708917.00
07/03/2016 13:15,2,8.223,ACTIVE,220.97,373.31,59.959,1467566103,"201051344000576","219011344069620",27.06,39.50,0,340.55,421.70,225.2,215.5,1.030,469836.9,469836.9,37070,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566141,708918.00
07/03/2016 13:15,2,7.580,ACTIVE,214.64,364.29,59.959,1467566103,"274151322000087","219011344069620",24.49,68.30,0,336.94,392.55,187.9,179.4,0.703,693474.3,693474.3,30839,0,0,0,L,1151911521,0,123.14,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467566142,708919.00
07/03/2016 13:30,2,8.201,ACTIVE,220.52,368.20,59.991,1467567003,"201051344000645","219011344069620",27.08,42.50,0,341.45,419.90,224.7,215.0,1.021,469476.6,469476.6,37199,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567005,708920.00
07/03/2016 13:30,2,7.576,ACTIVE,214.41,365.49,59.981,1467567003,"274151322000085","219011344069620",24.53,56.50,0,336.94,392.85,188.2,179.8,0.729,721566.6,721566.6,30712,0,0,0,L,1151911521,0,123.59,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567005,708921.00
07/03/2016 13:30,2,8.320,ACTIVE,219.39,371.21,59.991,1467567003,"201051344000633","219011344069620",26.42,48.00,0,340.85,419.90,222.4,212.8,1.052,460636.7,460636.7,37689,0,0,0,L,1122011218,0,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567006,708922.00
07/03/2016 13:30,2,8.281,ACTIVE,221.19,373.91,59.996,1467567003,"201051344000469","219011344069620",27.29,38.20,0,339.04,422.00,228.7,218.8,1.074,462489.6,462489.6,37626,0,0,0,L,1122011218,0,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567007,708923.00
07/03/2016 13:30,2,8.111,ACTIVE,217.58,369.40,59.986,1467567003,"201051344000646","219011344069620",26.80,48.50,0,334.24,414.79,220.0,210.4,1.034,464732.1,464732.1,42176,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567008,708924.00
07/03/2016 13:30,2,7.699,ACTIVE,214.41,365.80,60.012,1467567003,"274151322000052","219011344069620",26.20,64.30,0,332.13,396.45,204.2,195.1,0.795,737498.1,737498.1,30944,0,0,0,L,1151911521,0,122.46,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567009,708925.00
07/03/2016 13:30,2,8.217,ACTIVE,219.16,368.20,59.996,1467567003,"201051344000585","219011344069620",27.10,46.00,0,336.04,419.60,225.4,215.7,1.043,472580.3,472580.3,42177,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567010,708926.00
07/03/2016 13:30,2,8.018,ALERT,217.13,366.10,60.028,1467567003,"201051344001230","219011344069620",27.17,47.50,0,302.07,416.29,220.5,210.9,1.025,468242.9,468242.9,41989,0,0,0,L,1122011218,0,124.49,123.14,0002,42,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567012,708927.00
07/03/2016 13:30,2,8.121,ACTIVE,219.16,369.70,59.986,1467567003,"201051344000582","219011344069620",26.60,44.80,0,335.44,419.90,218.7,209.2,0.994,461381.5,461381.5,42124,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567013,708928.00
07/03/2016 13:30,2,8.188,ALERT,217.80,368.20,59.986,1467567003,"201051344000955","219011344069620",26.44,47.00,0,293.66,414.49,219.1,209.6,1.034,474323.2,474323.2,42079,0,0,0,L,1122011218,0,124.27,123.81,0002,43,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567015,708929.00
07/03/2016 13:30,2,5.143,ACTIVE,214.64,406.07,59.996,1467567003,"274151322000094","219011344069620",37.13,58.30,0,378.12,446.05,193.5,184.9,0.756,599587.5,599587.5,32073,0,0,0,L,1151911521,0,122.68,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567015,708930.00
07/03/2016 13:30,2,8.061,ACTIVE,220.97,373.01,59.986,1467567003,"201051344000579","219011344069620",27.19,47.30,0,340.85,420.20,221.8,212.1,1.043,476447.6,476447.6,17691,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567016,708931.00
07/03/2016 13:30,2,8.055,ALERT,217.58,367.00,59.975,1467567003,"201051344000890","219011344069620",26.90,51.00,0,289.15,415.09,219.4,209.8,0.994,471546.6,471546.6,42085,0,0,0,L,1122011218,0,124.94,122.91,0002,49,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567018,708932.00
07/03/2016 13:30,2,8.057,ALERT,218.48,369.70,59.991,1467567003,"201051344000438","219011344069620",26.68,47.50,0,292.16,418.09,217.7,208.2,1.025,473336.0,473336.0,42091,0,0,0,L,1122011218,0,125.17,124.04,0002,46,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567020,708933.00
07/03/2016 13:30,2,8.023,ALERT,218.03,368.80,59.991,1467567003,"201051344000417","219011344069620",26.46,51.80,0,296.36,413.29,215.1,205.6,0.990,465384.9,465384.9,42245,0,0,0,L,1122011218,0,124.49,123.59,0002,48,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567022,708934.00
07/03/2016 13:30,2,7.641,ACTIVE,213.96,357.98,60.007,1467567003,"274151322000083","219011344069620",26.30,64.30,0,330.33,395.85,203.3,194.3,0.804,730844.8,730844.8,31023,0,0,0,L,1151911521,0,122.68,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567023,708935.00
07/03/2016 13:30,2,8.098,ACTIVE,214.87,381.12,59.986,1467567003,"274151322000076","219011344069620",26.72,64.50,0,336.64,400.66,219.0,209.5,0.875,778843.5,778843.5,31031,0,0,0,L,1151911521,0,123.36,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567024,708936.00
07/03/2016 13:30,2,8.322,ACTIVE,219.61,370.90,60.012,1467567003,"201051344000868","219011344069620",27.04,40.40,0,341.45,422.30,227.8,218.0,1.025,461442.0,461442.0,37342,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567025,708937.00
07/03/2016 13:30,2,8.100,ACTIVE,213.96,381.12,59.981,1467567003,"274151322000095","219011344069620",26.66,63.00,0,330.03,398.86,218.7,209.2,0.826,770879.2,770879.2,30942,0,0,0,L,1151911521,0,123.14,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567025,708938.00
07/03/2016 13:30,2,8.279,ACTIVE,221.19,372.41,59.996,1467567003,"201051344000988","219011344069620",26.94,42.00,0,339.65,420.50,225.6,215.8,1.047,458230.2,458230.2,37636,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567026,708939.00
07/03/2016 13:30,2,8.354,ACTIVE,218.93,368.50,59.991,1467567003,"201051344001025","219011344069620",26.54,48.00,0,336.04,419.00,224.6,214.8,1.008,472014.8,472014.8,42136,0,0,0,L,1122011218,0,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567027,708940.00
07/03/2016 13:30,2,8.152,ACTIVE,220.97,370.30,59.981,1467567003,"201051344000458","219011344069620",27.37,42.30,0,340.55,421.10,226.0,216.2,1.065,469057.2,469057.2,37558,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567028,708941.00
07/03/2016 13:30,2,8.225,ACTIVE,221.42,371.51,59.986,1467567003,"201051344000853","219011344069620",27.51,40.40,0,340.85,423.20,229.1,219.2,1.074,468018.4,468018.4,37165,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567029,708942.00
07/03/2016 13:30,2,8.010,ALERT,217.58,367.60,59.991,1467567003,"201051344000685","219011344069620",27.10,44.80,0,295.46,414.19,219.7,210.1,1.061,472687.1,472687.1,42006,0,0,0,L,1122011218,0,125.40,123.36,0002,42,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567031,708943.00
07/03/2016 13:30,2,8.166,ALERT,218.93,368.80,59.981,1467567003,"201051344000917","219011344069620",26.76,44.80,0,303.88,418.70,221.0,211.4,1.043,469560.2,469560.2,41998,0,0,0,L,1122011218,0,124.94,124.27,0002,40,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567033,708944.00
07/03/2016 13:30,2,8.174,ACTIVE,217.58,368.20,59.986,1467567003,"201051344001145","219011344069620",26.54,44.50,0,334.84,414.19,219.8,210.2,1.008,474729.6,474729.6,41851,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567034,708945.00
07/03/2016 13:30,2,8.188,ACTIVE,219.39,371.21,59.981,1467567003,"201051344000651","219011344069620",26.64,44.80,0,337.24,419.30,221.0,211.4,0.999,467400.7,467400.7,42194,0,0,0,L,1122011218,0,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567035,708946.00
07/03/2016 13:30,2,7.631,ACTIVE,214.41,376.01,59.986,1467567003,"274151322000088","219011344069620",24.47,56.50,0,334.54,393.45,188.9,180.4,0.720,705468.6,705468.6,30677,0,0,0,L,1151911521,0,124.04,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567036,708947.00
07/03/2016 13:30,2,5.227,ACTIVE,215.32,396.45,59.986,1467567003,"274151322000068","219011344069620",36.28,60.00,0,373.91,444.54,192.2,183.6,0.747,599565.6,599565.6,32282,0,0,0,L,1151911521,0,123.81,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567037,708948.00
07/03/2016 13:30,2,8.055,ACTIVE,218.71,367.60,59.975,1467567003,"201051344001135","219011344069620",26.98,44.80,0,335.14,417.79,220.1,210.5,0.999,463383.7,463383.7,42126,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567037,708949.00
07/03/2016 13:30,2,8.361,ACTIVE,218.48,368.50,59.981,1467567003,"201051344000594","219011344069620",26.30,52.30,0,334.84,420.20,222.7,213.0,1.030,473144.8,473144.8,37600,0,0,0,L,1122011218,0,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567038,708950.00
