ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 13:30,2,8.227,ACTIVE,219.16,369.10,59.981,1467567003,"201051344001203","219011344069620",26.92,47.30,0,337.84,419.30,224.2,214.5,1.039,470855.5,470855.5,42170,0,0,0,L,1122011218,0,125.85,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567039,708951.00
07/03/2016 13:30,2,7.600,ACTIVE,214.41,375.41,59.981,1467567003,"274151322000054","219011344069620",25.03,55.80,0,336.34,394.65,192.4,183.7,0.742,720389.8,720389.8,30706,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567040,708952.00
07/03/2016 13:30,2,8.223,ACTIVE,219.39,370.30,59.975,1467567003,"201051344000867","219011344069620",27.06,45.00,0,341.15,420.50,225.2,215.5,1.025,460531.9,460531.9,37607,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567041,708953.00
07/03/2016 13:30,2,8.141,ACTIVE,219.16,368.20,60.012,1467567003,"201051344001093","219011344069620",26.96,45.50,0,335.44,420.20,222.1,212.4,1.008,468986.3,468986.3,42060,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567042,708954.00
07/03/2016 13:30,2,8.309,ACTIVE,220.29,371.51,59.981,1467567003,"201051344000900","219011344069620",27.47,39.80,0,339.65,422.60,231.1,221.2,1.056,476510.5,476510.5,36987,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567043,708955.00
07/03/2016 13:30,2,8.102,ACTIVE,220.29,370.30,59.981,1467567003,"201051344000648","219011344069620",26.98,42.50,0,340.85,421.70,221.3,211.7,1.003,467413.7,467413.7,37289,0,0,0,L,1122011218,0,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567044,708956.00
07/03/2016 13:30,2,8.143,ACTIVE,220.52,370.90,59.986,1467567003,"201051344000569","219011344069620",27.63,41.00,0,339.34,422.00,227.7,217.8,1.069,477399.1,477399.1,36915,0,0,0,L,1122011218,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567045,708957.00
07/03/2016 13:30,2,8.230,ACTIVE,220.97,373.01,59.986,1467567003,"201051344000983","219011344069620",27.33,42.00,0,339.95,422.00,227.9,218.0,1.065,469087.8,469087.8,37406,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567046,708958.00
07/03/2016 13:30,2,8.184,ACTIVE,220.97,373.61,59.986,1467567003,"201051344001158","219011344069620",26.70,44.30,0,340.55,419.60,221.2,211.6,1.021,462654.8,462654.8,37672,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567047,708959.00
07/03/2016 13:30,2,8.240,ACTIVE,220.74,373.91,60.023,1467567003,"201051344000576","219011344069620",27.10,40.40,0,339.95,421.70,226.2,216.4,1.034,469891.2,469891.2,37071,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567048,708960.00
07/03/2016 13:30,2,7.598,ACTIVE,214.64,361.59,59.986,1467567003,"274151322000087","219011344069620",24.59,68.00,0,333.63,392.85,189.1,180.6,0.712,693519.7,693519.7,30840,0,0,0,L,1151911521,0,123.36,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567049,708961.00
07/03/2016 13:45,2,8.193,ACTIVE,220.97,370.90,59.959,1467567903,"201051344000645","219011344069620",26.88,42.30,0,341.45,420.80,223.0,213.3,0.999,469530.2,469530.2,37200,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567904,708962.00
07/03/2016 13:45,2,7.572,ACTIVE,214.64,357.08,59.944,1467567903,"274151322000085","219011344069620",24.43,56.50,0,318.91,413.89,187.3,178.9,0.729,721611.3,721611.3,30713,0,0,0,L,1151911521,0,123.59,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567905,708963.00
07/03/2016 13:45,2,8.242,ACTIVE,219.84,369.10,59.965,1467567903,"201051344000633","219011344069620",26.52,49.00,0,340.55,420.50,221.3,211.7,1.012,460689.8,460689.8,37690,0,0,0,L,1122011218,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567906,708964.00
07/03/2016 13:45,2,8.350,ACTIVE,221.42,374.21,59.959,1467567903,"201051344000469","219011344069620",26.88,38.80,0,339.65,422.00,227.3,217.4,1.056,462544.1,462544.1,37627,0,0,0,L,1122011218,0,124.94,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567907,708965.00
07/03/2016 13:45,2,8.172,ACTIVE,218.03,371.21,59.965,1467567903,"201051344000646","219011344069620",26.42,49.00,0,333.93,415.09,218.6,209.1,1.012,464784.6,464784.6,42177,0,0,0,L,1122011218,0,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567908,708966.00
07/03/2016 13:45,2,7.682,ACTIVE,214.87,373.61,59.954,1467567903,"274151322000052","219011344069620",26.10,65.00,0,336.64,396.75,202.9,193.9,0.795,737546.6,737546.6,30945,0,0,0,L,1151911521,0,122.91,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567909,708967.00
07/03/2016 13:45,2,8.293,ACTIVE,219.61,369.10,59.965,1467567903,"201051344000585","219011344069620",26.72,47.00,0,337.24,419.30,224.3,214.6,1.039,472634.0,472634.0,42178,0,0,0,L,1122011218,0,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567910,708968.00
07/03/2016 13:45,2,8.072,ACTIVE,217.80,367.00,59.991,1467567903,"201051344001230","219011344069620",26.94,47.30,0,335.14,415.69,220.1,210.5,1.012,468295.6,468295.6,41991,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567911,708969.00
07/03/2016 13:45,2,8.180,ACTIVE,219.39,369.10,59.970,1467567903,"201051344000582","219011344069620",26.32,44.50,0,335.14,419.60,217.9,208.4,0.994,461433.6,461433.6,42125,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567912,708970.00
07/03/2016 13:45,2,8.086,ACTIVE,218.03,364.89,59.965,1467567903,"201051344000955","219011344069620",26.52,47.80,0,335.44,413.89,217.2,207.7,1.016,474375.3,474375.3,42081,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567913,708971.00
07/03/2016 13:45,2,5.168,ACTIVE,214.87,412.98,59.959,1467567903,"274151322000094","219011344069620",36.84,58.30,0,375.71,442.74,192.6,183.9,0.751,599633.4,599633.4,32074,0,0,0,L,1151911521,0,122.91,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567914,708972.00
07/03/2016 13:45,2,8.215,ACTIVE,221.42,371.81,59.965,1467567903,"201051344000579","219011344069620",26.58,48.80,0,340.55,421.10,221.0,211.4,1.043,476500.5,476500.5,17692,0,0,0,L,1122011218,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567915,708973.00
07/03/2016 13:45,2,8.158,ACTIVE,217.80,366.10,59.970,1467567903,"201051344000890","219011344069620",26.48,52.50,0,334.54,414.49,218.8,209.3,0.999,471598.9,471598.9,42087,0,0,0,L,1122011218,0,124.94,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567916,708974.00
07/03/2016 13:45,2,8.033,ACTIVE,218.71,368.50,59.959,1467567903,"201051344000438","219011344069620",26.58,48.00,0,335.74,414.49,216.3,206.8,1.012,473387.8,473387.8,42093,0,0,0,L,1122011218,0,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567917,708975.00
07/03/2016 13:45,2,7.955,ACTIVE,218.03,363.99,59.970,1467567903,"201051344000417","219011344069620",26.54,52.50,0,334.84,412.98,213.8,204.4,0.999,465436.0,465436.0,42247,0,0,0,L,1122011218,0,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567918,708976.00
07/03/2016 13:45,2,7.682,ACTIVE,214.19,377.22,59.954,1467567903,"274151322000083","219011344069620",25.98,66.00,0,330.93,395.55,201.9,193.0,0.800,730893.0,730893.0,31024,0,0,0,L,1151911521,0,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567919,708977.00
07/03/2016 13:45,2,8.098,ACTIVE,215.09,375.11,59.959,1467567903,"274151322000076","219011344069620",26.54,64.00,0,336.94,401.26,217.6,208.1,0.875,778895.4,778895.4,31032,0,0,0,L,1151911521,0,122.91,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567919,708978.00
07/03/2016 13:45,2,8.270,ACTIVE,219.61,370.60,59.938,1467567903,"201051344000868","219011344069620",27.06,40.80,0,341.15,421.70,226.3,216.5,1.021,461496.1,461496.1,37343,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567920,708979.00
07/03/2016 13:45,2,8.172,ACTIVE,214.41,373.91,59.954,1467567903,"274151322000095","219011344069620",26.28,64.00,0,330.63,399.16,217.2,207.7,0.813,770931.0,770931.0,30943,0,0,0,L,1151911521,0,123.59,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567921,708980.00
07/03/2016 13:45,2,8.293,ACTIVE,221.19,373.91,59.975,1467567903,"201051344000988","219011344069620",26.68,42.80,0,338.74,421.10,224.2,214.4,1.030,458283.6,458283.6,37637,0,0,0,L,1122011218,0,125.40,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567922,708981.00
07/03/2016 13:45,2,8.236,ACTIVE,219.16,370.90,59.954,1467567903,"201051344001025","219011344069620",26.84,48.50,0,334.84,419.60,223.9,214.1,0.994,472068.2,472068.2,42137,0,0,0,L,1122011218,0,125.17,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567923,708982.00
07/03/2016 13:45,2,8.197,ACTIVE,221.42,373.31,59.959,1467567903,"201051344000458","219011344069620",27.08,43.20,0,340.85,421.70,224.8,215.0,1.065,469110.8,469110.8,37559,0,0,0,L,1122011218,0,125.62,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567924,708983.00
07/03/2016 13:45,2,8.176,ACTIVE,221.42,373.61,59.959,1467567903,"201051344000853","219011344069620",27.49,40.60,0,340.85,421.70,227.7,217.8,1.056,468072.7,468072.7,37166,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567925,708984.00
07/03/2016 13:45,2,8.234,ACTIVE,217.80,368.80,59.991,1467567903,"201051344000685","219011344069620",26.30,46.20,0,334.84,413.89,219.3,209.8,1.052,472739.4,472739.4,42008,0,0,0,L,1122011218,0,125.40,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567926,708985.00
07/03/2016 13:45,2,8.143,ACTIVE,219.16,368.80,59.965,1467567903,"201051344000917","219011344069620",26.76,45.00,0,335.74,419.30,220.8,211.2,1.039,469612.8,469612.8,42000,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567927,708986.00
07/03/2016 13:45,2,8.043,ACTIVE,218.03,366.40,59.975,1467567903,"201051344001145","219011344069620",26.90,46.00,0,334.24,414.79,219.0,209.5,1.003,474781.7,474781.7,41852,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567927,708987.00
07/03/2016 13:45,2,8.293,ACTIVE,219.61,369.10,59.970,1467567903,"201051344000651","219011344069620",26.20,45.00,0,342.05,419.60,220.1,210.5,0.994,467453.1,467453.1,42195,0,0,0,L,1122011218,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567928,708988.00
07/03/2016 13:45,2,7.547,ACTIVE,214.41,371.81,59.981,1467567903,"274151322000088","219011344069620",24.61,57.30,0,329.73,402.46,188.0,179.5,0.720,705513.3,705513.3,30678,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567929,708989.00
07/03/2016 13:45,2,5.139,ACTIVE,215.32,401.86,59.965,1467567903,"274151322000068","219011344069620",36.80,60.00,0,365.80,443.64,190.2,181.7,0.729,599611.0,599611.0,32283,0,0,0,L,1151911521,0,123.36,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567930,708990.00
07/03/2016 13:45,2,8.219,ACTIVE,218.93,368.20,59.959,1467567903,"201051344001135","219011344069620",26.36,45.50,0,334.54,418.09,219.3,209.7,1.003,463435.9,463435.9,42127,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567931,708991.00
07/03/2016 13:45,2,8.316,ACTIVE,218.93,370.60,59.975,1467567903,"201051344000594","219011344069620",26.38,52.80,0,334.24,419.60,222.2,212.6,1.021,473197.6,473197.6,37601,0,0,0,L,1122011218,0,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567932,708992.00
07/03/2016 13:45,2,8.312,ACTIVE,219.39,369.10,59.970,1467567903,"201051344001203","219011344069620",26.60,48.50,0,338.14,420.20,223.8,214.0,1.030,470908.8,470908.8,42171,0,0,0,L,1122011218,0,125.85,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567933,708993.00
07/03/2016 13:45,2,7.643,ACTIVE,214.87,376.92,59.954,1467567903,"274151322000054","219011344069620",24.75,56.00,0,323.72,400.66,191.5,182.9,0.734,720435.3,720435.3,30707,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567934,708994.00
07/03/2016 13:45,2,8.307,ACTIVE,220.06,371.21,59.938,1467567903,"201051344000867","219011344069620",26.68,45.80,0,342.05,419.90,224.3,214.6,1.021,460585.3,460585.3,37608,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567935,708995.00
07/03/2016 13:45,2,8.066,ACTIVE,219.39,370.00,59.965,1467567903,"201051344001093","219011344069620",27.10,46.00,0,335.74,419.90,221.4,211.8,1.008,469038.9,469038.9,42061,0,0,0,L,1122011218,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567936,708996.00
07/03/2016 13:45,2,8.357,ACTIVE,220.74,376.01,59.959,1467567903,"201051344000900","219011344069620",27.29,40.40,0,339.95,422.90,230.9,220.9,1.030,476565.4,476565.4,36988,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567937,708997.00
07/03/2016 13:45,2,8.139,ACTIVE,220.74,370.90,59.970,1467567903,"201051344000648","219011344069620",26.78,43.20,0,340.55,421.40,220.7,211.1,1.021,467466.2,467466.2,37290,0,0,0,L,1122011218,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567938,708998.00
07/03/2016 13:45,2,8.195,ACTIVE,221.19,374.21,59.986,1467567903,"201051344000569","219011344069620",27.41,41.80,0,340.25,422.60,227.3,217.5,1.047,477453.2,477453.2,36916,0,0,0,L,1122011218,0,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567939,708999.00
07/03/2016 13:45,2,8.238,ACTIVE,221.42,373.61,59.975,1467567903,"201051344000983","219011344069620",27.23,42.00,0,340.25,422.30,227.4,217.5,1.047,469141.8,469141.8,37407,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567940,709000.00
07/03/2016 13:45,2,8.225,ACTIVE,221.42,371.51,59.975,1467567903,"201051344001158","219011344069620",26.46,44.30,0,340.55,420.20,220.4,210.8,1.021,462707.2,462707.2,37673,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567940,709001.00
07/03/2016 13:45,2,8.236,ACTIVE,221.19,375.41,59.970,1467567903,"201051344000576","219011344069620",27.06,41.00,0,340.55,421.70,225.5,215.7,1.039,469944.9,469944.9,37072,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567941,709002.00
07/03/2016 13:45,2,7.604,ACTIVE,214.64,353.17,59.970,1467567903,"274151322000087","219011344069620",24.51,69.00,0,336.64,392.85,188.5,180.0,0.707,693564.4,693564.4,30841,0,0,0,L,1151911521,0,123.14,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467567942,709003.00
07/03/2016 14:00,2,8.119,ACTIVE,220.97,370.60,59.991,1467568803,"201051344000645","219011344069620",27.15,42.00,0,341.15,420.50,223.4,213.7,1.003,469583.7,469583.7,37201,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568804,709004.00
07/03/2016 14:00,2,7.463,ACTIVE,214.87,370.60,59.981,1467568803,"274151322000085","219011344069620",24.61,56.80,0,337.54,393.45,185.8,177.4,0.716,721655.7,721655.7,30714,0,0,0,L,1151911521,0,123.81,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568805,709005.00
07/03/2016 14:00,2,8.176,ACTIVE,219.84,372.41,60.023,1467568803,"201051344000633","219011344069620",26.72,48.50,0,339.34,420.20,221.3,211.7,1.047,460742.8,460742.8,37691,0,0,0,L,1122011218,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568806,709006.00
07/03/2016 14:00,2,8.201,ACTIVE,221.19,372.11,59.975,1467568803,"201051344000469","219011344069620",27.35,38.40,0,339.95,422.00,227.2,217.3,1.034,462598.5,462598.5,37628,0,0,0,L,1122011218,0,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568807,709007.00
07/03/2016 14:00,2,8.076,ACTIVE,217.80,368.50,59.986,1467568803,"201051344000646","219011344069620",26.70,49.30,0,334.24,414.49,218.2,208.7,1.030,464836.7,464836.7,42178,0,0,0,L,1122011218,0,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568808,709008.00
07/03/2016 14:00,2,7.574,ACTIVE,214.87,373.61,59.991,1467568803,"274151322000052","219011344069620",26.34,65.30,0,336.94,396.45,201.8,192.9,0.787,737594.9,737594.9,30946,0,0,0,L,1151911521,0,122.91,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568809,709009.00
07/03/2016 14:00,2,8.217,ALERT,219.39,370.30,59.981,1467568803,"201051344000585","219011344069620",26.90,47.00,0,301.77,419.30,223.7,214.0,1.039,472687.3,472687.3,42179,0,0,0,L,1122011218,0,124.94,124.72,0002,43,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568811,709010.00
07/03/2016 14:00,2,7.990,ACTIVE,217.58,368.20,59.959,1467568803,"201051344001230","219011344069620",27.08,47.50,0,333.63,415.39,219.1,209.6,1.003,468348.2,468348.2,41992,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568812,709011.00
07/03/2016 14:00,2,8.125,ALERT,219.16,369.40,59.986,1467568803,"201051344000582","219011344069620",26.36,45.50,0,305.08,419.00,216.9,207.5,0.981,461485.5,461485.5,42126,0,0,0,L,1122011218,0,125.17,124.49,0002,41,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568814,709012.00
07/03/2016 14:00,2,8.146,ACTIVE,217.58,365.19,59.975,1467568803,"201051344000955","219011344069620",26.24,48.30,0,335.14,413.89,216.7,207.2,1.016,474427.2,474427.2,42082,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568814,709013.00
07/03/2016 14:00,2,5.158,ACTIVE,214.87,398.56,59.986,1467568803,"274151322000094","219011344069620",36.62,58.50,0,374.81,442.14,190.6,182.0,0.747,599679.2,599679.2,32075,0,0,0,L,1151911521,0,122.91,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568815,709014.00
07/03/2016 14:00,2,8.127,ACTIVE,221.64,372.11,59.991,1467568803,"201051344000579","219011344069620",26.82,48.80,0,340.85,419.30,220.6,210.9,1.043,476553.5,476553.5,17693,0,0,0,L,1122011218,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568816,709015.00
07/03/2016 14:00,2,8.043,ACTIVE,217.58,363.09,59.996,1467568803,"201051344000890","219011344069620",26.78,52.00,0,334.84,414.49,217.9,208.4,1.003,471651.2,471651.2,42088,0,0,0,L,1122011218,0,124.94,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568817,709016.00
07/03/2016 14:00,2,7.979,ACTIVE,218.48,367.60,59.954,1467568803,"201051344000438","219011344069620",26.72,48.30,0,335.74,418.09,215.8,206.3,1.025,473439.5,473439.5,42094,0,0,0,L,1122011218,0,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568818,709017.00
07/03/2016 14:00,2,8.055,ACTIVE,218.03,368.50,59.975,1467568803,"201051344000417","219011344069620",26.14,52.30,0,334.54,413.29,213.2,203.9,1.008,465487.1,465487.1,42248,0,0,0,L,1122011218,0,124.49,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568819,709018.00
07/03/2016 14:00,2,7.629,ACTIVE,214.41,357.38,59.975,1467568803,"274151322000083","219011344069620",26.08,65.30,0,330.93,396.15,201.3,192.4,0.791,730941.2,730941.2,31025,0,0,0,L,1151911521,0,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568820,709019.00
07/03/2016 14:00,2,8.053,ACTIVE,215.54,374.21,59.986,1467568803,"274151322000076","219011344069620",26.60,64.80,0,336.04,400.36,216.8,207.3,0.879,778947.3,778947.3,31033,0,0,0,L,1151911521,0,123.36,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568821,709020.00
07/03/2016 14:00,2,8.186,ACTIVE,219.84,371.81,59.959,1467568803,"201051344000868","219011344069620",27.23,40.80,0,341.75,421.70,225.8,216.0,1.016,461550.3,461550.3,37344,0,0,0,L,1122011218,0,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568822,709021.00
07/03/2016 14:00,2,8.021,ACTIVE,214.64,356.18,59.981,1467568803,"274151322000095","219011344069620",26.68,64.80,0,333.33,399.16,216.6,207.1,0.809,770982.8,770982.8,30944,0,0,0,L,1151911521,0,123.36,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568823,709022.00
07/03/2016 14:00,2,8.256,ACTIVE,221.42,374.21,59.981,1467568803,"201051344000988","219011344069620",26.78,42.00,0,339.34,420.50,223.8,214.0,1.025,458337.3,458337.3,37638,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568824,709023.00
07/03/2016 14:00,2,8.262,ALERT,218.71,367.00,59.938,1467568803,"201051344001025","219011344069620",26.60,48.30,0,275.02,417.79,222.5,212.8,1.003,472121.5,472121.5,42138,0,0,0,L,1122011218,0,124.94,124.27,0002,44,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568825,709024.00
07/03/2016 14:00,2,8.203,ACTIVE,221.19,374.51,59.986,1467568803,"201051344000458","219011344069620",26.98,43.60,0,340.85,421.40,224.1,214.3,1.074,469164.6,469164.6,37560,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568826,709025.00
07/03/2016 14:00,2,8.227,ACTIVE,221.64,374.81,59.975,1467568803,"201051344000853","219011344069620",27.25,41.00,0,341.45,422.90,227.1,217.2,1.056,468127.2,468127.2,37167,0,0,0,L,1122011218,0,126.07,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568827,709026.00
07/03/2016 14:00,2,6.176,ALERT,217.58,364.59,59.981,1467568803,"201051344000685","219011344069620",29.84,45.80,0,305.68,413.89,187.1,178.6,0.910,472791.7,472791.7,42009,0,0,0,L,1122011218,0,125.17,123.36,0002,42,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568829,709027.00
07/03/2016 14:00,2,8.131,ALERT,218.93,368.50,59.959,1467568803,"201051344000917","219011344069620",26.66,45.50,0,278.33,418.70,219.7,210.1,1.034,469665.5,469665.5,42001,0,0,0,L,1122011218,0,124.94,124.49,0002,41,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568831,709028.00
07/03/2016 14:00,2,8.023,ACTIVE,217.80,366.10,59.986,1467568803,"201051344001145","219011344069620",26.86,45.50,0,324.92,431.02,218.2,208.7,1.003,474834.2,474834.2,41853,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568832,709029.00
07/03/2016 14:00,2,8.059,ALERT,219.39,369.40,59.996,1467568803,"201051344000651","219011344069620",26.84,45.80,0,304.18,419.00,219.0,209.4,0.990,467505.7,467505.7,42196,0,0,0,L,1122011218,0,125.85,124.04,0002,42,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568833,709030.00
07/03/2016 14:00,2,7.518,ACTIVE,214.41,354.07,59.970,1467568803,"274151322000088","219011344069620",24.51,58.00,0,336.34,393.45,186.5,178.1,0.712,705558.2,705558.2,30679,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568834,709031.00
07/03/2016 14:00,2,5.139,ACTIVE,215.77,409.38,59.981,1467568803,"274151322000068","219011344069620",36.42,60.00,0,375.41,444.24,189.8,181.2,0.729,599656.6,599656.6,32284,0,0,0,L,1151911521,0,123.59,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568836,709032.00
07/03/2016 14:00,2,8.051,ALERT,218.93,367.00,59.986,1467568803,"201051344001135","219011344069620",26.72,46.20,0,291.85,416.59,218.0,208.5,0.999,463488.3,463488.3,42128,0,0,0,L,1122011218,0,125.17,124.04,0002,44,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568837,709033.00
07/03/2016 14:00,2,8.244,ACTIVE,218.93,371.21,59.986,1467568803,"201051344000594","219011344069620",26.50,53.50,0,334.84,420.20,221.3,211.7,1.021,473251.0,473251.0,37602,0,0,0,L,1122011218,0,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568838,709034.00
07/03/2016 14:00,2,8.258,ACTIVE,219.16,368.50,59.975,1467568803,"201051344001203","219011344069620",26.56,48.00,0,337.24,419.30,222.1,212.4,1.025,470962.5,470962.5,42172,0,0,0,L,1122011218,0,125.85,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568839,709035.00
07/03/2016 14:00,2,7.584,ACTIVE,214.87,374.81,59.996,1467568803,"274151322000054","219011344069620",24.73,56.80,0,337.24,394.95,190.1,181.6,0.729,720481.1,720481.1,30708,0,0,0,L,1151911521,0,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568840,709036.00
07/03/2016 14:00,2,8.232,ACTIVE,219.84,370.60,59.991,1467568803,"201051344000867","219011344069620",26.80,44.80,0,342.05,420.50,223.4,213.7,1.008,460639.3,460639.3,37609,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568841,709037.00
07/03/2016 14:00,2,7.938,ACTIVE,219.16,367.60,59.996,1467568803,"201051344001093","219011344069620",27.35,46.20,0,336.34,419.30,219.7,210.1,0.999,469092.0,469092.0,42062,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568842,709038.00
07/03/2016 14:00,2,8.316,ALERT,220.74,373.01,59.986,1467568803,"201051344000900","219011344069620",27.21,40.20,0,296.36,422.30,229.3,219.4,1.025,476620.7,476620.7,36989,0,0,0,L,1122011218,0,125.62,125.40,0002,36,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568844,709039.00
07/03/2016 14:00,2,8.043,ACTIVE,220.74,373.91,60.002,1467568803,"201051344000648","219011344069620",27.00,42.80,0,340.25,421.70,219.8,210.2,0.990,467519.4,467519.4,37291,0,0,0,L,1122011218,0,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568845,709040.00
07/03/2016 14:00,2,8.168,ACTIVE,221.19,374.21,59.996,1467568803,"201051344000569","219011344069620",27.29,41.50,0,339.34,422.60,225.7,215.9,1.039,477507.9,477507.9,36917,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568846,709041.00
07/03/2016 14:00,2,8.102,ACTIVE,221.42,371.21,59.986,1467568803,"201051344000983","219011344069620",27.51,42.50,0,339.95,422.00,225.4,215.7,1.034,469196.4,469196.4,37408,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568847,709042.00
07/03/2016 14:00,2,8.223,ACTIVE,221.19,372.41,60.018,1467568803,"201051344001158","219011344069620",26.36,44.50,0,340.55,419.60,219.6,210.0,0.986,462760.4,462760.4,37674,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568848,709043.00
07/03/2016 14:00,2,8.129,ALERT,221.19,373.91,59.991,1467568803,"201051344000576","219011344069620",27.25,40.40,0,286.14,422.00,224.1,214.4,1.021,469999.0,469999.0,37073,0,0,0,L,1122011218,0,125.40,125.40,0002,37,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568850,709044.00
07/03/2016 14:00,2,7.551,ACTIVE,214.87,354.37,59.986,1467568803,"274151322000087","219011344069620",24.51,68.30,0,337.24,392.85,187.4,178.9,0.703,693609.6,693609.6,30842,0,0,0,L,1151911521,0,123.14,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467568851,709045.00
07/03/2016 14:15,2,8.201,ACTIVE,220.74,370.00,59.944,1467569703,"201051344000645","219011344069620",26.54,42.50,0,341.15,419.60,220.4,210.8,0.986,469636.6,469636.6,37202,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569704,709046.00
07/03/2016 14:15,2,7.430,ACTIVE,214.64,365.19,59.965,1467569703,"274151322000085","219011344069620",24.47,57.70,0,333.93,393.15,184.1,175.7,0.712,721699.7,721699.7,30715,0,0,0,L,1151911521,0,123.36,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569705,709047.00
07/03/2016 14:15,2,8.119,ACTIVE,219.39,371.51,59.959,1467569703,"201051344000633","219011344069620",26.62,49.00,0,340.85,419.60,218.9,209.3,1.021,460795.2,460795.2,37692,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569706,709048.00
07/03/2016 14:15,2,8.154,ACTIVE,221.19,374.51,59.959,1467569703,"201051344000469","219011344069620",27.19,39.00,0,339.65,421.40,224.5,214.8,1.052,462652.2,462652.2,37629,0,0,0,L,1122011218,0,124.94,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569706,709049.00
07/03/2016 14:15,2,7.965,ACTIVE,217.58,366.70,59.975,1467569703,"201051344000646","219011344069620",26.76,49.00,0,334.54,414.49,215.7,206.3,1.003,464888.5,464888.5,42179,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569707,709050.00
07/03/2016 14:15,2,7.545,ACTIVE,214.64,350.77,59.954,1467569703,"274151322000052","219011344069620",26.20,66.30,0,331.83,396.15,200.1,191.2,0.778,737642.7,737642.7,30947,0,0,0,L,1151911521,0,122.91,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569708,709051.00
07/03/2016 14:15,2,8.152,ACTIVE,218.93,367.60,59.965,1467569703,"201051344000585","219011344069620",26.82,47.50,0,336.94,418.39,221.5,211.8,1.025,472740.3,472740.3,42181,0,0,0,L,1122011218,0,124.94,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569709,709052.00
07/03/2016 14:15,2,7.828,ACTIVE,217.35,363.39,59.965,1467569703,"201051344001230","219011344069620",27.29,47.80,0,335.44,414.79,216.2,206.8,0.999,468400.1,468400.1,41993,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569710,709053.00
07/03/2016 14:15,2,8.006,ACTIVE,218.93,368.50,59.965,1467569703,"201051344000582","219011344069620",26.52,45.50,0,334.84,419.00,214.9,205.5,0.981,461537.0,461537.0,42128,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569711,709054.00
07/03/2016 14:15,2,8.039,ACTIVE,217.58,369.10,59.928,1467569703,"201051344000955","219011344069620",26.34,48.00,0,333.63,415.39,214.5,205.1,1.034,474478.5,474478.5,42083,0,0,0,L,1122011218,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569712,709055.00
07/03/2016 14:15,2,5.125,ACTIVE,214.41,409.98,59.944,1467569703,"274151322000094","219011344069620",36.32,59.30,0,374.81,441.84,188.2,179.7,0.742,599724.4,599724.4,32076,0,0,0,L,1151911521,0,122.68,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569713,709056.00
07/03/2016 14:15,2,8.107,ACTIVE,220.97,371.21,59.965,1467569703,"201051344000579","219011344069620",26.66,48.80,0,341.15,419.60,218.7,209.1,1.030,476605.7,476605.7,17694,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569714,709057.00
07/03/2016 14:15,2,7.977,ACTIVE,217.35,366.70,59.965,1467569703,"201051344000890","219011344069620",26.72,51.30,0,334.84,414.19,215.8,206.3,0.981,471702.8,471702.8,42089,0,0,0,L,1122011218,0,124.72,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569715,709058.00
07/03/2016 14:15,2,7.932,ACTIVE,218.26,366.40,59.991,1467569703,"201051344000438","219011344069620",26.60,49.50,0,327.92,420.80,213.8,204.4,1.008,473490.5,473490.5,42095,0,0,0,L,1122011218,0,125.17,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569716,709059.00
07/03/2016 14:15,2,7.947,ACTIVE,217.58,365.19,59.922,1467569703,"201051344000417","219011344069620",26.26,52.30,0,334.84,412.68,211.3,202.0,0.999,465537.6,465537.6,42249,0,0,0,L,1122011218,0,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569716,709060.00
07/03/2016 14:15,2,7.561,ACTIVE,213.74,362.49,59.965,1467569703,"274151322000083","219011344069620",26.10,65.70,0,330.33,395.55,199.7,190.8,0.800,730988.9,730988.9,31026,0,0,0,L,1151911521,0,122.23,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569717,709061.00
07/03/2016 14:15,2,7.992,ACTIVE,215.09,358.58,59.970,1467569703,"274151322000076","219011344069620",26.54,64.30,0,337.24,400.06,214.9,205.5,0.853,778998.6,778998.6,31034,0,0,0,L,1151911521,0,123.14,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569718,709062.00
07/03/2016 14:15,2,8.133,ACTIVE,219.39,370.00,59.981,1467569703,"201051344000868","219011344069620",27.14,40.40,0,339.04,421.70,223.4,213.7,1.016,461603.8,461603.8,37345,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569719,709063.00
07/03/2016 14:15,2,7.910,ACTIVE,213.74,378.12,59.965,1467569703,"274151322000095","219011344069620",26.80,64.80,0,330.33,399.46,214.7,205.3,0.804,771034.1,771034.1,30945,0,0,0,L,1151911521,0,122.91,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569720,709064.00
07/03/2016 14:15,2,8.195,ACTIVE,220.97,370.60,59.965,1467569703,"201051344000988","219011344069620",26.70,42.50,0,339.34,419.90,221.5,211.8,1.025,458390.2,458390.2,37639,0,0,0,L,1122011218,0,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569721,709065.00
07/03/2016 14:15,2,8.219,ACTIVE,218.71,368.50,59.954,1467569703,"201051344001025","219011344069620",26.56,48.50,0,335.74,417.79,221.1,211.4,0.986,472174.3,472174.3,42140,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569722,709066.00
07/03/2016 14:15,2,8.111,ACTIVE,220.97,371.81,59.975,1467569703,"201051344000458","219011344069620",27.02,43.60,0,340.85,420.50,221.8,212.2,1.069,469217.5,469217.5,37561,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569723,709067.00
07/03/2016 14:15,2,8.174,ACTIVE,221.42,372.41,59.981,1467569703,"201051344000853","219011344069620",27.15,41.80,0,340.85,420.80,224.6,214.8,1.047,468180.7,468180.7,37168,0,0,0,L,1122011218,0,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569724,709068.00
07/03/2016 14:15,2,8.070,ACTIVE,217.35,366.70,59.986,1467569703,"201051344000685","219011344069620",26.46,45.80,0,335.44,413.29,216.4,206.9,1.061,472843.4,472843.4,42011,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569725,709069.00
07/03/2016 14:15,2,8.039,ACTIVE,218.71,367.00,59.965,1467569703,"201051344000917","219011344069620",26.76,45.30,0,335.74,414.19,217.9,208.4,1.025,469717.4,469717.4,42003,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569726,709070.00
07/03/2016 14:15,2,7.955,ACTIVE,217.58,365.49,59.970,1467569703,"201051344001145","219011344069620",26.90,45.50,0,335.44,413.59,216.5,207.1,0.977,474885.8,474885.8,41854,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569727,709071.00
07/03/2016 14:15,2,8.062,ACTIVE,219.16,368.20,59.986,1467569703,"201051344000651","219011344069620",26.64,45.50,0,342.05,418.09,217.5,208.0,0.981,467557.5,467557.5,42198,0,0,0,L,1122011218,0,125.85,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569727,709072.00
07/03/2016 14:15,2,7.436,ACTIVE,214.41,358.28,59.933,1467569703,"274151322000088","219011344069620",24.61,58.80,0,332.73,392.55,185.3,177.0,0.707,705602.1,705602.1,30680,0,0,0,L,1151911521,0,123.59,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569728,709073.00
07/03/2016 14:15,2,5.002,ACTIVE,215.32,406.67,59.970,1467569703,"274151322000068","219011344069620",37.15,60.50,0,375.11,440.94,188.4,180.0,0.729,599701.4,599701.4,32285,0,0,0,L,1151911521,0,123.59,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569729,709074.00
07/03/2016 14:15,2,8.012,ACTIVE,218.48,367.60,59.944,1467569703,"201051344001135","219011344069620",26.70,46.00,0,335.44,416.29,216.8,207.3,0.999,463539.7,463539.7,42130,0,0,0,L,1122011218,0,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569730,709075.00
07/03/2016 14:15,2,8.109,ACTIVE,218.71,368.20,59.975,1467569703,"201051344000594","219011344069620",26.74,53.80,0,334.54,419.30,219.6,210.1,1.012,473303.2,473303.2,37603,0,0,0,L,1122011218,0,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569731,709076.00
07/03/2016 14:15,2,8.027,ACTIVE,218.93,367.90,59.954,1467569703,"201051344001203","219011344069620",27.14,48.30,0,337.54,418.70,220.7,211.1,1.021,471015.0,471015.0,42173,0,0,0,L,1122011218,0,125.85,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569732,709077.00
07/03/2016 14:15,2,7.453,ACTIVE,214.41,358.58,59.938,1467569703,"274151322000054","219011344069620",25.01,56.50,0,331.83,394.35,188.7,180.2,0.725,720525.8,720525.8,30709,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569733,709078.00
07/03/2016 14:15,2,8.113,ACTIVE,219.61,366.70,59.917,1467569703,"201051344000867","219011344069620",26.96,44.50,0,338.44,420.50,221.6,211.9,1.025,460691.9,460691.9,37610,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569734,709079.00
07/03/2016 14:15,2,7.930,ACTIVE,219.16,366.70,59.944,1467569703,"201051344001093","219011344069620",27.12,45.80,0,335.44,418.70,217.8,208.3,0.990,469143.8,469143.8,42063,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569735,709080.00
07/03/2016 14:15,2,8.166,ACTIVE,220.52,369.70,59.965,1467569703,"201051344000900","219011344069620",27.49,40.60,0,339.95,422.00,227.4,217.5,0.994,476674.7,476674.7,36991,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569736,709081.00
07/03/2016 14:15,2,8.020,ACTIVE,220.52,370.00,59.970,1467569703,"201051344000648","219011344069620",26.84,43.20,0,341.75,421.10,218.0,208.5,0.999,467571.0,467571.0,37292,0,0,0,L,1122011218,0,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569737,709082.00
07/03/2016 14:15,2,8.062,ACTIVE,220.74,370.90,59.975,1467569703,"201051344000569","219011344069620",27.47,42.00,0,339.65,421.70,224.3,214.5,1.030,477561.1,477561.1,36918,0,0,0,L,1122011218,0,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569738,709083.00
07/03/2016 14:15,2,8.084,ACTIVE,220.97,373.01,59.965,1467569703,"201051344000983","219011344069620",27.35,42.50,0,339.95,421.40,223.8,214.1,1.030,469249.4,469249.4,37409,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569738,709084.00
07/03/2016 14:15,2,8.115,ACTIVE,221.19,371.81,59.970,1467569703,"201051344001158","219011344069620",26.56,44.50,0,340.25,419.30,218.1,208.6,1.016,462812.0,462812.0,37675,0,0,0,L,1122011218,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569739,709085.00
07/03/2016 14:15,2,7.920,ACTIVE,220.97,370.30,59.965,1467569703,"201051344000576","219011344069620",27.67,40.40,0,340.25,420.50,221.8,212.2,1.016,470051.8,470051.8,37075,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569740,709086.00
07/03/2016 14:15,2,7.467,ACTIVE,214.41,371.81,59.965,1467569703,"274151322000087","219011344069620",24.59,69.30,0,332.73,392.25,185.7,177.3,0.698,693653.6,693653.6,30843,0,0,0,L,1151911521,0,123.14,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467569741,709087.00
07/03/2016 14:30,2,8.078,ACTIVE,220.97,371.21,59.986,1467570604,"201051344000645","219011344069620",26.64,42.50,0,341.15,419.60,218.0,208.5,0.990,469689.0,469689.0,37203,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570605,709088.00
07/03/2016 14:30,2,7.312,ACTIVE,214.64,357.08,59.965,1467570604,"274151322000085","219011344069620",24.61,57.70,0,332.73,391.64,182.2,173.9,0.703,721743.5,721743.5,30716,0,0,0,L,1151911521,0,123.59,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570606,709089.00
07/03/2016 14:30,2,8.057,ACTIVE,219.84,370.90,59.965,1467570604,"201051344000633","219011344069620",26.52,48.50,0,318.91,436.73,216.3,206.9,1.016,460847.3,460847.3,37693,0,0,0,L,1122011218,0,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570607,709090.00
07/03/2016 14:30,2,7.986,ACTIVE,221.42,373.61,59.975,1467570604,"201051344000469","219011344069620",27.39,38.40,0,339.95,421.40,221.6,211.9,1.030,462705.6,462705.6,37630,0,0,0,L,1122011218,0,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570607,709091.00
07/03/2016 14:30,2,7.912,ACTIVE,217.80,365.49,60.007,1467570604,"201051344000646","219011344069620",26.70,48.50,0,334.84,414.19,213.8,204.4,1.003,464939.8,464939.8,42180,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570608,709092.00
