ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 14:30,2,7.383,ACTIVE,214.87,357.68,59.959,1467570604,"274151322000052","219011344069620",26.42,66.70,0,332.73,395.55,197.3,188.5,0.778,737690.2,737690.2,30948,0,0,0,L,1151911521,0,122.68,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570609,709093.00
07/03/2016 14:30,2,7.996,ACTIVE,219.39,367.90,59.981,1467570604,"201051344000585","219011344069620",27.14,47.30,0,336.04,417.49,219.6,210.0,1.025,472793.1,472793.1,42182,0,0,0,L,1122011218,0,125.17,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570610,709094.00
07/03/2016 14:30,2,7.824,ACTIVE,217.35,366.40,59.949,1467570604,"201051344001230","219011344069620",27.06,47.80,0,336.04,414.49,214.4,205.0,0.990,468451.7,468451.7,41994,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570611,709095.00
07/03/2016 14:30,2,7.881,ACTIVE,219.16,367.60,59.970,1467570604,"201051344000582","219011344069620",26.70,45.00,0,335.14,416.59,213.0,203.7,0.968,461588.2,461588.2,42129,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570612,709096.00
07/03/2016 14:30,2,7.848,ACTIVE,217.80,367.60,59.970,1467570604,"201051344000955","219011344069620",26.70,48.80,0,335.74,413.89,212.3,203.0,1.008,474529.5,474529.5,42084,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570613,709097.00
07/03/2016 14:30,2,5.014,ACTIVE,214.64,420.20,59.970,1467570604,"274151322000094","219011344069620",37.01,59.30,0,377.52,442.44,187.6,179.1,0.734,599769.3,599769.3,32077,0,0,0,L,1151911521,0,122.46,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570614,709098.00
07/03/2016 14:30,2,8.045,ACTIVE,221.19,370.90,59.970,1467570604,"201051344000579","219011344069620",26.52,48.50,0,341.75,419.00,216.1,206.7,1.008,476657.7,476657.7,17695,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570615,709099.00
07/03/2016 14:30,2,7.973,ACTIVE,217.58,365.80,59.970,1467570604,"201051344000890","219011344069620",26.46,51.50,0,335.74,413.89,213.6,204.2,0.968,471754.1,471754.1,42090,0,0,0,L,1122011218,0,124.94,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570616,709100.00
07/03/2016 14:30,2,7.820,ACTIVE,217.80,366.10,59.975,1467570604,"201051344000417","219011344069620",26.40,52.50,0,335.44,412.68,208.8,199.7,0.986,465587.8,465587.8,42250,0,0,0,L,1122011218,0,124.49,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570618,709101.00
07/03/2016 14:30,2,7.475,ACTIVE,214.41,356.48,59.965,1467570604,"274151322000083","219011344069620",26.12,66.70,0,330.63,394.05,197.6,188.7,0.782,731036.4,731036.4,31027,0,0,0,L,1151911521,0,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570619,709102.00
07/03/2016 14:30,2,7.832,ACTIVE,215.32,363.99,59.959,1467570604,"274151322000076","219011344069620",26.72,64.50,0,337.54,398.86,211.8,202.6,0.849,779049.7,779049.7,31035,0,0,0,L,1151911521,0,123.36,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570620,709103.00
07/03/2016 14:30,2,8.045,ACTIVE,219.84,369.70,59.975,1467570604,"201051344000868","219011344069620",27.14,41.50,0,336.94,420.20,220.9,211.3,0.990,461657.0,461657.0,37346,0,0,0,L,1122011218,0,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570621,709104.00
07/03/2016 14:30,2,7.863,ACTIVE,214.41,368.50,59.970,1467570604,"274151322000095","219011344069620",26.68,63.00,0,330.33,397.66,212.4,203.1,0.800,771085.2,771085.2,30946,0,0,0,L,1151911521,0,123.36,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570622,709105.00
07/03/2016 14:30,2,8.020,ACTIVE,221.42,373.01,59.944,1467570604,"201051344000988","219011344069620",26.92,42.80,0,339.34,419.90,218.3,208.8,1.003,458442.8,458442.8,37640,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570623,709106.00
07/03/2016 14:30,2,7.984,ACTIVE,218.93,369.10,59.965,1467570604,"201051344001025","219011344069620",27.08,48.80,0,334.84,415.09,219.0,209.5,0.977,472226.9,472226.9,42141,0,0,0,L,1122011218,0,125.17,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570624,709107.00
07/03/2016 14:30,2,8.014,ACTIVE,221.19,373.01,59.954,1467570604,"201051344000458","219011344069620",27.00,43.40,0,341.15,421.10,219.0,209.5,1.008,469270.3,469270.3,37562,0,0,0,L,1122011218,0,125.40,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570624,709108.00
07/03/2016 14:30,2,7.938,ACTIVE,221.64,373.31,59.954,1467570604,"201051344000853","219011344069620",27.57,41.50,0,340.25,422.00,221.6,212.0,1.039,468234.2,468234.2,37169,0,0,0,L,1122011218,0,126.07,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570625,709109.00
07/03/2016 14:30,2,7.879,ACTIVE,217.58,366.70,59.970,1467570604,"201051344000685","219011344069620",26.86,46.40,0,335.44,414.19,214.2,204.8,1.034,472895.0,472895.0,42012,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570626,709110.00
07/03/2016 14:30,2,7.941,ACTIVE,218.71,367.30,59.965,1467570604,"201051344000917","219011344069620",26.82,45.50,0,335.14,413.59,215.6,206.1,1.012,469769.3,469769.3,42004,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570627,709111.00
07/03/2016 14:30,2,7.910,ACTIVE,217.58,364.89,59.975,1467570604,"201051344001145","219011344069620",26.78,45.30,0,335.14,413.59,214.7,205.3,0.986,474937.3,474937.3,41855,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570628,709112.00
07/03/2016 14:30,2,8.039,ACTIVE,219.16,367.60,59.954,1467570604,"201051344000651","219011344069620",26.38,46.00,0,341.45,417.79,214.7,205.3,0.968,467609.2,467609.2,42199,0,0,0,L,1122011218,0,125.85,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570629,709113.00
07/03/2016 14:30,2,7.354,ACTIVE,214.41,353.77,59.959,1467570604,"274151322000088","219011344069620",24.61,57.70,0,332.13,391.34,183.1,174.8,0.703,705646.1,705646.1,30681,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570630,709114.00
07/03/2016 14:30,2,4.943,ACTIVE,215.54,415.99,59.965,1467570604,"274151322000068","219011344069620",37.11,61.00,0,373.91,441.54,185.5,177.1,0.716,599746.0,599746.0,32286,0,0,0,L,1151911521,0,123.59,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570631,709115.00
07/03/2016 14:30,2,7.939,ACTIVE,218.71,366.10,59.975,1467570604,"201051344001135","219011344069620",26.64,46.00,0,335.14,413.29,214.2,204.8,0.981,463591.2,463591.2,42131,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570632,709116.00
07/03/2016 14:30,2,8.020,ACTIVE,218.93,370.60,59.970,1467570604,"201051344000594","219011344069620",26.68,53.30,0,334.54,419.30,216.6,207.2,1.003,473355.3,473355.3,37604,0,0,0,L,1122011218,0,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570633,709117.00
07/03/2016 14:30,2,8.023,ACTIVE,218.93,367.90,59.965,1467570604,"201051344001203","219011344069620",26.84,48.80,0,337.84,418.09,217.9,208.4,1.016,471067.4,471067.4,42174,0,0,0,L,1122011218,0,125.85,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570633,709118.00
07/03/2016 14:30,2,7.377,ACTIVE,214.41,366.70,59.970,1467570604,"274151322000054","219011344069620",24.97,56.50,0,332.73,393.15,186.5,178.1,0.712,720570.7,720570.7,30710,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570634,709119.00
07/03/2016 14:30,2,8.023,ACTIVE,219.84,368.80,59.975,1467570604,"201051344000867","219011344069620",26.92,45.30,0,337.84,418.70,218.6,209.1,0.994,460744.5,460744.5,37611,0,0,0,L,1122011218,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570635,709120.00
07/03/2016 14:30,2,7.850,ACTIVE,219.16,370.00,59.975,1467570604,"201051344001093","219011344069620",27.02,45.80,0,336.04,418.09,214.7,205.3,0.981,469195.6,469195.6,42064,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570637,709121.00
07/03/2016 14:30,2,8.018,ACTIVE,220.52,373.31,59.965,1467570604,"201051344000900","219011344069620",27.67,40.60,0,340.25,421.40,224.8,215.0,1.008,476728.8,476728.8,36992,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570637,709122.00
07/03/2016 14:30,2,7.916,ACTIVE,220.52,370.60,59.986,1467570604,"201051344000648","219011344069620",26.82,43.20,0,341.15,420.20,215.0,205.6,0.990,467622.8,467622.8,37293,0,0,0,L,1122011218,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570638,709123.00
07/03/2016 14:30,2,7.982,ACTIVE,220.97,370.60,59.991,1467570604,"201051344000569","219011344069620",27.35,42.30,0,340.25,421.10,221.2,211.6,1.025,477614.4,477614.4,36919,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570639,709124.00
07/03/2016 14:30,2,8.002,ACTIVE,221.19,374.21,59.975,1467570604,"201051344000983","219011344069620",27.27,42.80,0,340.55,421.10,221.0,211.4,1.039,469302.7,469302.7,37410,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570640,709125.00
07/03/2016 14:30,2,8.072,ACTIVE,221.42,371.51,59.970,1467570604,"201051344001158","219011344069620",26.28,44.80,0,323.41,441.24,214.8,205.4,0.977,462863.8,462863.8,37676,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570641,709126.00
07/03/2016 14:30,2,7.854,ACTIVE,220.97,371.51,59.970,1467570604,"201051344000576","219011344069620",27.55,40.60,0,340.55,420.50,219.0,209.5,0.994,470104.6,470104.6,37076,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570642,709127.00
07/03/2016 14:30,2,7.334,ACTIVE,214.87,364.59,59.965,1467570604,"274151322000087","219011344069620",24.77,68.30,0,332.13,391.04,184.1,175.7,0.685,693697.8,693697.8,30844,0,0,0,L,1151911521,0,123.36,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570643,709128.00
07/03/2016 14:30,2,7.895,ACTIVE,218.48,367.30,59.996,1467570604,"201051344000438","219011344069620",26.40,48.50,0,334.84,412.98,211.1,201.8,0.986,473542.9,473542.9,42096,0,0,0,L,1122011218,1,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467570644,709129.00
07/03/2016 14:45,2,7.844,ACTIVE,220.97,370.90,59.922,1467571503,"201051344000645","219011344069620",27.12,42.50,0,341.45,418.39,215.3,205.9,0.950,469740.5,469740.5,37204,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571504,709130.00
07/03/2016 14:45,2,7.283,ACTIVE,215.09,374.51,59.970,1467571503,"274151322000085","219011344069620",24.37,57.00,0,336.94,390.74,179.8,171.6,0.689,721786.6,721786.6,30717,0,0,0,L,1151911521,0,123.81,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571505,709131.00
07/03/2016 14:45,2,7.777,ACTIVE,219.61,368.50,59.986,1467571503,"201051344000633","219011344069620",27.10,48.30,0,341.45,418.39,213.3,204.0,0.990,460898.4,460898.4,37694,0,0,0,L,1122011218,0,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571506,709132.00
07/03/2016 14:45,2,7.836,ACTIVE,221.19,373.91,59.991,1467571503,"201051344000469","219011344069620",27.57,38.80,0,339.34,420.50,218.7,209.1,1.021,462758.0,462758.0,37631,0,0,0,L,1122011218,0,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571507,709133.00
07/03/2016 14:45,2,7.738,ACTIVE,217.80,367.30,59.965,1467571503,"201051344000646","219011344069620",26.98,48.80,0,334.54,412.98,211.3,202.1,0.981,464990.4,464990.4,42181,0,0,0,L,1122011218,0,124.94,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571508,709134.00
07/03/2016 14:45,2,7.369,ACTIVE,214.64,376.92,59.959,1467571503,"274151322000052","219011344069620",26.16,65.70,0,336.34,394.95,195.1,186.3,0.769,737737.0,737737.0,30949,0,0,0,L,1151911521,0,122.68,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571509,709135.00
07/03/2016 14:45,2,7.730,ACTIVE,217.35,366.40,59.954,1467571503,"201051344001230","219011344069620",27.00,47.30,0,336.04,413.59,211.2,201.9,0.972,468502.4,468502.4,41995,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571511,709136.00
07/03/2016 14:45,2,7.709,ACTIVE,219.39,367.90,59.938,1467571503,"201051344000582","219011344069620",26.90,44.80,0,335.14,416.59,210.0,200.8,0.959,461638.5,461638.5,42130,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571512,709137.00
07/03/2016 14:45,2,7.648,ACTIVE,217.80,365.80,59.970,1467571503,"201051344000955","219011344069620",27.12,47.80,0,335.44,412.08,209.9,200.7,0.968,474579.7,474579.7,42085,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571513,709138.00
07/03/2016 14:45,2,4.912,ACTIVE,214.87,400.36,59.981,1467571503,"274151322000094","219011344069620",37.05,59.00,0,376.01,442.44,183.8,175.4,0.716,599813.5,599813.5,32078,0,0,0,L,1151911521,0,123.14,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571514,709139.00
07/03/2016 14:45,2,7.807,ACTIVE,221.19,371.51,59.965,1467571503,"201051344000579","219011344069620",26.98,48.50,0,341.45,417.79,213.2,203.8,0.990,476708.8,476708.8,17696,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571514,709140.00
07/03/2016 14:45,2,7.656,ACTIVE,217.80,364.59,59.928,1467571503,"201051344000890","219011344069620",27.12,51.50,0,335.44,413.59,210.1,200.9,0.950,471804.6,471804.6,42091,0,0,0,L,1122011218,0,124.94,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571515,709141.00
07/03/2016 14:45,2,7.670,ACTIVE,218.48,366.70,59.970,1467571503,"201051344000438","219011344069620",26.90,48.50,0,335.74,415.39,208.9,199.7,0.986,473591.4,473591.4,42097,0,0,0,L,1122011218,0,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571516,709142.00
07/03/2016 14:45,2,7.629,ACTIVE,218.03,367.00,59.944,1467571503,"201051344000417","219011344069620",26.70,51.80,0,336.04,411.18,206.1,197.0,0.977,465637.2,465637.2,42251,0,0,0,L,1122011218,0,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571517,709143.00
07/03/2016 14:45,2,7.365,ACTIVE,213.96,352.57,59.959,1467571503,"274151322000083","219011344069620",26.18,65.00,0,331.53,393.75,195.2,186.5,0.778,731083.1,731083.1,31028,0,0,0,L,1151911521,0,122.68,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571518,709144.00
07/03/2016 14:45,2,7.701,ACTIVE,215.54,365.19,59.959,1467571503,"274151322000076","219011344069620",26.84,65.00,0,337.24,399.16,209.4,200.2,0.831,779099.8,779099.8,31036,0,0,0,L,1151911521,0,123.59,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571519,709145.00
07/03/2016 14:45,2,7.828,ACTIVE,219.39,370.00,59.975,1467571503,"201051344000868","219011344069620",27.47,41.00,0,342.05,419.60,217.8,208.3,0.981,461709.1,461709.1,37347,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571520,709146.00
07/03/2016 14:45,2,7.723,ACTIVE,214.64,379.62,59.970,1467571503,"274151322000095","219011344069620",26.84,63.30,0,331.83,397.35,209.6,200.4,0.782,771135.3,771135.3,30947,0,0,0,L,1151911521,0,123.59,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571521,709147.00
07/03/2016 14:45,2,7.846,ACTIVE,221.19,372.41,59.965,1467571503,"201051344000988","219011344069620",27.12,42.50,0,338.74,418.70,215.4,205.9,0.999,458494.4,458494.4,37641,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571522,709148.00
07/03/2016 14:45,2,7.877,ACTIVE,218.93,367.00,60.012,1467571503,"201051344001025","219011344069620",27.06,48.00,0,334.84,416.59,215.8,206.4,0.963,472278.6,472278.6,42142,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571523,709149.00
07/03/2016 14:45,2,7.838,ACTIVE,221.19,371.51,59.949,1467571503,"201051344000458","219011344069620",27.21,43.20,0,340.85,419.60,215.9,206.4,1.025,469322.0,469322.0,37563,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571523,709150.00
07/03/2016 14:45,2,7.873,ACTIVE,221.64,373.91,59.970,1467571503,"201051344000853","219011344069620",27.45,41.50,0,340.85,419.30,218.9,209.3,1.016,468286.5,468286.5,37170,0,0,0,L,1122011218,0,126.07,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571524,709151.00
07/03/2016 14:45,2,7.695,ACTIVE,217.58,367.30,59.986,1467571503,"201051344000685","219011344069620",27.12,45.50,0,335.74,412.68,211.2,201.9,1.021,472945.6,472945.6,42013,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571525,709152.00
07/03/2016 14:45,2,7.746,ACTIVE,218.93,368.20,59.959,1467571503,"201051344000917","219011344069620",27.08,44.80,0,335.44,415.39,212.4,203.1,1.003,469820.2,469820.2,42005,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571526,709153.00
07/03/2016 14:45,2,7.773,ACTIVE,217.80,367.30,59.965,1467571503,"201051344001145","219011344069620",26.84,46.00,0,335.44,412.68,211.2,201.9,0.977,474988.0,474988.0,41856,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571527,709154.00
07/03/2016 14:45,2,7.750,ACTIVE,219.61,369.40,59.970,1467571503,"201051344000651","219011344069620",27.00,45.00,0,338.44,416.59,211.8,202.5,0.955,467660.0,467660.0,42200,0,0,0,L,1122011218,0,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571528,709155.00
07/03/2016 14:45,2,7.180,ACTIVE,214.64,353.77,59.965,1467571503,"274151322000088","219011344069620",24.89,56.80,0,337.24,391.94,180.9,172.7,0.689,705689.4,705689.4,30682,0,0,0,L,1151911521,0,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571529,709156.00
07/03/2016 14:45,2,4.908,ACTIVE,215.54,413.89,59.965,1467571503,"274151322000068","219011344069620",36.98,60.00,0,377.52,443.04,182.8,174.5,0.698,599789.9,599789.9,32287,0,0,0,L,1151911521,0,123.81,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571530,709157.00
07/03/2016 14:45,2,7.742,ACTIVE,218.93,366.40,59.975,1467571503,"201051344001135","219011344069620",26.96,45.80,0,335.74,415.09,211.2,201.9,0.968,463641.9,463641.9,42132,0,0,0,L,1122011218,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571531,709158.00
07/03/2016 14:45,2,7.875,ACTIVE,218.71,369.10,59.981,1467571503,"201051344000594","219011344069620",26.82,52.50,0,335.44,418.39,213.9,204.5,0.990,473406.6,473406.6,37605,0,0,0,L,1122011218,0,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571532,709159.00
07/03/2016 14:45,2,7.896,ACTIVE,219.39,368.50,59.933,1467571503,"201051344001203","219011344069620",26.82,47.80,0,337.24,416.59,214.5,205.1,0.994,471118.9,471118.9,42175,0,0,0,L,1122011218,0,125.85,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571532,709160.00
07/03/2016 14:45,2,7.164,ACTIVE,214.87,374.51,59.986,1467571503,"274151322000054","219011344069620",25.39,55.80,0,336.94,393.15,184.1,175.8,0.707,720614.7,720614.7,30711,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571533,709161.00
07/03/2016 14:45,2,7.811,ACTIVE,219.84,368.20,59.991,1467571503,"201051344000867","219011344069620",27.27,45.80,0,342.65,417.79,215.9,206.4,0.977,460796.2,460796.2,37612,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571534,709162.00
07/03/2016 14:45,2,7.557,ACTIVE,219.16,369.70,59.975,1467571503,"201051344001093","219011344069620",27.59,45.80,0,335.74,416.59,211.2,201.9,0.928,469246.3,469246.3,42065,0,0,0,L,1122011218,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571535,709163.00
07/03/2016 14:45,2,7.992,ACTIVE,220.52,372.11,59.975,1467571503,"201051344000900","219011344069620",27.31,40.00,0,339.95,420.80,221.2,211.5,1.003,476781.9,476781.9,36993,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571536,709164.00
07/03/2016 14:45,2,7.727,ACTIVE,220.52,373.61,59.981,1467571503,"201051344000648","219011344069620",27.10,43.20,0,341.75,419.30,212.0,202.7,0.950,467673.6,467673.6,37294,0,0,0,L,1122011218,0,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571538,709165.00
07/03/2016 14:45,2,7.846,ACTIVE,220.97,371.21,59.981,1467571503,"201051344000569","219011344069620",27.45,41.50,0,339.65,420.20,218.0,208.5,1.008,477666.7,477666.7,36920,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571539,709166.00
07/03/2016 14:45,2,7.812,ACTIVE,221.19,371.51,59.986,1467571503,"201051344000983","219011344069620",27.57,42.00,0,340.55,420.50,218.0,208.5,1.008,469355.0,469355.0,37411,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571540,709167.00
07/03/2016 14:45,2,7.945,ACTIVE,221.19,372.41,59.986,1467571503,"201051344001158","219011344069620",26.32,45.30,0,340.85,418.39,211.6,202.3,0.994,462914.6,462914.6,37677,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571540,709168.00
07/03/2016 14:45,2,7.791,ACTIVE,220.97,371.51,59.981,1467571503,"201051344000576","219011344069620",27.43,41.80,0,340.85,419.30,216.4,207.0,0.990,470156.5,470156.5,37077,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571541,709169.00
07/03/2016 14:45,2,7.191,ACTIVE,214.87,360.99,59.981,1467571503,"274151322000087","219011344069620",24.91,68.30,0,336.94,390.74,181.5,173.2,0.681,693741.3,693741.3,30845,0,0,0,L,1151911521,0,123.36,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571542,709170.00
07/03/2016 14:45,2,7.980,ACTIVE,219.39,369.40,59.986,1467571503,"201051344000585","219011344069620",26.82,46.40,0,336.04,417.19,216.6,207.1,1.008,472847.1,472847.1,42183,0,0,0,L,1122011218,1,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467571543,709171.00
07/03/2016 15:00,2,7.602,ACTIVE,220.29,370.90,59.981,1467572403,"201051344000645","219011344069620",27.02,43.00,0,341.75,417.49,207.9,198.8,0.941,469791.0,469791.0,37205,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572405,709172.00
07/03/2016 15:00,2,7.031,ACTIVE,214.41,351.97,60.007,1467572403,"274151322000085","219011344069620",24.57,56.80,0,338.14,390.44,174.9,166.9,0.676,721828.8,721828.8,30718,0,0,0,L,1151911521,0,123.36,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572405,709173.00
07/03/2016 15:00,2,7.688,ACTIVE,219.16,368.80,59.970,1467572403,"201051344000633","219011344069620",26.56,48.50,0,342.05,417.49,206.6,197.5,0.986,460948.5,460948.5,37695,0,0,0,L,1122011218,0,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572406,709174.00
07/03/2016 15:00,2,7.631,ACTIVE,220.74,373.31,59.981,1467572403,"201051344000469","219011344069620",27.35,38.20,0,340.25,419.00,211.3,202.0,0.986,462809.2,462809.2,37632,0,0,0,L,1122011218,0,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572407,709175.00
07/03/2016 15:00,2,7.482,ACTIVE,217.58,363.69,59.981,1467572403,"201051344000646","219011344069620",27.00,48.30,0,334.84,412.08,204.6,195.5,0.959,465039.9,465039.9,42182,0,0,0,L,1122011218,0,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572408,709176.00
07/03/2016 15:00,2,7.102,ACTIVE,214.41,371.21,59.965,1467572403,"274151322000052","219011344069620",26.28,64.50,0,336.94,394.35,188.8,180.3,0.747,737782.7,737782.7,30950,0,0,0,L,1151911521,0,122.68,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572409,709177.00
07/03/2016 15:00,2,7.742,ALERT,218.93,367.30,59.981,1467572403,"201051344000585","219011344069620",26.72,46.60,0,296.06,416.59,209.4,200.2,0.968,472895.7,472895.7,42184,0,0,0,L,1122011218,0,124.72,124.49,0002,43,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572411,709178.00
07/03/2016 15:00,2,7.496,ACTIVE,216.90,363.09,59.986,1467572403,"201051344001230","219011344069620",26.92,47.50,0,336.04,412.68,204.4,195.4,0.950,468552.0,468552.0,41996,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572412,709179.00
07/03/2016 15:00,2,7.533,ACTIVE,218.93,367.30,59.970,1467572403,"201051344000582","219011344069620",26.66,45.80,0,336.04,416.89,203.2,194.2,0.928,461687.7,461687.7,42131,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572413,709180.00
07/03/2016 15:00,2,7.445,ACTIVE,217.58,365.80,59.975,1467572403,"201051344000955","219011344069620",26.88,48.30,0,335.14,410.88,202.5,193.5,0.959,474628.7,474628.7,42086,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572414,709181.00
07/03/2016 15:00,2,4.797,ACTIVE,214.19,399.46,59.981,1467572403,"274151322000094","219011344069620",36.62,58.00,0,376.62,444.24,178.1,170.0,0.698,599856.5,599856.5,32079,0,0,0,L,1151911521,0,122.68,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572414,709182.00
07/03/2016 15:00,2,7.658,ACTIVE,220.52,369.40,59.965,1467572403,"201051344000579","219011344069620",26.60,49.30,0,341.45,417.19,206.2,197.0,0.963,476758.9,476758.9,17697,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572416,709183.00
07/03/2016 15:00,2,7.465,ACTIVE,217.35,365.19,59.975,1467572403,"201051344000890","219011344069620",26.94,51.00,0,336.04,411.78,203.7,194.7,0.932,471854.0,471854.0,42092,0,0,0,L,1122011218,0,124.72,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572416,709184.00
07/03/2016 15:00,2,7.502,ACTIVE,218.26,366.10,59.928,1467572403,"201051344000438","219011344069620",26.58,48.80,0,336.34,414.49,201.7,192.8,0.950,473640.3,473640.3,42098,0,0,0,L,1122011218,0,125.17,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572417,709185.00
07/03/2016 15:00,2,7.438,ACTIVE,217.58,364.29,59.944,1467572403,"201051344000417","219011344069620",26.52,51.80,0,335.74,409.98,199.6,190.7,0.950,465685.6,465685.6,42252,0,0,0,L,1122011218,0,124.27,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572418,709186.00
07/03/2016 15:00,2,7.125,ACTIVE,213.96,358.28,59.970,1467572403,"274151322000083","219011344069620",26.20,64.30,0,331.83,393.45,189.0,180.5,0.756,731128.9,731128.9,31029,0,0,0,L,1151911521,0,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572419,709187.00
07/03/2016 15:00,2,7.447,ACTIVE,215.09,364.29,59.986,1467572403,"274151322000076","219011344069620",26.86,64.00,0,337.84,397.96,202.5,193.5,0.804,779148.9,779148.9,31037,0,0,0,L,1151911521,0,123.36,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572420,709188.00
07/03/2016 15:00,2,7.541,ACTIVE,218.93,368.20,59.991,1467572403,"201051344000868","219011344069620",27.49,41.00,0,338.44,418.39,210.0,200.8,0.959,461760.2,461760.2,37348,0,0,0,L,1122011218,0,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572421,709189.00
07/03/2016 15:00,2,7.523,ACTIVE,214.19,364.59,59.970,1467572403,"274151322000095","219011344069620",26.62,63.00,0,330.63,397.05,202.6,193.6,0.765,771184.5,771184.5,30948,0,0,0,L,1151911521,0,123.14,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572422,709190.00
07/03/2016 15:00,2,7.592,ACTIVE,220.74,370.60,59.981,1467572403,"201051344000988","219011344069620",27.02,42.50,0,339.34,417.19,207.8,198.7,0.959,458545.0,458545.0,37642,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572423,709191.00
07/03/2016 15:00,2,7.676,ACTIVE,218.71,366.40,59.944,1467572403,"201051344001025","219011344069620",26.86,48.00,0,324.92,452.06,208.7,199.5,0.937,472329.2,472329.2,42143,0,0,0,L,1122011218,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572424,709192.00
07/03/2016 15:00,2,7.547,ACTIVE,220.52,369.70,59.991,1467572403,"201051344000458","219011344069620",27.31,43.80,0,342.05,417.79,208.8,199.6,0.999,469372.7,469372.7,37564,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572425,709193.00
07/03/2016 15:00,2,7.615,ACTIVE,220.97,369.40,59.986,1467572403,"201051344000853","219011344069620",27.37,41.50,0,341.75,418.39,211.1,201.9,0.990,468337.8,468337.8,37171,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572425,709194.00
07/03/2016 15:00,2,7.592,ACTIVE,217.13,363.39,59.986,1467572403,"201051344000685","219011344069620",26.58,46.00,0,335.14,411.78,204.3,195.3,0.990,472995.1,472995.1,42014,0,0,0,L,1122011218,0,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572426,709195.00
07/03/2016 15:00,2,7.453,ACTIVE,218.48,367.60,59.938,1467572403,"201051344000917","219011344069620",27.25,45.50,0,336.04,415.69,205.8,196.7,0.986,469870.1,469870.1,42006,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572427,709196.00
07/03/2016 15:00,2,7.594,ACTIVE,217.35,365.19,59.933,1467572403,"201051344001145","219011344069620",26.60,45.00,0,336.04,411.48,204.4,195.4,0.955,475037.6,475037.6,41857,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572428,709197.00
07/03/2016 15:00,2,7.635,ACTIVE,218.93,368.50,60.007,1467572403,"201051344000651","219011344069620",26.54,45.50,0,337.54,416.29,205.2,196.1,0.932,467709.7,467709.7,42201,0,0,0,L,1122011218,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572429,709198.00
07/03/2016 15:00,2,6.934,ACTIVE,214.19,373.61,59.975,1467572403,"274151322000088","219011344069620",25.03,56.30,0,333.33,391.04,175.6,167.5,0.667,705731.8,705731.8,30683,0,0,0,L,1151911521,0,123.59,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572430,709199.00
07/03/2016 15:00,2,4.762,ACTIVE,215.09,398.26,59.965,1467572403,"274151322000068","219011344069620",36.76,59.80,0,374.21,444.54,177.4,169.3,0.676,599832.7,599832.7,32288,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572431,709200.00
07/03/2016 15:00,2,7.609,ACTIVE,218.26,367.00,59.970,1467572403,"201051344001135","219011344069620",26.54,45.80,0,336.04,415.09,204.4,195.4,0.937,463691.4,463691.4,42133,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572432,709201.00
07/03/2016 15:00,2,7.670,ACTIVE,218.26,368.50,59.996,1467572403,"201051344000594","219011344069620",26.66,53.30,0,335.74,416.89,206.9,197.8,0.955,473456.8,473456.8,37606,0,0,0,L,1122011218,0,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572433,709202.00
07/03/2016 15:00,2,7.594,ALERT,218.71,367.00,59.991,1467572403,"201051344001203","219011344069620",27.02,47.30,0,306.28,416.59,207.9,198.7,0.963,471169.2,471169.2,42176,0,0,0,L,1122011218,0,125.62,123.81,0002,43,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572435,709203.00
07/03/2016 15:00,2,6.986,ACTIVE,214.19,354.67,59.959,1467572403,"274151322000054","219011344069620",25.21,56.00,0,336.94,392.55,178.3,170.2,0.685,720657.8,720657.8,30712,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572436,709204.00
07/03/2016 15:00,2,7.623,ACTIVE,219.16,367.30,60.002,1467572403,"201051344000867","219011344069620",27.02,45.30,0,341.45,417.19,208.5,199.3,0.950,460846.9,460846.9,37613,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572436,709205.00
07/03/2016 15:00,2,7.451,ALERT,218.71,367.00,59.986,1467572403,"201051344001093","219011344069620",27.12,45.30,0,306.58,416.89,204.6,195.5,0.928,469295.8,469295.8,42066,0,0,0,L,1122011218,0,125.17,124.04,0002,44,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572438,709206.00
07/03/2016 15:00,2,7.660,ACTIVE,220.06,368.20,59.986,1467572403,"201051344000900","219011344069620",27.53,40.40,0,340.85,419.60,213.6,204.2,0.950,476833.9,476833.9,36994,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572439,709207.00
07/03/2016 15:00,2,7.477,ACTIVE,220.06,368.20,59.986,1467572403,"201051344000648","219011344069620",27.06,43.60,0,339.95,418.39,204.7,195.6,0.950,467723.5,467723.5,37295,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572440,709208.00
07/03/2016 15:00,2,7.617,ACTIVE,220.06,370.30,59.981,1467572403,"201051344000569","219011344069620",27.25,42.50,0,340.25,419.00,210.2,200.9,0.994,477717.9,477717.9,36921,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572441,709209.00
07/03/2016 15:00,2,7.633,ACTIVE,220.52,368.80,59.981,1467572403,"201051344000983","219011344069620",27.21,42.80,0,339.95,419.30,210.3,201.1,0.977,469406.2,469406.2,37412,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572442,709210.00
07/03/2016 15:00,2,7.611,ACTIVE,220.52,369.10,59.970,1467572403,"201051344001158","219011344069620",26.58,45.00,0,340.85,416.89,204.7,195.7,0.950,462964.4,462964.4,37678,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572443,709211.00
07/03/2016 15:00,2,7.529,ACTIVE,220.29,368.20,59.975,1467572403,"201051344000576","219011344069620",27.35,40.60,0,340.85,418.09,208.4,199.2,0.932,470207.3,470207.3,37078,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572444,709212.00
07/03/2016 15:00,2,7.012,ACTIVE,214.19,356.78,59.954,1467572403,"274151322000087","219011344069620",24.81,67.30,0,337.24,390.74,175.9,167.9,0.667,693783.9,693783.9,30846,0,0,0,L,1151911521,0,123.14,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467572445,709213.00
07/03/2016 15:15,2,7.295,ACTIVE,219.84,370.60,59.986,1467573303,"201051344000645","219011344069620",27.25,42.80,0,342.05,415.39,201.4,192.5,0.915,469839.8,469839.8,37206,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573305,709214.00
07/03/2016 15:15,2,6.756,ACTIVE,214.19,354.37,60.007,1467573303,"274151322000085","219011344069620",24.43,58.30,0,337.54,388.34,167.3,159.6,0.645,721869.5,721869.5,30719,0,0,0,L,1151911521,0,123.36,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573305,709215.00
07/03/2016 15:15,2,7.426,ACTIVE,218.71,368.50,59.986,1467573303,"201051344000633","219011344069620",26.58,48.30,0,342.05,415.09,199.8,191.0,0.937,460997.0,460997.0,37696,0,0,0,L,1122011218,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573306,709216.00
07/03/2016 15:15,2,7.352,ACTIVE,220.29,369.40,59.981,1467573303,"201051344000469","219011344069620",27.35,39.00,0,340.85,417.19,203.8,194.7,0.963,462858.7,462858.7,37633,0,0,0,L,1122011218,0,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573307,709217.00
07/03/2016 15:15,2,7.395,ACTIVE,216.90,366.10,59.975,1467573303,"201051344000646","219011344069620",26.00,49.30,0,335.14,410.28,194.8,186.0,0.915,465087.5,465087.5,42183,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573308,709218.00
07/03/2016 15:15,2,6.885,ACTIVE,214.41,354.37,59.944,1467573303,"274151322000052","219011344069620",26.02,63.70,0,334.24,393.15,181.1,172.8,0.707,737826.7,737826.7,30951,0,0,0,L,1151911521,0,122.68,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573309,709219.00
07/03/2016 15:15,2,7.398,ACTIVE,218.48,366.10,59.986,1467573303,"201051344000585","219011344069620",26.74,47.80,0,336.04,410.58,200.3,191.4,0.928,472944.6,472944.6,42186,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573310,709220.00
07/03/2016 15:15,2,7.273,ACTIVE,216.67,363.69,59.944,1467573303,"201051344001230","219011344069620",26.64,48.00,0,336.34,410.88,196.0,187.3,0.897,468599.7,468599.7,41997,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573311,709221.00
07/03/2016 15:15,2,7.381,ACTIVE,218.48,364.89,59.965,1467573303,"201051344000582","219011344069620",26.06,45.80,0,335.44,410.28,194.9,186.2,0.906,461735.1,461735.1,42132,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573312,709222.00
07/03/2016 15:15,2,7.232,ACTIVE,217.13,361.59,59.959,1467573303,"201051344000955","219011344069620",26.38,49.00,0,334.84,409.08,193.2,184.6,0.928,474675.8,474675.8,42087,0,0,0,L,1122011218,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573313,709223.00
07/03/2016 15:15,2,4.654,ACTIVE,214.64,404.57,59.975,1467573303,"274151322000094","219011344069620",36.22,58.30,0,376.01,438.83,170.8,162.9,0.676,599897.8,599897.8,32080,0,0,0,L,1151911521,0,122.91,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573314,709224.00
07/03/2016 15:15,2,7.488,ACTIVE,220.06,367.60,59.975,1467573303,"201051344000579","219011344069620",26.30,48.80,0,342.05,415.39,199.5,190.6,0.941,476807.2,476807.2,17698,0,0,0,L,1122011218,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573314,709225.00
07/03/2016 15:15,2,7.373,ACTIVE,216.90,361.29,59.938,1467573303,"201051344000890","219011344069620",26.12,51.80,0,336.34,409.68,194.9,186.2,0.888,471901.4,471901.4,42093,0,0,0,L,1122011218,0,124.27,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573315,709226.00
07/03/2016 15:15,2,7.328,ACTIVE,217.80,365.19,59.991,1467573303,"201051344000438","219011344069620",26.02,50.00,0,335.74,409.08,193.1,184.4,0.919,473687.3,473687.3,42099,0,0,0,L,1122011218,0,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573316,709227.00
07/03/2016 15:15,2,7.213,ACTIVE,217.13,363.69,59.928,1467573303,"201051344000417","219011344069620",26.14,52.00,0,336.34,409.08,191.0,182.4,0.932,465732.1,465732.1,42253,0,0,0,L,1122011218,0,124.04,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573317,709228.00
07/03/2016 15:15,2,6.906,ACTIVE,213.96,355.28,59.954,1467573303,"274151322000083","219011344069620",26.08,65.30,0,331.53,390.14,182.4,174.2,0.729,731173.0,731173.0,31030,0,0,0,L,1151911521,0,122.68,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573319,709229.00
07/03/2016 15:15,2,7.234,ACTIVE,214.87,354.37,59.975,1467573303,"274151322000076","219011344069620",26.42,62.80,0,338.14,396.15,193.7,185.0,0.760,779196.0,779196.0,31038,0,0,0,L,1151911521,0,123.14,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573320,709230.00
07/03/2016 15:15,2,7.490,ACTIVE,218.48,367.00,59.944,1467573303,"201051344000868","219011344069620",26.88,40.40,0,337.54,415.99,203.8,194.7,0.919,461809.5,461809.5,37349,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573320,709231.00
07/03/2016 15:15,2,7.156,ACTIVE,213.96,361.89,59.928,1467573303,"274151322000095","219011344069620",26.90,63.00,0,332.13,393.45,194.7,186.0,0.729,771231.8,771231.8,30949,0,0,0,L,1151911521,0,123.36,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573321,709232.00
07/03/2016 15:15,2,7.359,ACTIVE,219.84,366.70,59.981,1467573303,"201051344000988","219011344069620",27.02,43.40,0,339.34,415.69,201.3,192.4,0.941,458593.7,458593.7,37643,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573322,709233.00
07/03/2016 15:15,2,7.410,ACTIVE,218.03,364.29,59.959,1467573303,"201051344001025","219011344069620",26.56,49.00,0,335.74,411.18,199.4,190.6,0.893,472377.7,472377.7,42144,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573323,709234.00
