ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 15:15,2,7.479,ACTIVE,219.84,368.80,59.970,1467573303,"201051344000458","219011344069620",26.74,43.40,0,342.35,416.29,202.6,193.6,0.963,469421.7,469421.7,37565,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573324,709235.00
07/03/2016 15:15,2,7.463,ACTIVE,220.52,371.21,59.970,1467573303,"201051344000853","219011344069620",27.14,41.80,0,341.15,416.59,205.1,196.1,0.959,468387.3,468387.3,37172,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573325,709236.00
07/03/2016 15:15,2,7.311,ACTIVE,216.90,362.79,59.954,1467573303,"201051344000685","219011344069620",26.50,47.00,0,336.34,409.68,196.1,187.3,0.955,473042.8,473042.8,42015,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573326,709237.00
07/03/2016 15:15,2,7.350,ACTIVE,218.03,365.19,59.986,1467573303,"201051344000917","219011344069620",26.60,45.80,0,334.84,409.08,197.8,189.0,0.932,469918.2,469918.2,42007,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573327,709238.00
07/03/2016 15:15,2,7.217,ACTIVE,217.13,365.49,59.981,1467573303,"201051344001145","219011344069620",26.90,46.40,0,336.34,409.68,196.6,187.8,0.919,475085.4,475085.4,41858,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573328,709239.00
07/03/2016 15:15,2,7.303,ACTIVE,218.71,366.70,59.975,1467573303,"201051344000651","219011344069620",26.56,46.80,0,336.64,413.59,196.3,187.6,0.893,467757.5,467757.5,42202,0,0,0,L,1122011218,0,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573329,709240.00
07/03/2016 15:15,2,6.742,ACTIVE,214.19,367.90,59.970,1467573303,"274151322000088","219011344069620",24.57,57.30,0,336.64,387.74,167.7,160.0,0.641,705772.6,705772.6,30684,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573330,709241.00
07/03/2016 15:15,2,4.619,ACTIVE,215.09,393.15,59.965,1467573303,"274151322000068","219011344069620",36.38,60.00,0,373.01,440.64,170.3,162.4,0.650,599873.9,599873.9,32289,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573331,709242.00
07/03/2016 15:15,2,7.320,ACTIVE,217.80,362.19,59.975,1467573303,"201051344001135","219011344069620",26.34,47.50,0,335.44,409.08,195.3,186.5,0.893,463738.9,463738.9,42134,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573331,709243.00
07/03/2016 15:15,2,7.406,ACTIVE,217.80,367.30,59.970,1467573303,"201051344000594","219011344069620",26.76,52.80,0,335.14,410.88,200.7,191.8,0.928,473505.3,473505.3,37607,0,0,0,L,1122011218,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573332,709244.00
07/03/2016 15:15,2,7.365,ACTIVE,218.26,365.19,59.959,1467573303,"201051344001203","219011344069620",26.74,48.50,0,337.24,412.68,199.3,190.4,0.928,471217.6,471217.6,42178,0,0,0,L,1122011218,0,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573333,709245.00
07/03/2016 15:15,2,6.756,ACTIVE,214.41,360.08,59.965,1467573303,"274151322000054","219011344069620",24.93,57.00,0,336.64,388.94,170.7,162.8,0.654,720699.3,720699.3,30713,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573334,709246.00
07/03/2016 15:15,2,7.463,ACTIVE,218.93,366.10,59.959,1467573303,"201051344000867","219011344069620",26.80,45.50,0,337.54,414.19,202.7,193.7,0.928,460895.7,460895.7,37614,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573335,709247.00
07/03/2016 15:15,2,7.232,ACTIVE,218.03,366.40,59.959,1467573303,"201051344001093","219011344069620",26.86,45.80,0,335.14,409.98,196.7,187.9,0.902,469343.4,469343.4,42068,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573336,709248.00
07/03/2016 15:15,2,7.385,ACTIVE,219.39,367.00,59.959,1467573303,"201051344000900","219011344069620",27.77,40.60,0,341.45,418.09,207.6,198.4,0.919,476884.0,476884.0,36995,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573337,709249.00
07/03/2016 15:15,2,7.328,ACTIVE,219.61,369.40,59.970,1467573303,"201051344000648","219011344069620",26.86,42.80,0,342.65,416.89,199.3,190.4,0.941,467771.5,467771.5,37296,0,0,0,L,1122011218,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573338,709250.00
07/03/2016 15:15,2,7.426,ACTIVE,219.61,367.00,59.975,1467573303,"201051344000569","219011344069620",27.19,42.00,0,340.85,416.89,204.6,195.5,0.968,477767.2,477767.2,36922,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573339,709251.00
07/03/2016 15:15,2,7.410,ACTIVE,219.84,369.10,59.959,1467573303,"201051344000983","219011344069620",27.25,42.80,0,341.45,417.79,204.7,195.7,0.955,469455.5,469455.5,37413,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573340,709252.00
07/03/2016 15:15,2,7.330,ACTIVE,220.06,367.00,59.954,1467573303,"201051344001158","219011344069620",26.78,45.30,0,341.75,414.79,198.8,190.0,0.919,463012.3,463012.3,37679,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573341,709253.00
07/03/2016 15:15,2,7.344,ACTIVE,219.84,369.10,60.007,1467573303,"201051344000576","219011344069620",27.33,40.80,0,341.45,416.89,203.3,194.3,0.928,470256.2,470256.2,37079,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573342,709254.00
07/03/2016 15:15,2,6.779,ACTIVE,213.96,372.41,59.938,1467573303,"274151322000087","219011344069620",24.61,68.70,0,336.04,386.83,169.0,161.2,0.632,693824.8,693824.8,30847,0,0,0,L,1151911521,0,122.91,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467573343,709255.00
07/03/2016 15:30,2,7.199,ACTIVE,219.84,367.30,59.981,1467574203,"201051344000645","219011344069620",26.74,41.30,0,343.25,413.89,195.0,186.3,0.879,469887.5,469887.5,37207,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574205,709256.00
07/03/2016 15:30,2,6.457,ACTIVE,214.41,367.90,59.996,1467574203,"274151322000085","219011344069620",24.59,58.00,0,337.54,387.74,160.6,153.1,0.623,721908.8,721908.8,30720,0,0,0,L,1151911521,0,123.59,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574205,709257.00
07/03/2016 15:30,2,7.111,ACTIVE,218.93,366.70,60.018,1467574203,"201051344000633","219011344069620",26.84,47.80,0,341.45,412.98,193.2,184.6,0.902,461044.2,461044.2,37697,0,0,0,L,1122011218,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574206,709258.00
07/03/2016 15:30,2,7.117,ACTIVE,220.52,370.90,60.007,1467574203,"201051344000469","219011344069620",27.19,38.80,0,341.75,415.69,196.1,187.3,0.910,462906.8,462906.8,37634,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574207,709259.00
07/03/2016 15:30,2,7.049,ACTIVE,217.13,363.39,59.996,1467574203,"201051344000646","219011344069620",26.28,48.50,0,335.44,408.18,187.6,179.1,0.879,465133.5,465133.5,42184,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574208,709260.00
07/03/2016 15:30,2,6.635,ACTIVE,214.64,372.71,60.007,1467574203,"274151322000052","219011344069620",26.08,64.30,0,336.64,391.34,175.2,167.1,0.689,737869.2,737869.2,30952,0,0,0,L,1151911521,0,122.46,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574209,709261.00
07/03/2016 15:30,2,7.145,ACTIVE,218.26,365.80,60.002,1467574203,"201051344000585","219011344069620",26.68,47.50,0,335.74,406.97,193.0,184.4,0.893,472991.9,472991.9,42187,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574210,709262.00
07/03/2016 15:30,2,6.977,ACTIVE,216.67,363.39,59.996,1467574203,"201051344001230","219011344069620",26.76,47.50,0,337.24,408.18,188.9,180.4,0.884,468645.9,468645.9,41998,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574211,709263.00
07/03/2016 15:30,2,6.986,ACTIVE,218.26,364.89,59.991,1467574203,"201051344000582","219011344069620",26.54,46.60,0,327.02,420.80,187.7,179.3,0.862,461781.1,461781.1,42133,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574212,709264.00
07/03/2016 15:30,2,6.951,ACTIVE,217.13,363.69,59.996,1467574203,"201051344000955","219011344069620",26.40,49.00,0,336.94,407.27,185.9,177.5,0.879,474721.3,474721.3,42088,0,0,0,L,1122011218,0,124.04,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574213,709265.00
07/03/2016 15:30,2,4.398,ACTIVE,214.41,398.86,60.007,1467574203,"274151322000094","219011344069620",36.72,58.50,0,373.91,436.13,163.8,156.2,0.645,599937.7,599937.7,32081,0,0,0,L,1151911521,0,122.68,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574214,709266.00
07/03/2016 15:30,2,7.061,ACTIVE,220.06,367.30,59.996,1467574203,"201051344000579","219011344069620",26.96,48.30,0,342.95,413.59,192.7,184.1,0.910,476854.3,476854.3,17699,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574214,709267.00
07/03/2016 15:30,2,6.973,ACTIVE,216.90,363.39,59.996,1467574203,"201051344000890","219011344069620",26.58,50.60,0,337.24,408.48,187.7,179.3,0.862,471947.5,471947.5,42094,0,0,0,L,1122011218,0,124.49,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574215,709268.00
07/03/2016 15:30,2,6.965,ACTIVE,217.58,367.00,59.986,1467574203,"201051344000438","219011344069620",26.42,49.50,0,336.04,407.27,186.3,177.9,0.884,473732.8,473732.8,42100,0,0,0,L,1122011218,0,124.94,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574216,709269.00
07/03/2016 15:30,2,6.916,ACTIVE,217.35,361.59,60.007,1467574203,"201051344000417","219011344069620",26.26,51.50,0,336.94,407.27,184.0,175.7,0.875,465777.1,465777.1,42254,0,0,0,L,1122011218,0,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574217,709270.00
07/03/2016 15:30,2,6.664,ACTIVE,213.96,367.30,60.028,1467574203,"274151322000083","219011344069620",26.10,64.50,0,330.93,390.44,176.1,168.0,0.703,731215.8,731215.8,31031,0,0,0,L,1151911521,0,122.46,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574218,709271.00
07/03/2016 15:30,2,6.848,ACTIVE,214.87,351.37,59.996,1467574203,"274151322000076","219011344069620",26.80,62.80,0,338.14,394.35,185.8,177.4,0.738,779241.4,779241.4,31039,0,0,0,L,1151911521,0,123.14,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574219,709272.00
07/03/2016 15:30,2,7.227,ACTIVE,218.71,366.70,60.012,1467574203,"201051344000868","219011344069620",26.76,40.20,0,337.24,413.89,195.8,187.1,0.893,461857.6,461857.6,37350,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574220,709273.00
07/03/2016 15:30,2,6.984,ACTIVE,213.74,374.21,59.996,1467574203,"274151322000095","219011344069620",26.56,63.30,0,331.23,391.04,187.8,179.3,0.712,771277.6,771277.6,30950,0,0,0,L,1151911521,0,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574221,709274.00
07/03/2016 15:30,2,7.197,ACTIVE,220.29,370.30,60.002,1467574203,"201051344000988","219011344069620",26.60,42.80,0,340.25,414.79,193.7,185.0,0.915,458641.2,458641.2,37644,0,0,0,L,1122011218,0,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574222,709275.00
07/03/2016 15:30,2,7.143,ACTIVE,218.03,363.09,59.991,1467574203,"201051344001025","219011344069620",26.48,49.80,0,336.34,407.87,191.5,182.9,0.857,472424.7,472424.7,42145,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574223,709276.00
07/03/2016 15:30,2,7.100,ACTIVE,220.06,368.80,60.002,1467574203,"201051344000458","219011344069620",27.23,43.00,0,342.95,415.09,195.8,187.1,0.928,469469.5,469469.5,37566,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574223,709277.00
07/03/2016 15:30,2,7.143,ACTIVE,220.52,369.10,59.965,1467574203,"201051344000853","219011344069620",27.31,41.50,0,341.45,415.09,197.6,188.8,0.932,468435.6,468435.6,37173,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574224,709278.00
07/03/2016 15:30,2,7.086,ACTIVE,216.90,363.09,60.002,1467574203,"201051344000685","219011344069620",26.34,47.30,0,336.64,408.18,188.9,180.4,0.915,473089.0,473089.0,42016,0,0,0,L,1122011218,0,124.94,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574225,709279.00
07/03/2016 15:30,2,7.041,ACTIVE,217.13,366.10,59.996,1467574203,"201051344001145","219011344069620",26.66,46.00,0,336.64,407.57,190.0,181.4,0.884,475131.8,475131.8,41859,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574227,709280.00
07/03/2016 15:30,2,7.115,ACTIVE,218.48,366.40,59.986,1467574203,"201051344000651","219011344069620",26.18,47.80,0,337.24,407.87,188.6,180.1,0.857,467803.7,467803.7,42203,0,0,0,L,1122011218,0,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574228,709281.00
07/03/2016 15:30,2,6.455,ACTIVE,214.19,361.59,59.991,1467574203,"274151322000088","219011344069620",24.65,57.30,0,333.63,387.14,161.1,153.6,0.614,705811.9,705811.9,30685,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574229,709282.00
07/03/2016 15:30,2,4.400,ACTIVE,215.09,395.85,59.996,1467574203,"274151322000068","219011344069620",36.34,59.30,0,373.61,436.73,161.2,153.7,0.619,599913.5,599913.5,32290,0,0,0,L,1151911521,0,123.36,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574230,709283.00
07/03/2016 15:30,2,7.055,ACTIVE,217.80,363.39,59.996,1467574203,"201051344001135","219011344069620",26.26,48.30,0,326.12,420.20,187.7,179.3,0.871,463784.9,463784.9,42135,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574231,709284.00
07/03/2016 15:30,2,7.041,ACTIVE,218.26,365.80,59.996,1467574203,"201051344000594","219011344069620",27.12,52.30,0,334.84,409.38,193.2,184.6,0.888,473552.6,473552.6,37608,0,0,0,L,1122011218,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574232,709285.00
07/03/2016 15:30,2,7.012,ACTIVE,218.26,363.39,60.018,1467574203,"201051344001203","219011344069620",26.92,48.30,0,336.34,407.87,191.0,182.4,0.893,471264.5,471264.5,42179,0,0,0,L,1122011218,0,125.40,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574233,709286.00
07/03/2016 15:30,2,6.521,ACTIVE,214.41,370.60,60.018,1467574203,"274151322000054","219011344069620",24.73,57.30,0,336.94,388.34,163.3,155.7,0.628,720739.2,720739.2,30714,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574234,709287.00
07/03/2016 15:30,2,7.098,ACTIVE,218.93,366.40,60.002,1467574203,"201051344000867","219011344069620",27.12,44.50,0,337.84,412.08,194.8,186.1,0.897,460943.4,460943.4,37615,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574235,709288.00
07/03/2016 15:30,2,6.885,ACTIVE,218.48,366.40,60.007,1467574203,"201051344001093","219011344069620",26.98,46.20,0,336.04,406.97,188.1,179.7,0.857,469389.6,469389.6,42069,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574237,709289.00
07/03/2016 15:30,2,7.172,ACTIVE,219.61,368.20,60.007,1467574203,"201051344000900","219011344069620",27.47,40.00,0,341.75,416.29,199.5,190.6,0.893,476932.7,476932.7,36996,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574237,709290.00
07/03/2016 15:30,2,7.029,ACTIVE,219.61,368.80,60.034,1467574203,"201051344000648","219011344069620",27.02,42.00,0,342.95,414.79,192.3,183.7,0.884,467818.5,467818.5,37297,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574238,709291.00
07/03/2016 15:30,2,7.035,ACTIVE,220.06,367.00,60.007,1467574203,"201051344000569","219011344069620",27.63,42.00,0,342.05,415.69,196.8,188.1,0.915,477815.4,477815.4,36923,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574239,709292.00
07/03/2016 15:30,2,7.012,ACTIVE,220.06,367.90,60.007,1467574203,"201051344000983","219011344069620",27.79,42.00,0,342.35,415.99,197.2,188.4,0.915,469503.8,469503.8,37414,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574240,709293.00
07/03/2016 15:30,2,7.113,ACTIVE,220.06,366.10,60.002,1467574203,"201051344001158","219011344069620",26.56,45.00,0,342.65,413.59,191.2,182.7,0.893,463059.2,463059.2,37680,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574241,709294.00
07/03/2016 15:30,2,7.006,ACTIVE,220.06,370.30,60.002,1467574203,"201051344000576","219011344069620",27.57,40.00,0,342.05,415.69,195.6,186.9,0.893,470304.0,470304.0,37080,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574242,709295.00
07/03/2016 15:30,2,6.477,ACTIVE,214.19,354.07,59.996,1467574203,"274151322000087","219011344069620",24.83,68.00,0,336.94,386.53,162.8,155.3,0.610,693864.5,693864.5,30848,0,0,0,L,1151911521,0,122.91,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574243,709296.00
07/03/2016 15:30,2,6.912,ACTIVE,218.03,365.19,59.991,1467574203,"201051344000917","219011344069620",27.12,46.20,0,335.44,406.97,189.9,181.3,0.897,469965.7,469965.7,42008,0,0,0,L,1122011218,1,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467574244,709297.00
07/03/2016 15:45,2,6.873,ACTIVE,219.61,366.40,59.986,1467575103,"201051344000645","219011344069620",27.23,41.00,0,343.25,411.78,189.6,181.1,0.862,469933.2,469933.2,37208,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575104,709298.00
07/03/2016 15:45,2,6.227,ACTIVE,214.19,366.70,59.991,1467575103,"274151322000085","219011344069620",24.95,58.00,0,337.54,384.13,157.2,149.8,0.601,721946.6,721946.6,30721,0,0,0,L,1151911521,0,123.36,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575105,709299.00
07/03/2016 15:45,2,6.854,ACTIVE,218.71,367.00,60.002,1467575103,"201051344000633","219011344069620",27.12,46.60,0,342.05,410.88,188.2,179.8,0.888,461089.5,461089.5,37698,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575106,709300.00
07/03/2016 15:45,2,6.836,ACTIVE,220.06,369.10,59.996,1467575103,"201051344000469","219011344069620",27.61,38.60,0,342.35,412.98,191.3,182.7,0.888,462952.8,462952.8,37635,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575107,709301.00
07/03/2016 15:45,2,6.793,ACTIVE,216.90,361.89,59.996,1467575103,"201051344000646","219011344069620",26.66,48.50,0,336.34,405.77,183.2,174.9,0.879,465177.6,465177.6,42185,0,0,0,L,1122011218,0,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575108,709302.00
07/03/2016 15:45,2,6.301,ACTIVE,214.41,351.97,59.996,1467575103,"274151322000052","219011344069620",26.68,63.70,0,336.34,388.94,170.3,162.4,0.672,737910.4,737910.4,30953,0,0,0,L,1151911521,0,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575109,709303.00
07/03/2016 15:45,2,6.969,ACTIVE,218.26,364.89,60.002,1467575103,"201051344000585","219011344069620",26.76,48.00,0,335.14,405.47,188.7,180.2,0.888,473037.3,473037.3,42188,0,0,0,L,1122011218,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575110,709304.00
07/03/2016 15:45,2,6.707,ACTIVE,216.45,361.29,59.991,1467575103,"201051344001230","219011344069620",27.14,46.80,0,336.94,405.77,184.4,176.1,0.857,468690.4,468690.4,41999,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575111,709305.00
07/03/2016 15:45,2,6.691,ACTIVE,218.26,363.99,60.023,1467575103,"201051344000582","219011344069620",27.00,46.40,0,335.44,405.77,182.9,174.6,0.849,461825.2,461825.2,42134,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575112,709306.00
07/03/2016 15:45,2,6.664,ACTIVE,216.90,361.29,60.018,1467575103,"201051344000955","219011344069620",26.86,49.30,0,337.84,404.87,181.1,172.9,0.857,474765.0,474765.0,42089,0,0,0,L,1122011218,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575113,709307.00
07/03/2016 15:45,2,4.232,ACTIVE,214.19,416.89,60.018,1467575103,"274151322000094","219011344069620",37.15,58.50,0,374.81,442.44,158.8,151.4,0.619,599976.1,599976.1,32082,0,0,0,L,1151911521,0,122.68,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575114,709308.00
07/03/2016 15:45,2,6.834,ACTIVE,219.84,367.60,60.002,1467575103,"201051344000579","219011344069620",27.08,47.80,0,342.95,411.78,187.5,179.0,0.884,476899.5,476899.5,17700,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575114,709309.00
07/03/2016 15:45,2,6.777,ACTIVE,216.90,362.19,60.002,1467575103,"201051344000890","219011344069620",26.76,50.40,0,337.54,405.77,183.6,175.3,0.840,471991.7,471991.7,42095,0,0,0,L,1122011218,0,124.49,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575116,709310.00
07/03/2016 15:45,2,6.770,ACTIVE,217.58,365.19,59.991,1467575103,"201051344000438","219011344069620",26.40,49.30,0,336.04,405.17,180.9,172.7,0.862,473776.7,473776.7,42101,0,0,0,L,1122011218,0,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575116,709311.00
07/03/2016 15:45,2,6.623,ACTIVE,217.13,361.89,59.991,1467575103,"201051344000417","219011344069620",26.78,51.00,0,337.24,404.57,179.7,171.5,0.862,465820.4,465820.4,42255,0,0,0,L,1122011218,0,124.04,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575117,709312.00
07/03/2016 15:45,2,6.379,ACTIVE,213.74,352.57,60.007,1467575103,"274151322000083","219011344069620",26.52,63.30,0,332.43,388.34,171.3,163.4,0.681,731257.3,731257.3,31032,0,0,0,L,1151911521,0,122.46,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575118,709313.00
07/03/2016 15:45,2,6.639,ACTIVE,214.87,367.60,59.986,1467575103,"274151322000076","219011344069620",26.98,62.80,0,338.44,391.94,181.3,173.1,0.720,779285.4,779285.4,31040,0,0,0,L,1151911521,0,123.14,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575119,709314.00
07/03/2016 15:45,2,6.898,ACTIVE,218.26,364.89,59.986,1467575103,"201051344000868","219011344069620",27.35,39.50,0,336.64,410.28,191.0,182.4,0.866,461903.6,461903.6,37351,0,0,0,L,1122011218,0,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575120,709315.00
07/03/2016 15:45,2,6.691,ACTIVE,213.96,351.97,60.007,1467575103,"274151322000095","219011344069620",26.98,62.00,0,331.53,388.04,182.7,174.4,0.689,771321.9,771321.9,30951,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575121,709316.00
07/03/2016 15:45,2,6.922,ACTIVE,219.84,369.10,59.996,1467575103,"201051344000988","219011344069620",27.00,42.50,0,341.45,411.78,189.2,180.7,0.875,458686.7,458686.7,37645,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575122,709317.00
07/03/2016 15:45,2,6.846,ACTIVE,218.03,362.49,59.991,1467575103,"201051344001025","219011344069620",27.02,48.80,0,336.04,406.07,187.3,178.9,0.840,472469.8,472469.8,42146,0,0,0,L,1122011218,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575123,709318.00
07/03/2016 15:45,2,6.818,ACTIVE,219.84,365.19,59.970,1467575103,"201051344000458","219011344069620",27.51,42.00,0,343.55,412.68,190.0,181.5,0.906,469515.4,469515.4,37567,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575124,709319.00
07/03/2016 15:45,2,6.855,ACTIVE,220.29,367.00,60.002,1467575103,"201051344000853","219011344069620",27.63,41.30,0,342.05,412.68,191.9,183.3,0.884,468481.9,468481.9,37174,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575125,709320.00
07/03/2016 15:45,2,6.809,ACTIVE,216.67,361.59,59.965,1467575103,"201051344000685","219011344069620",26.72,46.40,0,334.84,405.77,184.3,175.9,0.879,473133.5,473133.5,42017,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575125,709321.00
07/03/2016 15:45,2,6.812,ACTIVE,218.03,362.19,59.991,1467575103,"201051344000917","219011344069620",26.98,45.80,0,334.84,405.47,186.2,177.8,0.875,470009.7,470009.7,42009,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575126,709322.00
07/03/2016 15:45,2,6.760,ACTIVE,216.90,363.09,60.018,1467575103,"201051344001145","219011344069620",27.10,45.50,0,337.24,406.67,185.4,177.0,0.853,475176.6,475176.6,41860,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575127,709323.00
07/03/2016 15:45,2,6.840,ACTIVE,218.26,363.39,59.986,1467575103,"201051344000651","219011344069620",26.56,47.50,0,336.04,404.57,183.9,175.6,0.835,467848.1,467848.1,42204,0,0,0,L,1122011218,0,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575128,709324.00
07/03/2016 15:45,2,6.219,ACTIVE,214.19,370.90,60.002,1467575103,"274151322000088","219011344069620",24.91,57.00,0,334.24,382.03,156.8,149.4,0.592,705849.8,705849.8,30686,0,0,0,L,1151911521,0,123.59,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575129,709325.00
07/03/2016 15:45,2,4.213,ACTIVE,214.87,400.66,59.996,1467575103,"274151322000068","219011344069620",37.00,59.00,0,372.41,435.23,156.8,149.5,0.601,599951.7,599951.7,32291,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575130,709326.00
07/03/2016 15:45,2,6.771,ACTIVE,217.80,364.29,59.991,1467575103,"201051344001135","219011344069620",26.74,48.50,0,336.94,404.87,183.4,175.1,0.822,463829.1,463829.1,42136,0,0,0,L,1122011218,0,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575131,709327.00
07/03/2016 15:45,2,6.914,ACTIVE,217.80,362.49,59.975,1467575103,"201051344000594","219011344069620",26.84,51.30,0,335.44,407.27,187.8,179.3,0.866,473598.0,473598.0,37609,0,0,0,L,1122011218,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575132,709328.00
07/03/2016 15:45,2,6.816,ACTIVE,218.03,363.69,60.007,1467575103,"201051344001203","219011344069620",27.00,47.80,0,336.94,405.77,186.4,178.0,0.875,471309.4,471309.4,42180,0,0,0,L,1122011218,0,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575133,709329.00
07/03/2016 15:45,2,6.217,ACTIVE,213.96,352.57,59.981,1467575103,"274151322000054","219011344069620",25.29,57.70,0,334.54,383.83,159.2,151.7,0.610,720777.7,720777.7,30715,0,0,0,L,1151911521,0,123.14,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575134,709330.00
07/03/2016 15:45,2,6.838,ACTIVE,218.71,365.19,60.028,1467575103,"201051344000867","219011344069620",27.37,43.20,0,337.54,409.08,189.6,181.1,0.871,460989.2,460989.2,37616,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575134,709331.00
07/03/2016 15:45,2,6.621,ACTIVE,218.26,364.29,60.007,1467575103,"201051344001093","219011344069620",27.35,45.80,0,335.74,404.57,183.5,175.2,0.840,469433.8,469433.8,42070,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575136,709332.00
07/03/2016 15:45,2,6.818,ACTIVE,219.39,368.50,59.996,1467575103,"201051344000900","219011344069620",28.01,39.30,0,342.35,414.19,193.5,184.8,0.875,476979.5,476979.5,36997,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575137,709333.00
07/03/2016 15:45,2,6.732,ACTIVE,219.16,366.40,60.002,1467575103,"201051344000648","219011344069620",27.37,41.00,0,343.55,412.08,186.4,178.0,0.866,467863.5,467863.5,37298,0,0,0,L,1122011218,0,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575138,709334.00
07/03/2016 15:45,2,6.756,ACTIVE,219.61,366.10,59.996,1467575103,"201051344000569","219011344069620",27.89,42.00,0,342.35,412.68,190.8,182.2,0.879,477861.5,477861.5,36924,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575138,709335.00
07/03/2016 15:45,2,6.846,ACTIVE,219.61,366.40,59.996,1467575103,"201051344000983","219011344069620",27.63,41.50,0,342.35,412.98,191.5,182.9,0.897,469550.1,469550.1,37415,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575139,709336.00
07/03/2016 15:45,2,6.809,ACTIVE,219.84,365.49,60.034,1467575103,"201051344001158","219011344069620",27.00,44.50,0,342.35,410.88,186.2,177.8,0.866,463104.0,463104.0,37681,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575140,709337.00
07/03/2016 15:45,2,6.836,ACTIVE,219.84,368.80,59.991,1467575103,"201051344000576","219011344069620",27.35,39.00,0,342.35,412.98,189.3,180.8,0.879,470349.8,470349.8,37081,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575141,709338.00
07/03/2016 15:45,2,6.230,ACTIVE,214.19,364.29,60.002,1467575103,"274151322000087","219011344069620",25.11,68.00,0,336.94,382.33,158.4,150.9,0.597,693902.8,693902.8,30849,0,0,0,L,1151911521,0,123.14,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467575142,709339.00
07/03/2016 16:00,2,6.537,ACTIVE,219.39,364.29,59.986,1467576004,"201051344000645","219011344069620",27.23,40.60,0,343.25,409.98,180.3,172.1,0.818,469977.1,469977.1,37209,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576005,709340.00
07/03/2016 16:00,2,5.910,ACTIVE,214.41,354.97,59.981,1467576004,"274151322000085","219011344069620",25.27,58.00,0,333.93,381.12,151.2,144.0,0.579,721983.1,721983.1,30722,0,0,0,L,1151911521,0,123.59,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576006,709341.00
07/03/2016 16:00,2,6.441,ACTIVE,218.48,364.59,59.996,1467576004,"201051344000633","219011344069620",27.47,47.00,0,340.85,407.87,179.0,170.8,0.849,461133.1,461133.1,37699,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576006,709342.00
07/03/2016 16:00,2,6.504,ACTIVE,219.61,367.00,60.002,1467576004,"201051344000469","219011344069620",27.67,38.00,0,342.35,411.48,182.3,174.1,0.857,462997.1,462997.1,37636,0,0,0,L,1122011218,0,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576007,709343.00
07/03/2016 16:00,2,6.422,ACTIVE,216.67,360.99,59.991,1467576004,"201051344000646","219011344069620",27.04,47.50,0,337.54,404.27,175.9,167.9,0.840,465220.2,465220.2,42186,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576008,709344.00
07/03/2016 16:00,2,5.975,ACTIVE,214.19,349.26,59.991,1467576004,"274151322000052","219011344069620",26.88,62.50,0,333.33,387.14,162.4,154.9,0.636,737949.9,737949.9,30954,0,0,0,L,1151911521,0,122.68,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576009,709345.00
07/03/2016 16:00,2,6.506,ACTIVE,218.03,363.69,60.002,1467576004,"201051344000585","219011344069620",27.59,46.60,0,336.04,403.67,181.9,173.6,0.849,473081.4,473081.4,42189,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576010,709346.00
07/03/2016 16:00,2,6.223,ACTIVE,216.45,360.08,60.007,1467576004,"201051344001230","219011344069620",27.95,46.60,0,333.93,403.67,176.0,168.0,0.826,468733.2,468733.2,42000,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576011,709347.00
07/03/2016 16:00,2,6.309,ACTIVE,218.03,363.69,60.002,1467576004,"201051344000582","219011344069620",27.39,46.00,0,336.34,404.27,175.0,167.0,0.813,461867.7,461867.7,42135,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576012,709348.00
07/03/2016 16:00,2,6.355,ACTIVE,216.67,360.69,59.986,1467576004,"201051344000955","219011344069620",26.98,49.00,0,338.14,403.37,173.5,165.5,0.818,474807.1,474807.1,42090,0,0,0,L,1122011218,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576013,709349.00
07/03/2016 16:00,2,4.029,ACTIVE,214.41,408.48,59.996,1467576004,"274151322000094","219011344069620",37.17,58.50,0,377.82,437.63,151.2,144.1,0.588,600012.7,600012.7,32083,0,0,0,L,1151911521,0,122.68,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576014,709350.00
07/03/2016 16:00,2,6.467,ACTIVE,219.39,367.90,60.002,1467576004,"201051344000579","219011344069620",27.33,47.80,0,343.25,409.68,178.9,170.7,0.849,476943.1,476943.1,17701,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576015,709351.00
07/03/2016 16:00,2,6.426,ACTIVE,216.67,361.29,60.018,1467576004,"201051344000890","219011344069620",27.00,49.80,0,338.14,404.27,175.7,167.6,0.809,472034.3,472034.3,42096,0,0,0,L,1122011218,0,124.27,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576015,709352.00
07/03/2016 16:00,2,6.359,ACTIVE,217.35,360.69,60.007,1467576004,"201051344000438","219011344069620",26.98,49.00,0,336.94,403.67,173.6,165.7,0.826,473818.9,473818.9,42102,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576016,709353.00
07/03/2016 16:00,2,6.373,ACTIVE,216.90,361.59,59.986,1467576004,"201051344000417","219011344069620",26.68,50.20,0,337.84,403.37,172.4,164.5,0.822,465862.1,465862.1,42256,0,0,0,L,1122011218,0,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576017,709354.00
07/03/2016 16:00,2,6.053,ACTIVE,213.51,365.80,59.996,1467576004,"274151322000083","219011344069620",26.74,62.80,0,331.53,384.13,163.7,156.1,0.650,731297.1,731297.1,31033,0,0,0,L,1151911521,0,122.23,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576018,709355.00
07/03/2016 16:00,2,6.301,ACTIVE,214.87,360.69,59.991,1467576004,"274151322000076","219011344069620",27.25,61.70,0,337.54,388.94,173.8,165.8,0.685,779327.5,779327.5,31041,0,0,0,L,1151911521,0,123.14,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576019,709356.00
07/03/2016 16:00,2,6.541,ACTIVE,218.26,364.29,60.002,1467576004,"201051344000868","219011344069620",27.47,39.00,0,336.04,405.77,182.0,173.8,0.831,461947.8,461947.8,37352,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576020,709357.00
07/03/2016 16:00,2,6.355,ACTIVE,213.96,372.41,60.007,1467576004,"274151322000095","219011344069620",27.23,60.80,0,331.23,386.53,175.2,167.2,0.658,771364.3,771364.3,30952,0,0,0,L,1151911521,0,123.36,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576021,709358.00
07/03/2016 16:00,2,6.500,ACTIVE,219.61,368.20,60.007,1467576004,"201051344000988","219011344069620",27.37,41.80,0,341.75,410.58,180.3,172.1,0.835,458730.6,458730.6,37646,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576022,709359.00
07/03/2016 16:00,2,6.604,ACTIVE,217.80,363.99,59.996,1467576004,"201051344001025","219011344069620",26.88,49.00,0,336.34,404.87,179.8,171.6,0.813,472513.5,472513.5,42147,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576023,709360.00
07/03/2016 16:00,2,6.475,ACTIVE,219.61,367.00,60.002,1467576004,"201051344000458","219011344069620",27.57,42.80,0,343.55,410.28,180.8,172.6,0.857,469559.5,469559.5,37568,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576024,709361.00
07/03/2016 16:00,2,6.504,ACTIVE,220.29,369.10,59.986,1467576004,"201051344000853","219011344069620",27.71,40.60,0,341.75,411.18,182.6,174.3,0.866,468526.4,468526.4,37175,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576025,709362.00
07/03/2016 16:00,2,6.408,ACTIVE,216.67,361.89,59.986,1467576004,"201051344000685","219011344069620",27.15,46.00,0,338.14,404.27,176.2,168.1,0.866,473176.3,473176.3,42018,0,0,0,L,1122011218,0,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576026,709363.00
07/03/2016 16:00,2,6.410,ACTIVE,218.03,363.99,59.996,1467576004,"201051344000917","219011344069620",27.41,45.00,0,336.64,403.67,178.1,170.0,0.844,470052.9,470052.9,42010,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576027,709364.00
07/03/2016 16:00,2,6.432,ACTIVE,216.90,359.48,59.996,1467576004,"201051344001145","219011344069620",27.23,45.00,0,337.24,404.57,177.5,169.4,0.826,475219.7,475219.7,41861,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576028,709365.00
07/03/2016 16:00,2,6.508,ACTIVE,218.26,362.49,60.002,1467576004,"201051344000651","219011344069620",26.76,46.60,0,336.94,403.07,176.3,168.2,0.809,467890.9,467890.9,42205,0,0,0,L,1122011218,0,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576029,709366.00
07/03/2016 16:00,2,5.889,ACTIVE,214.19,358.28,60.007,1467576004,"274151322000088","219011344069620",25.21,56.30,0,333.33,381.42,150.3,143.2,0.570,705886.2,705886.2,30687,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576029,709367.00
07/03/2016 16:00,2,3.988,ACTIVE,214.87,407.27,59.991,1467576004,"274151322000068","219011344069620",37.31,58.50,0,373.91,432.82,150.3,143.2,0.575,599988.2,599988.2,32292,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576030,709368.00
07/03/2016 16:00,2,6.410,ACTIVE,217.58,363.99,59.954,1467576004,"201051344001135","219011344069620",27.08,47.50,0,336.64,403.67,175.7,167.7,0.813,463871.7,463871.7,42137,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576031,709369.00
07/03/2016 16:00,2,6.473,ACTIVE,217.58,363.09,59.975,1467576004,"201051344000594","219011344069620",27.37,51.50,0,334.54,405.77,179.4,171.3,0.849,473641.6,473641.6,37610,0,0,0,L,1122011218,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576032,709370.00
07/03/2016 16:00,2,6.498,ACTIVE,218.03,362.49,59.991,1467576004,"201051344001203","219011344069620",27.06,47.30,0,337.24,404.57,178.1,170.0,0.835,471352.8,471352.8,42181,0,0,0,L,1122011218,0,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576033,709371.00
07/03/2016 16:00,2,5.887,ACTIVE,213.96,369.70,59.996,1467576004,"274151322000054","219011344069620",25.68,57.00,0,332.73,382.03,153.1,145.8,0.588,720814.6,720814.6,30716,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576034,709372.00
07/03/2016 16:00,2,6.525,ACTIVE,218.48,364.89,59.991,1467576004,"201051344000867","219011344069620",27.31,43.20,0,336.64,405.17,180.6,172.4,0.822,461033.1,461033.1,37617,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576035,709373.00
07/03/2016 16:00,2,6.262,ACTIVE,218.26,361.89,60.039,1467576004,"201051344001093","219011344069620",27.59,44.80,0,335.74,403.67,174.9,166.9,0.809,469476.4,469476.4,42071,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576036,709374.00
07/03/2016 16:00,2,6.502,ACTIVE,219.16,367.60,59.996,1467576004,"201051344000900","219011344069620",27.95,39.00,0,339.95,410.88,184.1,175.8,0.831,477024.4,477024.4,36998,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576037,709375.00
07/03/2016 16:00,2,6.346,ACTIVE,219.16,363.99,59.996,1467576004,"201051344000648","219011344069620",27.61,41.50,0,342.65,409.98,177.3,169.3,0.822,467906.7,467906.7,37299,0,0,0,L,1122011218,0,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576038,709376.00
