ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 16:00,2,6.402,ACTIVE,219.39,367.30,59.991,1467576004,"201051344000569","219011344069620",27.97,41.30,0,336.94,411.18,181.3,173.1,0.844,477905.7,477905.7,36925,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576039,709377.00
07/03/2016 16:00,2,6.531,ACTIVE,219.39,367.00,59.996,1467576004,"201051344000983","219011344069620",27.59,41.00,0,342.35,410.28,182.5,174.2,0.857,469594.6,469594.6,37416,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576040,709378.00
07/03/2016 16:00,2,6.379,ACTIVE,219.61,365.80,60.012,1467576004,"201051344001158","219011344069620",27.45,44.50,0,342.95,409.38,177.2,169.1,0.831,463147.2,463147.2,37682,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576040,709379.00
07/03/2016 16:00,2,6.408,ACTIVE,219.61,366.70,59.996,1467576004,"201051344000576","219011344069620",27.77,39.80,0,342.05,410.88,180.3,172.1,0.831,470393.8,470393.8,37082,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576041,709380.00
07/03/2016 16:00,2,5.881,ACTIVE,214.19,348.66,59.986,1467576004,"274151322000087","219011344069620",25.52,67.30,0,333.33,380.52,152.0,144.8,0.548,693939.6,693939.6,30850,0,0,0,L,1151911521,0,122.91,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576042,709381.00
07/03/2016 16:15,2,6.188,ACTIVE,218.71,362.49,59.996,1467576904,"201051344000645","219011344069620",27.61,39.80,0,339.65,406.67,173.0,165.1,0.787,470018.7,470018.7,37210,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576905,709382.00
07/03/2016 16:15,2,5.645,ACTIVE,213.96,366.10,59.986,1467576904,"274151322000085","219011344069620",25.27,56.50,0,333.93,380.22,144.4,137.5,0.561,722017.8,722017.8,30723,0,0,0,L,1151911521,0,123.14,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576906,709383.00
07/03/2016 16:15,2,6.188,ACTIVE,217.80,363.39,59.981,1467576904,"201051344000633","219011344069620",27.41,45.30,0,337.54,403.37,171.8,163.9,0.813,461174.5,461174.5,37700,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576907,709384.00
07/03/2016 16:15,2,6.117,ALERT,218.93,364.89,59.986,1467576904,"201051344000469","219011344069620",28.03,38.00,0,308.09,408.48,173.6,165.7,0.826,463039.0,463039.0,37637,0,0,0,L,1122011218,0,123.81,124.94,0002,33,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576908,709385.00
07/03/2016 16:15,2,6.137,ACTIVE,216.45,360.99,59.975,1467576904,"201051344000646","219011344069620",26.98,47.00,0,327.92,402.46,167.7,159.9,0.795,465260.7,465260.7,42187,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576909,709386.00
07/03/2016 16:15,2,5.756,ACTIVE,213.29,368.80,59.981,1467576904,"274151322000052","219011344069620",26.70,61.00,0,332.73,382.33,155.5,148.1,0.605,737987.3,737987.3,30955,0,0,0,L,1151911521,0,122.23,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576910,709387.00
07/03/2016 16:15,2,6.393,ACTIVE,217.58,360.38,59.965,1467576904,"201051344000585","219011344069620",26.76,46.60,0,336.64,401.86,173.2,165.2,0.787,473123.3,473123.3,42190,0,0,0,L,1122011218,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576911,709388.00
07/03/2016 16:15,2,6.027,ACTIVE,216.00,357.98,59.981,1467576904,"201051344001230","219011344069620",27.57,46.00,0,336.94,400.66,168.4,160.6,0.791,468773.9,468773.9,42001,0,0,0,L,1122011218,0,123.81,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576912,709389.00
07/03/2016 16:15,2,6.145,ACTIVE,217.58,361.59,59.975,1467576904,"201051344000582","219011344069620",26.86,45.00,0,336.34,401.86,167.1,159.3,0.787,461908.1,461908.1,42136,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576913,709390.00
07/03/2016 16:15,2,6.062,ACTIVE,216.45,359.48,59.975,1467576904,"201051344000955","219011344069620",26.94,48.30,0,338.14,400.96,165.3,157.7,0.791,474847.0,474847.0,42091,0,0,0,L,1122011218,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576914,709391.00
07/03/2016 16:15,2,3.777,ACTIVE,213.51,417.79,59.965,1467576904,"274151322000094","219011344069620",37.49,57.30,0,383.53,438.53,143.3,136.4,0.566,600047.4,600047.4,32084,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576915,709392.00
07/03/2016 16:15,2,6.275,ACTIVE,218.71,363.69,59.954,1467576904,"201051344000579","219011344069620",27.00,47.30,0,324.32,422.30,171.6,163.7,0.813,476984.5,476984.5,17702,0,0,0,L,1122011218,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576916,709393.00
07/03/2016 16:15,2,6.094,ACTIVE,216.22,358.88,59.981,1467576904,"201051344000890","219011344069620",27.15,48.80,0,338.14,401.86,167.6,159.9,0.778,472074.8,472074.8,42097,0,0,0,L,1122011218,0,124.04,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576917,709394.00
07/03/2016 16:15,2,6.037,ACTIVE,217.13,362.19,59.975,1467576904,"201051344000438","219011344069620",27.15,48.50,0,329.73,409.08,166.1,158.4,0.800,473858.9,473858.9,42103,0,0,0,L,1122011218,0,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576918,709395.00
07/03/2016 16:15,2,6.031,ACTIVE,216.45,359.48,59.975,1467576904,"201051344000417","219011344069620",26.84,49.80,0,335.74,401.26,164.0,156.4,0.782,465901.8,465901.8,42257,0,0,0,L,1122011218,0,123.81,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576918,709396.00
07/03/2016 16:15,2,5.768,ACTIVE,213.06,362.49,59.954,1467576904,"274151322000083","219011344069620",26.90,61.00,0,331.83,381.73,156.9,149.5,0.623,731334.9,731334.9,31034,0,0,0,L,1151911521,0,122.23,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576919,709397.00
07/03/2016 16:15,2,5.957,ACTIVE,214.41,354.07,59.996,1467576904,"274151322000076","219011344069620",27.49,59.80,0,337.54,387.44,165.8,158.1,0.658,779367.6,779367.6,31042,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576920,709398.00
07/03/2016 16:15,2,6.199,ALERT,217.58,360.38,59.991,1467576904,"201051344000868","219011344069620",27.57,38.20,0,308.09,402.77,173.0,165.1,0.765,461989.6,461989.6,37353,0,0,0,L,1122011218,0,123.36,124.27,0002,35,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576922,709399.00
07/03/2016 16:15,2,6.021,ACTIVE,213.29,350.77,60.002,1467576904,"274151322000095","219011344069620",27.49,60.50,0,331.53,384.43,167.7,159.9,0.614,771404.8,771404.8,30953,0,0,0,L,1151911521,0,122.68,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576923,709400.00
07/03/2016 16:15,2,6.234,ACTIVE,218.71,363.99,59.981,1467576904,"201051344000988","219011344069620",27.21,41.30,0,339.95,408.48,171.8,163.9,0.804,458772.3,458772.3,37647,0,0,0,L,1122011218,0,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576924,709401.00
07/03/2016 16:15,2,6.238,ACTIVE,217.13,361.29,59.981,1467576904,"201051344001025","219011344069620",27.02,47.80,0,337.24,402.77,170.8,162.9,0.769,472554.9,472554.9,42148,0,0,0,L,1122011218,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576925,709402.00
07/03/2016 16:15,2,6.131,ACTIVE,218.93,364.89,59.981,1467576904,"201051344000458","219011344069620",27.83,41.50,0,339.04,407.27,172.8,164.8,0.826,469601.4,469601.4,37569,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576926,709403.00
07/03/2016 16:15,2,6.127,ACTIVE,216.22,360.08,59.986,1467576904,"201051344000685","219011344069620",27.12,46.20,0,320.41,403.67,168.2,160.4,0.818,473217.0,473217.0,42019,0,0,0,L,1122011218,0,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576928,709404.00
07/03/2016 16:15,2,6.123,ACTIVE,217.13,360.99,59.981,1467576904,"201051344000917","219011344069620",27.37,44.50,0,335.14,402.16,169.8,162.0,0.800,470094.1,470094.1,42011,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576929,709405.00
07/03/2016 16:15,2,6.143,ACTIVE,216.22,358.58,59.975,1467576904,"201051344001145","219011344069620",27.29,44.50,0,338.44,402.16,169.9,162.1,0.787,475260.7,475260.7,41862,0,0,0,L,1122011218,0,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576930,709406.00
07/03/2016 16:15,2,6.176,ACTIVE,217.80,362.49,59.975,1467576904,"201051344000651","219011344069620",26.84,46.40,0,336.64,400.96,167.8,160.1,0.769,467931.6,467931.6,42206,0,0,0,L,1122011218,0,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576931,709407.00
07/03/2016 16:15,2,5.559,ACTIVE,213.29,361.29,59.975,1467576904,"274151322000088","219011344069620",25.50,55.00,0,332.43,379.32,143.6,136.7,0.539,705920.8,705920.8,30688,0,0,0,L,1151911521,0,123.14,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576932,709408.00
07/03/2016 16:15,2,3.793,ACTIVE,214.19,402.46,59.970,1467576904,"274151322000068","219011344069620",37.15,57.70,0,377.52,436.43,144.4,137.4,0.557,600022.8,600022.8,32293,0,0,0,L,1151911521,0,123.14,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576933,709409.00
07/03/2016 16:15,2,6.080,ACTIVE,217.13,361.29,59.975,1467576904,"201051344001135","219011344069620",27.10,47.00,0,337.24,400.96,166.8,159.1,0.791,463912.3,463912.3,42138,0,0,0,L,1122011218,0,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576934,709410.00
07/03/2016 16:15,2,6.172,ACTIVE,216.67,360.08,59.949,1467576904,"201051344000594","219011344069620",27.45,50.00,0,318.61,409.08,171.7,163.8,0.800,473683.2,473683.2,37611,0,0,0,L,1122011218,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576935,709411.00
07/03/2016 16:15,2,6.152,ACTIVE,217.35,361.59,59.949,1467576904,"201051344001203","219011344069620",27.21,46.60,0,337.24,401.86,169.6,161.7,0.800,471394.0,471394.0,42182,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576936,709412.00
07/03/2016 16:15,2,5.617,ACTIVE,213.29,352.87,59.965,1467576904,"274151322000054","219011344069620",25.62,56.50,0,332.43,380.82,145.8,138.8,0.557,720849.9,720849.9,30717,0,0,0,L,1151911521,0,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576937,709413.00
07/03/2016 16:15,2,6.221,ACTIVE,217.58,361.59,59.975,1467576904,"201051344000867","219011344069620",27.39,42.50,0,336.94,408.48,172.6,164.6,0.809,461075.0,461075.0,37618,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576937,709414.00
07/03/2016 16:15,2,5.990,ACTIVE,217.35,362.19,59.975,1467576904,"201051344001093","219011344069620",27.39,44.30,0,336.64,400.96,166.2,158.5,0.769,469516.8,469516.8,42072,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576938,709415.00
07/03/2016 16:15,2,6.273,ACTIVE,218.26,363.69,59.975,1467576904,"201051344000900","219011344069620",27.75,38.60,0,338.14,408.48,176.2,168.2,0.804,477067.1,477067.1,36999,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576940,709416.00
07/03/2016 16:15,2,6.215,ACTIVE,218.26,362.79,59.991,1467576904,"201051344000648","219011344069620",26.94,40.00,0,339.34,407.27,169.7,161.8,0.787,467947.9,467947.9,37300,0,0,0,L,1122011218,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576941,709417.00
07/03/2016 16:15,2,6.221,ACTIVE,218.48,362.79,59.981,1467576904,"201051344000569","219011344069620",27.59,40.60,0,337.84,407.27,173.7,165.7,0.813,477947.9,477947.9,36926,0,0,0,L,1122011218,0,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576941,709418.00
07/03/2016 16:15,2,6.262,ACTIVE,218.71,363.99,59.991,1467576904,"201051344000983","219011344069620",27.55,40.40,0,337.24,407.57,174.7,166.7,0.818,469637.0,469637.0,37417,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576942,709419.00
07/03/2016 16:15,2,6.195,ACTIVE,218.71,362.49,59.933,1467576904,"201051344001158","219011344069620",27.02,43.80,0,338.74,406.67,169.6,161.7,0.795,463188.3,463188.3,37683,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576943,709420.00
07/03/2016 16:15,2,6.102,ACTIVE,218.71,364.29,59.975,1467576904,"201051344000576","219011344069620",27.91,38.80,0,338.14,408.18,172.4,164.5,0.795,470435.6,470435.6,37083,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576944,709421.00
07/03/2016 16:15,2,5.643,ACTIVE,213.51,347.16,59.975,1467576904,"274151322000087","219011344069620",25.47,67.00,0,332.43,379.32,145.4,138.5,0.530,693974.8,693974.8,30851,0,0,0,L,1151911521,0,122.91,122.91,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576945,709422.00
07/03/2016 16:15,2,6.168,ACTIVE,219.16,365.49,59.938,1467576904,"201051344000853","219011344069620",27.87,40.20,0,343.25,408.48,174.2,166.2,0.818,468569.6,468569.6,37176,0,0,0,L,1122011218,1,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467576946,709423.00
07/03/2016 16:30,2,5.762,ACTIVE,217.80,363.09,59.991,1467577803,"201051344000645","219011344069620",27.35,40.00,0,337.24,400.36,159.5,152.0,0.729,470058.2,470058.2,37211,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577804,709424.00
07/03/2016 16:30,2,5.238,ACTIVE,213.06,361.29,59.954,1467577803,"274151322000085","219011344069620",25.43,54.30,0,332.73,377.22,134.9,128.3,0.521,722051.0,722051.0,30724,0,0,0,L,1151911521,0,122.68,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577805,709425.00
07/03/2016 16:30,2,5.801,ALERT,217.13,361.59,59.986,1467577803,"201051344000633","219011344069620",27.08,45.50,0,287.35,399.76,159.0,151.6,0.760,461213.7,461213.7,37701,0,0,0,L,1122011218,0,123.59,124.04,0002,43,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577807,709426.00
07/03/2016 16:30,2,5.809,ACTIVE,218.03,363.39,59.975,1467577803,"201051344000469","219011344069620",27.27,38.00,0,337.24,403.07,160.4,152.9,0.765,463078.9,463078.9,37639,0,0,0,L,1122011218,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577808,709427.00
07/03/2016 16:30,2,5.643,ACTIVE,215.54,357.68,60.023,1467577803,"201051344000646","219011344069620",27.33,46.80,0,334.54,399.76,156.3,149.0,0.742,465299.2,465299.2,42188,0,0,0,L,1122011218,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577809,709428.00
07/03/2016 16:30,2,5.270,ALERT,213.06,357.08,59.981,1467577803,"274151322000052","219011344069620",27.33,59.00,0,298.77,379.62,146.1,139.1,0.583,738022.9,738022.9,30956,0,0,0,L,1151911521,0,122.01,122.91,0002,48,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577811,709429.00
07/03/2016 16:30,2,5.902,ACTIVE,216.90,359.18,59.986,1467577803,"201051344000585","219011344069620",27.00,46.20,0,336.04,399.76,161.2,153.7,0.756,473163.2,473163.2,42191,0,0,0,L,1122011218,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577811,709430.00
07/03/2016 16:30,2,5.598,ACTIVE,215.32,357.38,59.975,1467577803,"201051344001230","219011344069620",27.63,44.50,0,332.73,394.65,156.7,149.3,0.738,468812.6,468812.6,42002,0,0,0,L,1122011218,0,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577812,709431.00
07/03/2016 16:30,2,5.662,ACTIVE,216.90,360.08,59.991,1467577803,"201051344000582","219011344069620",27.12,45.30,0,315.90,404.87,155.5,148.2,0.712,461946.5,461946.5,42137,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577813,709432.00
07/03/2016 16:30,2,5.605,ACTIVE,215.77,357.08,59.991,1467577803,"201051344000955","219011344069620",27.21,47.30,0,333.63,397.66,154.6,147.3,0.738,474885.1,474885.1,42092,0,0,0,L,1122011218,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577814,709433.00
07/03/2016 16:30,2,3.477,ACTIVE,213.29,416.29,59.986,1467577803,"274151322000094","219011344069620",37.81,56.50,0,382.63,434.63,132.4,125.9,0.521,600080.3,600080.3,32085,0,0,0,L,1151911521,0,122.23,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577815,709434.00
07/03/2016 16:30,2,5.773,ACTIVE,218.03,361.89,59.981,1467577803,"201051344000579","219011344069620",27.31,46.20,0,338.44,401.56,159.8,152.3,0.769,477023.9,477023.9,17703,0,0,0,L,1122011218,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577816,709435.00
07/03/2016 16:30,2,5.666,ALERT,215.54,356.48,59.986,1467577803,"201051344000890","219011344069620",27.17,48.30,0,302.98,398.56,155.9,148.5,0.716,472113.3,472113.3,42098,0,0,0,L,1122011218,0,123.81,122.23,0002,45,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577818,709436.00
07/03/2016 16:30,2,5.666,ALERT,216.45,358.58,59.986,1467577803,"201051344000438","219011344069620",26.96,47.50,0,300.87,399.16,154.7,147.3,0.742,473896.9,473896.9,42104,0,0,0,L,1122011218,0,124.04,123.14,0002,44,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577820,709437.00
07/03/2016 16:30,2,5.553,ALERT,216.00,358.58,59.981,1467577803,"201051344000417","219011344069620",27.19,48.30,0,301.77,397.66,152.9,145.7,0.738,465939.5,465939.5,42258,0,0,0,L,1122011218,0,123.36,122.68,0002,43,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577822,709438.00
07/03/2016 16:30,2,5.359,ACTIVE,212.61,365.80,60.012,1467577803,"274151322000083","219011344069620",27.06,59.50,0,331.83,379.92,146.8,139.7,0.588,731371.0,731371.0,31035,0,0,0,L,1151911521,0,122.01,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577822,709439.00
07/03/2016 16:30,2,5.566,ALERT,213.96,347.46,59.970,1467577803,"274151322000076","219011344069620",27.61,58.50,0,298.47,389.84,155.6,148.3,0.619,779405.8,779405.8,31043,0,0,0,L,1151911521,0,122.91,123.14,0002,47,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577824,709440.00
07/03/2016 16:30,2,5.781,ALERT,216.90,359.18,59.996,1467577803,"201051344000868","219011344069620",27.29,38.80,0,302.07,437.33,159.7,152.2,0.712,462029.4,462029.4,37355,0,0,0,L,1122011218,0,123.14,124.04,0002,35,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577826,709441.00
07/03/2016 16:30,2,5.609,ACTIVE,213.06,347.76,59.965,1467577803,"274151322000095","219011344069620",27.63,59.00,0,330.33,382.63,157.1,149.7,0.575,771443.5,771443.5,30954,0,0,0,L,1151911521,0,122.91,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577827,709442.00
07/03/2016 16:30,2,5.859,ACTIVE,218.26,362.19,59.981,1467577803,"201051344000988","219011344069620",26.78,41.30,0,336.94,404.27,158.8,151.3,0.742,458811.9,458811.9,37648,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577828,709443.00
07/03/2016 16:30,2,5.805,ACTIVE,216.67,357.98,59.981,1467577803,"201051344001025","219011344069620",27.06,47.30,0,322.51,487.53,158.9,151.5,0.720,472594.5,472594.5,42149,0,0,0,L,1122011218,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577829,709444.00
07/03/2016 16:30,2,5.703,ACTIVE,218.03,359.18,59.975,1467577803,"201051344000458","219011344069620",27.67,41.30,0,337.84,400.96,159.8,152.3,0.782,469641.3,469641.3,37570,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577830,709445.00
07/03/2016 16:30,2,5.803,ACTIVE,218.48,363.69,59.981,1467577803,"201051344000853","219011344069620",27.45,39.80,0,339.34,404.57,161.4,153.8,0.773,468608.9,468608.9,37177,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577831,709446.00
07/03/2016 16:30,2,5.689,ALERT,215.77,359.18,59.970,1467577803,"201051344000685","219011344069620",27.31,45.00,0,302.07,399.46,157.4,150.0,0.769,473255.7,473255.7,42020,0,0,0,L,1122011218,0,124.27,122.46,0002,40,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577832,709447.00
07/03/2016 16:30,2,5.711,ACTIVE,216.45,358.88,59.944,1467577803,"201051344000917","219011344069620",27.35,44.80,0,337.54,400.06,158.3,150.9,0.751,470133.3,470133.3,42012,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577833,709448.00
07/03/2016 16:30,2,5.744,ALERT,215.77,357.38,59.975,1467577803,"201051344001145","219011344069620",27.29,44.30,0,302.98,399.46,158.8,151.3,0.742,475299.9,475299.9,41863,0,0,0,L,1122011218,0,123.59,122.68,0002,41,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577835,709449.00
07/03/2016 16:30,2,5.693,ALERT,216.90,359.78,59.986,1467577803,"201051344000651","219011344069620",27.14,46.20,0,302.68,398.56,156.6,149.2,0.729,467970.4,467970.4,42207,0,0,0,L,1122011218,0,124.49,122.91,0002,41,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577837,709450.00
07/03/2016 16:30,2,5.150,ALERT,213.06,359.78,59.938,1467577803,"274151322000088","219011344069620",25.86,54.30,0,296.06,377.22,134.8,128.2,0.517,705954.0,705954.0,30689,0,0,0,L,1151911521,0,122.91,122.68,0002,44,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577839,709451.00
07/03/2016 16:30,2,3.541,ALERT,213.96,415.09,59.970,1467577803,"274151322000068","219011344069620",37.15,56.80,0,298.17,477.31,134.1,127.5,0.517,600055.8,600055.8,32294,0,0,0,L,1151911521,0,122.91,123.14,0002,48,0,0,0,0,0,0,1,1188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577841,709452.00
07/03/2016 16:30,2,5.686,ACTIVE,216.22,357.68,59.933,1467577803,"201051344001135","219011344069620",27.08,46.80,0,336.94,398.26,155.9,148.6,0.720,463951.1,463951.1,42139,0,0,0,L,1122011218,0,123.81,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577842,709453.00
07/03/2016 16:30,2,5.781,ALERT,216.00,358.28,59.944,1467577803,"201051344000594","219011344069620",27.25,49.50,0,304.48,406.97,159.5,152.0,0.742,473722.8,473722.8,37612,0,0,0,L,1122011218,0,122.91,123.14,0002,43,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577843,709454.00
07/03/2016 16:30,2,5.695,ALERT,216.67,358.88,60.023,1467577803,"201051344001203","219011344069620",27.21,46.60,0,303.28,406.07,156.9,149.5,0.738,471433.2,471433.2,42183,0,0,0,L,1122011218,0,124.49,122.68,0002,41,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577845,709455.00
07/03/2016 16:30,2,5.209,ALERT,212.83,344.15,59.970,1467577803,"274151322000054","219011344069620",25.94,53.80,0,296.36,378.42,136.8,130.1,0.530,720883.7,720883.7,30718,0,0,0,L,1151911521,0,122.46,122.46,0002,45,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577847,709456.00
07/03/2016 16:30,2,5.818,ALERT,216.90,360.99,59.954,1467577803,"201051344000867","219011344069620",27.14,42.80,0,297.57,416.59,160.0,152.5,0.756,461114.9,461114.9,37619,0,0,0,L,1122011218,0,123.59,123.59,0002,37,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577849,709457.00
07/03/2016 16:30,2,5.584,ACTIVE,216.67,357.98,59.981,1467577803,"201051344001093","219011344069620",27.08,44.00,0,337.54,398.56,153.2,145.9,0.725,469555.4,469555.4,42073,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577850,709458.00
07/03/2016 16:30,2,5.799,ACTIVE,217.58,362.49,59.991,1467577803,"201051344000900","219011344069620",27.85,38.40,0,336.64,401.26,163.5,155.9,0.751,477108.0,477108.0,37000,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577851,709459.00
07/03/2016 16:30,2,5.674,ACTIVE,217.58,361.59,59.981,1467577803,"201051344000648","219011344069620",27.45,40.80,0,338.14,400.36,157.6,150.2,0.742,467987.3,467987.3,37301,0,0,0,L,1122011218,0,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577852,709460.00
07/03/2016 16:30,2,5.652,ACTIVE,217.80,362.79,59.991,1467577803,"201051344000569","219011344069620",28.15,40.00,0,336.94,401.26,161.1,153.5,0.747,477988.2,477988.2,36927,0,0,0,L,1122011218,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577853,709461.00
07/03/2016 16:30,2,5.777,ACTIVE,218.03,361.59,59.991,1467577803,"201051344000983","219011344069620",27.75,40.60,0,337.84,401.86,162.4,154.8,0.778,469677.6,469677.6,37418,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577854,709462.00
07/03/2016 16:30,2,5.805,ACTIVE,218.03,361.89,59.965,1467577803,"201051344001158","219011344069620",26.76,43.80,0,337.84,399.76,157.2,149.8,0.747,463227.7,463227.7,37684,0,0,0,L,1122011218,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577854,709463.00
07/03/2016 16:30,2,5.633,ACTIVE,218.03,362.19,59.975,1467577803,"201051344000576","219011344069620",27.99,38.60,0,337.84,403.67,159.7,152.2,0.742,470475.5,470475.5,37084,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577855,709464.00
07/03/2016 16:30,2,5.215,ACTIVE,213.06,365.19,59.975,1467577803,"274151322000087","219011344069620",25.86,64.30,0,332.13,376.31,136.6,129.9,0.508,694008.6,694008.6,30852,0,0,0,L,1151911521,0,122.46,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467577856,709465.00
07/03/2016 16:45,2,5.398,ACTIVE,217.80,359.78,59.981,1467578703,"201051344000645","219011344069620",27.17,40.60,0,338.14,399.16,148.7,141.6,0.681,470095.0,470095.0,37212,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578705,709466.00
07/03/2016 16:45,2,4.834,ACTIVE,213.51,348.06,59.954,1467578703,"274151322000085","219011344069620",25.52,54.00,0,332.73,374.51,125.0,118.8,0.486,722081.9,722081.9,30725,0,0,0,L,1151911521,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578705,709467.00
07/03/2016 16:45,2,5.365,ACTIVE,217.13,361.59,59.981,1467578703,"201051344000633","219011344069620",27.33,45.30,0,336.94,396.15,148.6,141.5,0.712,461250.4,461250.4,37703,0,0,0,L,1122011218,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578706,709468.00
07/03/2016 16:45,2,5.338,ACTIVE,218.03,362.19,59.965,1467578703,"201051344000469","219011344069620",27.67,38.80,0,336.34,400.66,149.6,142.5,0.716,463115.9,463115.9,37640,0,0,0,L,1122011218,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578707,709469.00
07/03/2016 16:45,2,5.334,ACTIVE,215.32,356.48,59.991,1467578703,"201051344000646","219011344069620",26.90,46.80,0,333.03,392.25,145.3,138.3,0.698,465335.1,465335.1,42189,0,0,0,L,1122011218,0,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578708,709470.00
07/03/2016 16:45,2,4.871,ACTIVE,213.06,364.29,59.975,1467578703,"274151322000052","219011344069620",27.39,56.30,0,332.13,377.52,135.1,128.4,0.530,738056.2,738056.2,30958,0,0,0,L,1151911521,0,122.01,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578709,709471.00
07/03/2016 16:45,2,5.490,ACTIVE,216.67,358.58,59.986,1467578703,"201051344000585","219011344069620",27.14,46.00,0,337.54,396.15,150.8,143.6,0.712,473200.5,473200.5,42192,0,0,0,L,1122011218,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578710,709472.00
07/03/2016 16:45,2,5.219,ACTIVE,215.09,354.97,59.975,1467578703,"201051344001230","219011344069620",27.53,44.00,0,332.13,390.74,145.5,138.5,0.676,468848.5,468848.5,42003,0,0,0,L,1122011218,0,123.36,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578711,709473.00
07/03/2016 16:45,2,5.357,ACTIVE,216.67,357.98,59.933,1467578703,"201051344000582","219011344069620",26.58,45.30,0,337.84,396.45,144.3,137.3,0.676,461982.1,461982.1,42138,0,0,0,L,1122011218,0,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578712,709474.00
07/03/2016 16:45,2,5.229,ACTIVE,215.54,356.18,59.975,1467578703,"201051344000955","219011344069620",27.06,47.00,0,333.33,390.44,143.3,136.4,0.685,474920.4,474920.4,42093,0,0,0,L,1122011218,0,123.14,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578713,709475.00
07/03/2016 16:45,2,3.295,ACTIVE,213.29,409.08,59.944,1467578703,"274151322000094","219011344069620",37.07,54.80,0,378.12,434.63,123.8,117.6,0.491,600110.7,600110.7,32086,0,0,0,L,1151911521,0,122.01,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578714,709476.00
07/03/2016 16:45,2,5.365,ACTIVE,217.80,360.99,59.996,1467578703,"201051344000579","219011344069620",27.43,46.60,0,337.84,396.75,149.1,142.0,0.720,477060.7,477060.7,17704,0,0,0,L,1122011218,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578714,709477.00
07/03/2016 16:45,2,5.256,ACTIVE,215.32,355.88,59.986,1467578703,"201051344000890","219011344069620",27.29,47.30,0,333.93,391.34,145.2,138.3,0.667,472149.1,472149.1,42100,0,0,0,L,1122011218,0,123.59,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578715,709478.00
07/03/2016 16:45,2,5.217,ACTIVE,216.22,357.98,59.975,1467578703,"201051344000438","219011344069620",27.31,47.30,0,337.84,395.25,144.5,137.5,0.698,473932.4,473932.4,42106,0,0,0,L,1122011218,0,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578716,709479.00
07/03/2016 16:45,2,5.223,ACTIVE,215.77,356.18,59.975,1467578703,"201051344000417","219011344069620",26.96,48.00,0,332.73,392.55,142.5,135.6,0.689,465974.5,465974.5,42260,0,0,0,L,1122011218,0,123.36,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578717,709480.00
07/03/2016 16:45,2,4.982,ACTIVE,213.29,351.67,59.970,1467578703,"274151322000083","219011344069620",27.12,57.30,0,331.83,378.12,136.7,130.0,0.544,731404.5,731404.5,31036,0,0,0,L,1151911521,0,122.01,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578718,709481.00
07/03/2016 16:45,2,5.141,ACTIVE,214.19,351.67,59.965,1467578703,"274151322000076","219011344069620",27.73,56.00,0,333.03,379.92,144.2,137.3,0.575,779441.2,779441.2,31045,0,0,0,L,1151911521,0,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578719,709482.00
07/03/2016 16:45,2,5.359,ACTIVE,216.90,358.88,59.970,1467578703,"201051344000868","219011344069620",27.59,39.30,0,337.54,396.75,149.8,142.6,0.685,462066.2,462066.2,37357,0,0,0,L,1122011218,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578720,709483.00
07/03/2016 16:45,2,5.211,ACTIVE,213.06,350.77,59.970,1467578703,"274151322000095","219011344069620",27.65,57.00,0,332.13,380.52,145.9,138.9,0.535,771479.2,771479.2,30955,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578721,709484.00
07/03/2016 16:45,2,5.379,ACTIVE,218.03,361.29,59.981,1467578703,"201051344000988","219011344069620",27.25,41.50,0,336.94,397.05,148.5,141.4,0.716,458848.4,458848.4,37649,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578722,709485.00
07/03/2016 16:45,2,5.424,ACTIVE,216.45,357.98,59.965,1467578703,"201051344001025","219011344069620",27.00,47.30,0,338.14,395.55,148.3,141.3,0.676,472630.9,472630.9,42150,0,0,0,L,1122011218,0,123.59,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578723,709486.00
07/03/2016 16:45,2,5.396,ACTIVE,218.03,359.78,59.959,1467578703,"201051344000458","219011344069620",27.39,42.00,0,335.44,401.86,149.7,142.5,0.725,469678.0,469678.0,37571,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578724,709487.00
07/03/2016 16:45,2,5.430,ALERT,218.48,362.19,59.975,1467578703,"201051344000853","219011344069620",27.41,40.00,0,307.18,400.36,150.8,143.6,0.712,468645.8,468645.8,37178,0,0,0,L,1122011218,0,124.49,124.27,0002,37,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578726,709488.00
07/03/2016 16:45,2,5.270,ACTIVE,215.54,356.78,59.970,1467578703,"201051344000685","219011344069620",27.39,45.50,0,334.24,393.15,146.3,139.3,0.720,473291.7,473291.7,42022,0,0,0,L,1122011218,0,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578727,709489.00
07/03/2016 16:45,2,5.361,ACTIVE,216.45,358.58,59.959,1467578703,"201051344000917","219011344069620",27.15,44.50,0,337.54,395.85,147.4,140.4,0.712,470169.5,470169.5,42013,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578728,709490.00
07/03/2016 16:45,2,5.379,ACTIVE,215.54,356.78,59.938,1467578703,"201051344001145","219011344069620",27.15,44.30,0,337.24,394.35,148.0,140.9,0.694,475336.1,475336.1,41865,0,0,0,L,1122011218,0,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578728,709491.00
07/03/2016 16:45,2,5.316,ACTIVE,216.90,357.68,59.954,1467578703,"201051344000651","219011344069620",27.08,46.60,0,338.44,395.85,145.8,138.8,0.676,468006.1,468006.1,42209,0,0,0,L,1122011218,0,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578729,709492.00
07/03/2016 16:45,2,4.785,ACTIVE,213.29,358.88,59.975,1467578703,"274151322000088","219011344069620",25.82,52.50,0,332.43,375.11,125.2,118.9,0.482,705984.5,705984.5,30691,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578730,709493.00
07/03/2016 16:45,2,3.268,ACTIVE,213.96,405.17,59.970,1467578703,"274151322000068","219011344069620",37.51,55.30,0,381.42,437.63,123.4,117.2,0.473,600086.0,600086.0,32296,0,0,0,L,1151911521,0,122.68,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578731,709494.00
07/03/2016 16:45,2,5.279,ACTIVE,216.22,357.08,59.975,1467578703,"201051344001135","219011344069620",27.14,46.40,0,334.84,393.75,145.1,138.2,0.672,463986.6,463986.6,42140,0,0,0,L,1122011218,0,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578732,709495.00
07/03/2016 16:45,2,5.305,ACTIVE,216.22,359.48,59.975,1467578703,"201051344000594","219011344069620",27.75,49.30,0,336.94,398.86,149.1,142.0,0.698,473759.2,473759.2,37614,0,0,0,L,1122011218,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578733,709496.00
07/03/2016 16:45,2,5.336,ACTIVE,216.45,357.68,59.975,1467578703,"201051344001203","219011344069620",27.14,46.20,0,338.44,395.55,146.7,139.6,0.685,471469.0,471469.0,42185,0,0,0,L,1122011218,0,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578734,709497.00
07/03/2016 16:45,2,4.811,ACTIVE,213.06,348.96,59.933,1467578703,"274151322000054","219011344069620",26.00,53.00,0,332.43,376.31,126.6,120.3,0.491,720914.6,720914.6,30720,0,0,0,L,1151911521,0,122.46,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578735,709498.00
07/03/2016 16:45,2,5.350,ACTIVE,216.90,357.38,59.975,1467578703,"201051344000867","219011344069620",27.63,42.30,0,338.44,397.05,149.7,142.5,0.694,461151.3,461151.3,37621,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578737,709499.00
07/03/2016 16:45,2,5.092,ACTIVE,216.45,358.28,59.986,1467578703,"201051344001093","219011344069620",27.73,43.60,0,337.84,394.65,142.9,136.0,0.667,469590.2,469590.2,42074,0,0,0,L,1122011218,0,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578737,709500.00
07/03/2016 16:45,2,5.432,ACTIVE,217.58,360.38,59.981,1467578703,"201051344000900","219011344069620",27.71,38.60,0,320.71,422.00,152.4,145.2,0.703,477145.1,477145.1,37001,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578738,709501.00
07/03/2016 16:45,2,5.223,ACTIVE,217.35,360.99,59.986,1467578703,"201051344000648","219011344069620",27.79,40.60,0,338.14,400.36,147.1,140.1,0.689,468023.0,468023.0,37302,0,0,0,L,1122011218,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578739,709502.00
07/03/2016 16:45,2,5.375,ACTIVE,217.58,361.29,60.018,1467578703,"201051344000569","219011344069620",27.65,40.40,0,317.40,403.37,150.6,143.4,0.698,478024.8,478024.8,36928,0,0,0,L,1122011218,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578740,709503.00
07/03/2016 16:45,2,5.391,ACTIVE,218.03,361.29,59.981,1467578703,"201051344000983","219011344069620",27.79,40.40,0,318.00,420.20,151.7,144.5,0.712,469714.4,469714.4,37419,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578741,709504.00
07/03/2016 16:45,2,5.408,ACTIVE,217.80,358.88,59.981,1467578703,"201051344001158","219011344069620",26.88,43.60,0,337.54,400.36,147.2,140.2,0.694,463263.5,463263.5,37685,0,0,0,L,1122011218,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578742,709505.00
07/03/2016 16:45,2,5.350,ACTIVE,218.03,363.09,59.981,1467578703,"201051344000576","219011344069620",27.47,38.60,0,338.14,397.05,148.9,141.8,0.685,470511.7,470511.7,37085,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578743,709506.00
07/03/2016 16:45,2,4.832,ACTIVE,213.29,352.57,59.986,1467578703,"274151322000087","219011344069620",25.88,64.00,0,332.43,375.11,126.8,120.4,0.473,694039.4,694039.4,30853,0,0,0,L,1151911521,0,122.68,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467578744,709507.00
07/03/2016 17:00,2,4.354,ACTIVE,216.67,355.58,60.034,1467579603,"201051344000645","219011344069620",27.51,40.40,0,338.44,392.55,121.3,115.1,0.570,470128.3,470128.3,37213,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579604,709508.00
07/03/2016 17:00,2,3.855,ACTIVE,212.83,357.68,59.981,1467579603,"274151322000085","219011344069620",25.78,51.50,0,332.73,372.41,100.7,95.3,0.393,722109.9,722109.9,30726,0,0,0,L,1151911521,0,122.68,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579605,709509.00
07/03/2016 17:00,2,4.264,ACTIVE,216.00,357.68,59.991,1467579603,"201051344000633","219011344069620",27.57,44.80,0,337.24,393.45,119.2,113.1,0.566,461283.6,461283.6,37704,0,0,0,L,1122011218,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579606,709510.00
07/03/2016 17:00,2,4.264,ACTIVE,216.67,355.88,59.965,1467579603,"201051344000469","219011344069620",27.69,39.30,0,337.84,393.75,119.6,113.5,0.570,463149.3,463149.3,37641,0,0,0,L,1122011218,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579607,709511.00
07/03/2016 17:00,2,4.225,ACTIVE,214.64,352.27,59.996,1467579603,"201051344000646","219011344069620",27.33,45.30,0,333.33,388.34,116.9,110.9,0.552,465367.7,465367.7,42190,0,0,0,L,1122011218,0,123.36,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579608,709512.00
07/03/2016 17:00,2,3.922,ACTIVE,212.61,345.96,59.996,1467579603,"274151322000052","219011344069620",27.45,54.00,0,332.43,374.81,109.1,103.4,0.438,738086.5,738086.5,30959,0,0,0,L,1151911521,0,121.78,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579609,709513.00
07/03/2016 17:00,2,4.451,ACTIVE,215.54,353.17,59.986,1467579603,"201051344000585","219011344069620",26.98,45.50,0,337.54,392.85,121.7,115.5,0.575,473234.2,473234.2,42193,0,0,0,L,1122011218,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579610,709514.00
07/03/2016 17:00,2,4.182,ACTIVE,214.64,352.27,59.996,1467579603,"201051344001230","219011344069620",27.53,43.20,0,332.43,386.83,116.7,110.7,0.548,468881.1,468881.1,42004,0,0,0,L,1122011218,0,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579611,709515.00
07/03/2016 17:00,2,4.158,ACTIVE,215.54,353.17,59.954,1467579603,"201051344000582","219011344069620",27.41,46.20,0,337.54,392.85,115.3,109.4,0.535,462014.4,462014.4,42139,0,0,0,L,1122011218,0,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579612,709516.00
07/03/2016 17:00,2,4.123,ACTIVE,214.64,351.97,60.018,1467579603,"201051344000955","219011344069620",27.37,46.80,0,333.63,387.74,114.3,108.4,0.548,474952.5,474952.5,42094,0,0,0,L,1122011218,0,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579613,709517.00
07/03/2016 17:00,2,2.488,ACTIVE,213.06,413.29,59.986,1467579603,"274151322000094","219011344069620",38.57,53.00,0,381.12,437.03,96.7,91.4,0.371,600138.2,600138.2,32087,0,0,0,L,1151911521,0,122.01,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579613,709518.00
