ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 17:00,2,4.266,ACTIVE,216.45,356.18,59.986,1467579603,"201051344000579","219011344069620",27.65,46.80,0,338.74,393.45,119.4,113.4,0.570,477094.0,477094.0,17705,0,0,0,L,1122011218,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579614,709519.00
07/03/2016 17:00,2,4.215,ACTIVE,214.64,351.67,59.991,1467579603,"201051344000890","219011344069620",27.17,46.20,0,334.24,388.64,116.0,110.0,0.535,472181.6,472181.6,42101,0,0,0,L,1122011218,0,123.36,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579615,709520.00
07/03/2016 17:00,2,4.086,ACTIVE,215.09,354.07,59.986,1467579603,"201051344000438","219011344069620",27.87,46.60,0,337.54,391.94,115.3,109.4,0.557,473964.8,473964.8,42107,0,0,0,L,1122011218,0,123.36,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579616,709521.00
07/03/2016 17:00,2,4.150,ACTIVE,214.87,351.67,59.981,1467579603,"201051344000417","219011344069620",27.14,46.60,0,333.63,388.04,114.0,108.1,0.548,466006.4,466006.4,42261,0,0,0,L,1122011218,0,122.91,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579617,709522.00
07/03/2016 17:00,2,3.934,ACTIVE,212.16,354.37,59.949,1467579603,"274151322000083","219011344069620",27.51,55.00,0,332.43,375.71,109.7,104.0,0.442,731435.1,731435.1,31037,0,0,0,L,1151911521,0,121.78,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579618,709523.00
07/03/2016 17:00,2,4.072,ACTIVE,213.29,350.17,59.986,1467579603,"274151322000076","219011344069620",28.07,53.50,0,333.03,377.52,115.7,109.8,0.455,779473.6,779473.6,31046,0,0,0,L,1151911521,0,122.01,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579619,709524.00
07/03/2016 17:00,2,4.244,ACTIVE,215.54,354.07,59.986,1467579603,"201051344000868","219011344069620",27.57,39.00,0,338.14,393.45,118.5,112.5,0.544,462099.6,462099.6,37358,0,0,0,L,1122011218,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579620,709525.00
07/03/2016 17:00,2,4.080,ACTIVE,212.38,344.15,59.970,1467579603,"274151322000095","219011344069620",27.95,54.80,0,332.13,377.22,115.4,109.5,0.424,771511.9,771511.9,30956,0,0,0,L,1151911521,0,122.46,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579621,709526.00
07/03/2016 17:00,2,4.236,ACTIVE,216.45,357.98,59.991,1467579603,"201051344000988","219011344069620",27.15,42.00,0,336.94,394.05,116.5,110.5,0.566,458881.4,458881.4,37650,0,0,0,L,1122011218,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579622,709527.00
07/03/2016 17:00,2,4.250,ACTIVE,215.32,351.97,59.949,1467579603,"201051344001025","219011344069620",27.17,46.20,0,335.14,391.34,117.0,111.0,0.535,472664.0,472664.0,42151,0,0,0,L,1122011218,0,123.14,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579623,709528.00
07/03/2016 17:00,2,4.295,ACTIVE,216.45,355.58,59.986,1467579603,"201051344000458","219011344069620",27.27,41.50,0,338.14,394.05,118.8,112.7,0.583,469711.4,469711.4,37572,0,0,0,L,1122011218,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579624,709529.00
07/03/2016 17:00,2,4.266,ACTIVE,217.13,357.38,60.007,1467579603,"201051344000853","219011344069620",27.87,40.20,0,338.74,394.65,120.5,114.3,0.579,468679.4,468679.4,37180,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579625,709530.00
07/03/2016 17:00,2,4.166,ACTIVE,214.87,353.47,59.975,1467579603,"201051344000685","219011344069620",27.63,44.50,0,334.54,390.74,116.7,110.7,0.579,473324.3,473324.3,42023,0,0,0,L,1122011218,0,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579626,709531.00
07/03/2016 17:00,2,4.225,ACTIVE,215.32,354.07,59.986,1467579603,"201051344000917","219011344069620",27.57,44.80,0,336.04,391.94,118.0,111.9,0.566,470202.4,470202.4,42014,0,0,0,L,1122011218,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579626,709532.00
07/03/2016 17:00,2,4.266,ACTIVE,214.87,352.57,60.002,1467579603,"201051344001145","219011344069620",27.65,43.60,0,337.54,390.74,119.5,113.5,0.561,475369.3,475369.3,41866,0,0,0,L,1122011218,0,123.14,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579627,709533.00
07/03/2016 17:00,2,4.197,ACTIVE,215.77,353.77,59.975,1467579603,"201051344000651","219011344069620",27.41,46.40,0,338.44,393.75,116.5,110.5,0.539,468038.5,468038.5,42210,0,0,0,L,1122011218,0,124.04,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579628,709534.00
07/03/2016 17:00,2,3.770,ACTIVE,212.38,349.26,59.975,1467579603,"274151322000088","219011344069620",26.32,50.80,0,332.73,372.41,100.4,95.0,0.367,706012.4,706012.4,30692,0,0,0,L,1151911521,0,122.68,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579629,709535.00
07/03/2016 17:00,2,2.588,ACTIVE,213.29,413.29,59.970,1467579603,"274151322000068","219011344069620",37.87,52.00,0,383.53,435.83,99.5,94.1,0.380,600113.4,600113.4,32297,0,0,0,L,1151911521,0,122.46,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579630,709536.00
07/03/2016 17:00,2,4.223,ACTIVE,215.09,352.87,59.996,1467579603,"201051344001135","219011344069620",27.25,46.80,0,335.14,390.74,116.5,110.6,0.544,464019.0,464019.0,42141,0,0,0,L,1122011218,0,123.36,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579631,709537.00
07/03/2016 17:00,2,4.260,ACTIVE,215.32,354.97,59.991,1467579603,"201051344000594","219011344069620",27.69,47.80,0,337.24,394.05,119.5,113.4,0.566,473792.4,473792.4,37615,0,0,0,L,1122011218,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579632,709538.00
07/03/2016 17:00,2,4.238,ACTIVE,215.54,353.17,59.975,1467579603,"201051344001203","219011344069620",27.15,46.00,0,338.44,392.55,116.7,110.7,0.552,471501.5,471501.5,42186,0,0,0,L,1122011218,0,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579633,709539.00
07/03/2016 17:00,2,3.781,ACTIVE,212.61,351.97,59.986,1467579603,"274151322000054","219011344069620",26.36,51.00,0,332.73,373.61,100.8,95.4,0.389,720942.7,720942.7,30721,0,0,0,L,1151911521,0,122.23,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579634,709540.00
07/03/2016 17:00,2,4.207,ACTIVE,215.77,353.77,60.012,1467579603,"201051344000867","219011344069620",27.69,42.50,0,337.54,393.45,118.0,112.0,0.548,461184.6,461184.6,37622,0,0,0,L,1122011218,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579635,709541.00
07/03/2016 17:00,2,3.986,ACTIVE,215.54,352.87,59.981,1467579603,"201051344001093","219011344069620",27.55,43.20,0,338.14,391.64,111.2,105.4,0.517,469621.8,469621.8,42075,0,0,0,L,1122011218,0,123.36,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579636,709542.00
07/03/2016 17:00,2,4.207,ACTIVE,216.22,356.18,59.986,1467579603,"201051344000900","219011344069620",28.13,38.20,0,337.54,394.65,119.8,113.8,0.548,477178.9,477178.9,37002,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579637,709543.00
07/03/2016 17:00,2,4.145,ACTIVE,216.45,354.67,59.981,1467579603,"201051344000648","219011344069620",27.59,40.20,0,337.84,393.45,115.9,109.9,0.544,468055.7,468055.7,37303,0,0,0,L,1122011218,0,122.68,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579637,709544.00
07/03/2016 17:00,2,4.229,ACTIVE,216.45,355.28,59.975,1467579603,"201051344000569","219011344069620",27.85,39.50,0,337.84,394.35,119.3,113.2,0.566,478058.2,478058.2,36929,0,0,0,L,1122011218,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579638,709545.00
07/03/2016 17:00,2,4.281,ACTIVE,216.67,355.88,59.981,1467579603,"201051344000983","219011344069620",27.75,40.40,0,337.24,394.95,120.4,114.3,0.566,469748.1,469748.1,37420,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579639,709546.00
07/03/2016 17:00,2,4.252,ACTIVE,216.45,355.58,59.996,1467579603,"201051344001158","219011344069620",27.04,43.80,0,337.84,392.85,116.5,110.5,0.557,463296.1,463296.1,37686,0,0,0,L,1122011218,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579640,709547.00
07/03/2016 17:00,2,4.133,ACTIVE,216.67,355.88,59.991,1467579603,"201051344000576","219011344069620",28.15,38.40,0,338.14,393.75,117.8,111.7,0.557,470544.7,470544.7,37086,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579641,709548.00
07/03/2016 17:00,2,3.789,ACTIVE,212.83,349.56,59.986,1467579603,"274151322000087","219011344069620",26.38,61.70,0,332.43,372.11,101.2,95.8,0.362,694067.6,694067.6,30854,0,0,0,L,1151911521,0,122.46,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467579642,709549.00
07/03/2016 17:15,2,4.736,ACTIVE,217.13,357.38,59.981,1467580504,"201051344000645","219011344069620",27.25,38.80,0,338.44,389.54,130.8,124.4,0.588,470157.5,470157.5,37214,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580506,709550.00
07/03/2016 17:15,2,4.105,ACTIVE,213.06,356.18,59.954,1467580504,"274151322000085","219011344069620",26.32,50.20,0,330.33,380.22,109.5,103.7,0.433,722134.3,722134.3,30727,0,0,0,L,1151911521,0,122.91,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580507,709551.00
07/03/2016 17:15,2,4.725,ACTIVE,216.22,356.18,59.907,1467580504,"201051344000633","219011344069620",27.33,43.80,0,338.14,389.84,130.9,124.4,0.628,461312.8,461312.8,37705,0,0,0,L,1122011218,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580507,709552.00
07/03/2016 17:15,2,4.646,ACTIVE,217.13,358.28,59.991,1467580504,"201051344000469","219011344069620",27.87,38.80,0,338.44,390.44,131.1,124.6,0.623,463178.6,463178.6,37642,0,0,0,L,1122011218,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580508,709553.00
07/03/2016 17:15,2,4.654,ACTIVE,214.87,354.67,59.959,1467580504,"201051344000646","219011344069620",27.12,44.50,0,332.73,385.33,127.8,121.4,0.619,465396.3,465396.3,42191,0,0,0,L,1122011218,0,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580509,709554.00
07/03/2016 17:15,2,4.180,ACTIVE,212.61,348.36,59.949,1467580504,"274151322000052","219011344069620",27.79,50.80,0,332.43,372.71,117.7,111.6,0.473,738113.0,738113.0,30960,0,0,0,L,1151911521,0,121.78,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580510,709555.00
07/03/2016 17:15,2,4.826,ACTIVE,216.00,355.28,59.954,1467580504,"201051344000585","219011344069620",27.25,45.30,0,334.24,386.23,133.3,126.7,0.632,473264.0,473264.0,42194,0,0,0,L,1122011218,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580511,709556.00
07/03/2016 17:15,2,4.488,ACTIVE,214.64,351.97,59.965,1467580504,"201051344001230","219011344069620",28.05,42.80,0,332.73,383.53,127.5,121.1,0.597,468909.7,468909.7,42005,0,0,0,L,1122011218,0,123.14,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580512,709557.00
07/03/2016 17:15,2,4.555,ACTIVE,215.77,355.28,59.944,1467580504,"201051344000582","219011344069620",27.41,45.80,0,333.63,385.63,126.5,120.2,0.592,462042.7,462042.7,42140,0,0,0,L,1122011218,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580513,709558.00
07/03/2016 17:15,2,4.535,ACTIVE,214.87,353.47,59.938,1467580504,"201051344000955","219011344069620",27.35,46.40,0,333.03,383.83,125.6,119.3,0.601,474980.7,474980.7,42095,0,0,0,L,1122011218,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580514,709559.00
07/03/2016 17:15,2,2.750,ACTIVE,212.61,417.49,59.938,1467580504,"274151322000094","219011344069620",38.13,50.80,0,383.83,444.24,105.5,99.9,0.411,600161.9,600161.9,32088,0,0,0,L,1151911521,0,122.01,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580515,709560.00
07/03/2016 17:15,2,4.680,ACTIVE,216.90,357.68,59.938,1467580504,"201051344000579","219011344069620",27.73,45.00,0,338.44,389.84,131.4,124.9,0.628,477123.4,477123.4,17706,0,0,0,L,1122011218,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580516,709561.00
07/03/2016 17:15,2,4.588,ACTIVE,214.87,353.17,59.938,1467580504,"201051344000890","219011344069620",27.45,44.30,0,333.93,384.73,127.5,121.1,0.592,472210.2,472210.2,42102,0,0,0,L,1122011218,0,123.36,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580516,709562.00
07/03/2016 17:15,2,4.514,ACTIVE,215.54,354.37,59.954,1467580504,"201051344000438","219011344069620",27.75,46.00,0,334.84,385.93,126.7,120.4,0.610,473993.2,473993.2,42108,0,0,0,L,1122011218,0,123.59,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580517,709563.00
07/03/2016 17:15,2,4.555,ACTIVE,215.09,354.37,59.944,1467580504,"201051344000417","219011344069620",27.14,45.30,0,333.33,384.13,125.2,118.9,0.605,466034.5,466034.5,42262,0,0,0,L,1122011218,0,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580518,709564.00
07/03/2016 17:15,2,4.219,ACTIVE,212.16,353.77,59.944,1467580504,"274151322000083","219011344069620",27.89,52.80,0,333.03,372.71,119.1,113.0,0.468,731462.0,731462.0,31038,0,0,0,L,1151911521,0,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580519,709565.00
07/03/2016 17:15,2,4.402,ACTIVE,213.29,352.27,59.954,1467580504,"274151322000076","219011344069620",28.27,51.50,0,333.63,374.21,125.9,119.6,0.499,779501.9,779501.9,31047,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580520,709566.00
07/03/2016 17:15,2,4.703,ACTIVE,216.00,356.48,59.938,1467580504,"201051344000868","219011344069620",27.47,38.60,0,338.14,390.14,131.0,124.5,0.605,462128.9,462128.9,37359,0,0,0,L,1122011218,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580521,709567.00
07/03/2016 17:15,2,4.492,ACTIVE,212.38,352.87,59.944,1467580504,"274151322000095","219011344069620",28.05,52.50,0,332.73,375.41,127.5,121.2,0.486,771540.6,771540.6,30957,0,0,0,L,1151911521,0,122.46,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580522,709568.00
07/03/2016 17:15,2,4.646,ACTIVE,216.90,357.08,59.954,1467580504,"201051344000988","219011344069620",27.67,41.30,0,337.84,390.44,130.2,123.7,0.605,458910.6,458910.6,37651,0,0,0,L,1122011218,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580523,709569.00
07/03/2016 17:15,2,4.656,ACTIVE,215.54,352.87,59.954,1467580504,"201051344001025","219011344069620",27.55,46.20,0,333.33,385.63,130.0,123.5,0.597,472693.2,472693.2,42152,0,0,0,L,1122011218,0,123.14,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580524,709570.00
07/03/2016 17:15,2,4.639,ACTIVE,216.90,356.48,59.949,1467580504,"201051344000458","219011344069620",27.99,40.80,0,338.44,390.44,131.4,124.9,0.641,469740.9,469740.9,37573,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580525,709571.00
07/03/2016 17:15,2,4.703,ACTIVE,217.35,358.88,59.954,1467580504,"201051344000853","219011344069620",27.75,38.40,0,338.44,390.44,132.2,125.6,0.628,468709.1,468709.1,37181,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580526,709572.00
07/03/2016 17:15,2,4.543,ACTIVE,214.87,354.67,59.975,1467580504,"201051344000685","219011344069620",27.83,43.80,0,333.93,385.03,128.0,121.6,0.632,473353.1,473353.1,42024,0,0,0,L,1122011218,0,123.81,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580527,709573.00
07/03/2016 17:15,2,4.592,ACTIVE,215.54,354.37,59.981,1467580504,"201051344000917","219011344069620",27.75,44.50,0,333.33,385.93,129.2,122.7,0.610,470231.4,470231.4,42015,0,0,0,L,1122011218,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580528,709574.00
07/03/2016 17:15,2,4.654,ACTIVE,214.87,353.77,59.949,1467580504,"201051344001145","219011344069620",27.61,42.50,0,334.54,385.63,130.1,123.7,0.614,475398.5,475398.5,41867,0,0,0,L,1122011218,0,123.14,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580528,709575.00
07/03/2016 17:15,2,4.520,ACTIVE,216.00,354.37,59.959,1467580504,"201051344000651","219011344069620",27.79,46.40,0,335.14,388.64,127.2,120.8,0.592,468067.1,468067.1,42211,0,0,0,L,1122011218,0,124.04,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580529,709576.00
07/03/2016 17:15,2,4.053,ACTIVE,212.61,354.37,59.959,1467580504,"274151322000088","219011344069620",26.52,48.50,0,328.82,379.62,108.8,103.1,0.424,706036.9,706036.9,30693,0,0,0,L,1151911521,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580530,709577.00
07/03/2016 17:15,2,2.838,ACTIVE,213.74,409.38,59.944,1467580504,"274151322000068","219011344069620",37.01,51.00,0,384.43,443.94,106.5,100.9,0.407,600137.4,600137.4,32298,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580531,709578.00
07/03/2016 17:15,2,4.555,ACTIVE,215.32,353.77,59.922,1467580504,"201051344001135","219011344069620",27.53,46.40,0,333.63,384.43,127.0,120.7,0.592,464047.6,464047.6,42142,0,0,0,L,1122011218,0,123.36,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580532,709579.00
07/03/2016 17:15,2,4.695,ACTIVE,215.54,355.88,59.938,1467580504,"201051344000594","219011344069620",27.57,47.30,0,334.24,390.44,131.1,124.6,0.614,473821.9,473821.9,37616,0,0,0,L,1122011218,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580533,709580.00
07/03/2016 17:15,2,4.574,ACTIVE,216.00,354.07,59.975,1467580504,"201051344001203","219011344069620",27.55,45.30,0,335.14,387.74,127.6,121.2,0.601,471530.3,471530.3,42187,0,0,0,L,1122011218,0,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580534,709581.00
07/03/2016 17:15,2,4.111,ACTIVE,212.83,350.47,59.986,1467580504,"274151322000054","219011344069620",26.50,50.40,0,333.03,371.21,110.2,104.5,0.407,720967.6,720967.6,30722,0,0,0,L,1151911521,0,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580535,709582.00
07/03/2016 17:15,2,4.645,ACTIVE,216.22,355.58,59.944,1467580504,"201051344000867","219011344069620",27.87,41.80,0,337.84,389.54,131.1,124.6,0.605,461214.1,461214.1,37623,0,0,0,L,1122011218,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580536,709583.00
07/03/2016 17:15,2,4.426,ACTIVE,215.77,354.07,59.949,1467580504,"201051344001093","219011344069620",27.59,43.00,0,333.93,385.63,123.6,117.4,0.575,469649.7,469649.7,42076,0,0,0,L,1122011218,0,123.59,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580537,709584.00
07/03/2016 17:15,2,4.684,ACTIVE,216.90,358.88,59.954,1467580504,"201051344000900","219011344069620",28.07,37.50,0,338.14,391.34,133.2,126.7,0.601,477208.9,477208.9,37003,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580538,709585.00
07/03/2016 17:15,2,4.590,ACTIVE,216.67,355.28,59.970,1467580504,"201051344000648","219011344069620",27.63,39.30,0,338.74,389.84,128.5,122.1,0.605,468084.6,468084.6,37304,0,0,0,L,1122011218,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580539,709586.00
07/03/2016 17:15,2,4.646,ACTIVE,216.90,357.38,59.949,1467580504,"201051344000569","219011344069620",27.97,39.00,0,338.44,391.04,131.6,125.1,0.623,478087.9,478087.9,36930,0,0,0,L,1122011218,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580540,709587.00
07/03/2016 17:15,2,4.689,ACTIVE,217.13,358.88,59.949,1467580504,"201051344000983","219011344069620",27.95,39.80,0,338.44,391.64,132.7,126.2,0.632,469778.0,469778.0,37421,0,0,0,L,1122011218,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580541,709588.00
07/03/2016 17:15,2,4.709,ACTIVE,216.90,358.58,59.954,1467580504,"201051344001158","219011344069620",27.02,43.20,0,338.14,389.84,128.8,122.4,0.614,463325.1,463325.1,37687,0,0,0,L,1122011218,0,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580541,709589.00
07/03/2016 17:15,2,4.613,ACTIVE,217.13,358.88,59.949,1467580504,"201051344000576","219011344069620",27.71,38.00,0,338.44,389.84,129.4,122.9,0.583,470573.9,470573.9,37087,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580542,709590.00
07/03/2016 17:15,2,4.123,ACTIVE,212.83,357.08,59.949,1467580504,"274151322000087","219011344069620",26.52,59.80,0,333.03,369.70,110.7,105.0,0.411,694092.6,694092.6,30855,0,0,0,L,1151911521,0,122.23,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467580543,709591.00
07/03/2016 17:30,2,4.141,ACTIVE,216.45,355.28,59.991,1467581404,"201051344000645","219011344069620",27.85,38.80,0,339.34,387.74,116.8,110.8,0.544,470186.8,470186.8,37215,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581405,709592.00
07/03/2016 17:30,2,3.625,ACTIVE,212.61,345.66,59.991,1467581404,"274151322000085","219011344069620",26.42,49.50,0,333.63,368.20,96.9,91.6,0.376,722158.7,722158.7,30728,0,0,0,L,1151911521,0,122.46,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581406,709593.00
07/03/2016 17:30,2,4.184,ACTIVE,215.77,356.18,60.002,1467581404,"201051344000633","219011344069620",27.63,42.80,0,338.14,388.64,117.2,111.2,0.570,461342.2,461342.2,37706,0,0,0,L,1122011218,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581407,709594.00
07/03/2016 17:30,2,4.141,ACTIVE,216.67,357.08,60.028,1467581404,"201051344000469","219011344069620",27.99,38.00,0,337.84,388.34,117.4,111.4,0.557,463207.9,463207.9,37643,0,0,0,L,1122011218,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581407,709595.00
07/03/2016 17:30,2,4.113,ACTIVE,214.41,352.87,59.986,1467581404,"201051344000646","219011344069620",27.43,43.40,0,332.73,382.63,114.3,108.4,0.548,465425.0,465425.0,42192,0,0,0,L,1122011218,0,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581408,709596.00
07/03/2016 17:30,2,3.707,ACTIVE,212.38,355.28,59.975,1467581404,"274151322000052","219011344069620",27.53,49.80,0,333.33,371.21,103.4,97.8,0.393,738139.2,738139.2,30961,0,0,0,L,1151911521,0,121.55,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581409,709597.00
07/03/2016 17:30,2,4.312,ACTIVE,215.32,353.47,59.996,1467581404,"201051344000585","219011344069620",27.51,44.00,0,334.54,384.13,120.2,114.1,0.566,473294.0,473294.0,42195,0,0,0,L,1122011218,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581410,709598.00
07/03/2016 17:30,2,4.025,ACTIVE,214.19,349.56,59.986,1467581404,"201051344001230","219011344069620",27.91,41.30,0,332.73,381.42,113.9,108.0,0.535,468938.3,468938.3,42006,0,0,0,L,1122011218,0,122.91,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581411,709599.00
07/03/2016 17:30,2,4.080,ACTIVE,215.32,353.77,59.981,1467581404,"201051344000582","219011344069620",27.35,45.00,0,334.24,383.53,113.0,107.2,0.526,462071.1,462071.1,42141,0,0,0,L,1122011218,0,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581412,709600.00
07/03/2016 17:30,2,3.959,ACTIVE,214.41,349.86,59.981,1467581404,"201051344000955","219011344069620",27.83,45.50,0,333.33,381.73,111.7,105.9,0.539,475008.8,475008.8,42096,0,0,0,L,1122011218,0,122.46,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581413,709601.00
07/03/2016 17:30,2,2.438,ACTIVE,212.61,414.19,59.991,1467581404,"274151322000094","219011344069620",37.77,50.20,0,379.92,436.43,93.2,88.0,0.358,600185.4,600185.4,32089,0,0,0,L,1151911521,0,122.01,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581414,709602.00
07/03/2016 17:30,2,4.176,ACTIVE,216.22,354.07,59.996,1467581404,"201051344000579","219011344069620",27.85,44.30,0,338.74,388.64,117.7,111.7,0.544,477152.9,477152.9,17707,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581415,709603.00
07/03/2016 17:30,2,4.057,ACTIVE,214.41,351.37,59.991,1467581404,"201051344000890","219011344069620",27.79,43.60,0,333.33,382.33,114.3,108.4,0.530,472238.8,472238.8,42103,0,0,0,L,1122011218,0,123.14,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581416,709604.00
07/03/2016 17:30,2,3.951,ACTIVE,214.87,352.27,59.991,1467581404,"201051344000438","219011344069620",28.17,45.30,0,334.54,382.63,112.7,106.9,0.548,474021.6,474021.6,42109,0,0,0,L,1122011218,0,123.36,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581416,709605.00
07/03/2016 17:30,2,4.025,ACTIVE,214.41,350.77,60.002,1467581404,"201051344000417","219011344069620",27.41,44.30,0,332.43,381.42,111.8,106.0,0.539,466062.6,466062.6,42263,0,0,0,L,1122011218,0,122.68,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581417,709606.00
07/03/2016 17:30,2,3.771,ACTIVE,212.16,345.36,59.981,1467581404,"274151322000083","219011344069620",27.57,50.60,0,333.33,371.51,105.4,99.8,0.424,731488.6,731488.6,31039,0,0,0,L,1151911521,0,121.55,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581418,709607.00
07/03/2016 17:30,2,3.902,ACTIVE,213.06,359.18,59.986,1467581404,"274151322000076","219011344069620",28.01,49.30,0,333.63,372.11,110.6,104.8,0.438,779530.0,779530.0,31048,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581419,709608.00
07/03/2016 17:30,2,4.123,ACTIVE,215.77,354.97,59.986,1467581404,"201051344000868","219011344069620",28.09,38.00,0,337.54,387.14,117.4,111.4,0.544,462158.3,462158.3,37360,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581420,709609.00
07/03/2016 17:30,2,3.963,ACTIVE,212.16,353.47,59.986,1467581404,"274151322000095","219011344069620",28.13,51.30,0,332.73,373.31,113.0,107.1,0.429,771569.1,771569.1,30958,0,0,0,L,1151911521,0,122.46,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581421,709610.00
07/03/2016 17:30,2,4.150,ACTIVE,216.45,356.48,59.991,1467581404,"201051344000988","219011344069620",27.77,41.00,0,337.84,388.04,116.8,110.8,0.566,458939.8,458939.8,37652,0,0,0,L,1122011218,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581422,709611.00
07/03/2016 17:30,2,4.201,ACTIVE,215.09,351.67,59.981,1467581404,"201051344001025","219011344069620",27.45,45.30,0,334.24,383.23,116.8,110.9,0.539,472722.4,472722.4,42153,0,0,0,L,1122011218,0,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581423,709612.00
07/03/2016 17:30,2,4.133,ACTIVE,216.45,354.97,59.986,1467581404,"201051344000458","219011344069620",28.11,40.40,0,339.34,388.04,117.7,111.7,0.575,469770.3,469770.3,37574,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581424,709613.00
07/03/2016 17:30,2,4.164,ACTIVE,217.13,357.38,59.986,1467581404,"201051344000853","219011344069620",28.05,38.40,0,338.74,387.74,118.3,112.3,0.575,468738.7,468738.7,37182,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581425,709614.00
07/03/2016 17:30,2,4.070,ACTIVE,214.41,352.57,59.970,1467581404,"201051344000685","219011344069620",27.71,43.00,0,333.63,383.53,114.4,108.5,0.570,473381.9,473381.9,42025,0,0,0,L,1122011218,0,123.59,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581426,709615.00
07/03/2016 17:30,2,4.066,ACTIVE,215.09,352.87,59.991,1467581404,"201051344000917","219011344069620",28.11,43.60,0,333.03,382.93,115.8,109.9,0.552,470260.5,470260.5,42016,0,0,0,L,1122011218,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581427,709616.00
07/03/2016 17:30,2,4.078,ACTIVE,214.64,352.57,59.996,1467581404,"201051344001145","219011344069620",28.17,41.30,0,333.93,383.23,116.3,110.4,0.544,475427.8,475427.8,41868,0,0,0,L,1122011218,0,122.91,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581428,709617.00
07/03/2016 17:30,2,4.010,ACTIVE,215.32,352.87,59.986,1467581404,"201051344000651","219011344069620",28.01,46.00,0,337.84,383.53,113.8,107.9,0.526,468095.8,468095.8,42212,0,0,0,L,1122011218,0,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581429,709618.00
07/03/2016 17:30,2,3.541,ACTIVE,211.93,344.45,59.981,1467581404,"274151322000088","219011344069620",26.70,46.80,0,333.63,368.50,95.7,90.4,0.362,706061.1,706061.1,30694,0,0,0,L,1151911521,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581430,709619.00
07/03/2016 17:30,2,2.430,ACTIVE,213.29,409.08,59.986,1467581404,"274151322000068","219011344069620",38.07,49.00,0,384.13,437.63,93.7,88.5,0.354,600161.1,600161.1,32299,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581430,709620.00
07/03/2016 17:30,2,4.098,ACTIVE,214.87,350.47,60.012,1467581404,"201051344001135","219011344069620",27.43,45.50,0,333.63,382.03,113.9,108.0,0.526,464076.2,464076.2,42143,0,0,0,L,1122011218,0,123.14,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581431,709621.00
07/03/2016 17:30,2,4.146,ACTIVE,215.09,354.67,59.991,1467581404,"201051344000594","219011344069620",27.95,46.20,0,336.34,386.23,117.4,111.4,0.557,473851.3,473851.3,37617,0,0,0,L,1122011218,0,122.68,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581432,709622.00
07/03/2016 17:30,2,4.086,ACTIVE,215.32,353.17,59.975,1467581404,"201051344001203","219011344069620",27.67,44.30,0,337.54,383.23,114.4,108.5,0.539,471559.0,471559.0,42188,0,0,0,L,1122011218,0,123.81,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581433,709623.00
07/03/2016 17:30,2,3.604,ACTIVE,212.38,357.08,59.975,1467581404,"274151322000054","219011344069620",26.68,49.00,0,333.03,369.70,97.4,92.1,0.367,720992.2,720992.2,30723,0,0,0,L,1151911521,0,122.01,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581434,709624.00
07/03/2016 17:30,2,4.146,ACTIVE,215.77,353.47,59.981,1467581404,"201051344000867","219011344069620",27.95,40.80,0,338.44,386.53,117.4,111.4,0.544,461243.5,461243.5,37624,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581435,709625.00
07/03/2016 17:30,2,3.928,ACTIVE,215.09,352.87,59.959,1467581404,"201051344001093","219011344069620",27.77,41.80,0,334.24,382.93,110.5,104.7,0.508,469677.5,469677.5,42077,0,0,0,L,1122011218,0,123.14,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581436,709626.00
07/03/2016 17:30,2,4.150,ACTIVE,216.22,356.18,59.981,1467581404,"201051344000900","219011344069620",28.23,37.00,0,337.54,388.34,118.6,112.5,0.548,477238.8,477238.8,37004,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581437,709627.00
07/03/2016 17:30,2,4.076,ACTIVE,216.22,354.67,59.975,1467581404,"201051344000648","219011344069620",27.79,38.80,0,339.34,388.94,114.7,108.8,0.539,468113.4,468113.4,37305,0,0,0,L,1122011218,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581438,709628.00
07/03/2016 17:30,2,4.111,ACTIVE,216.22,356.48,59.975,1467581404,"201051344000569","219011344069620",28.17,38.60,0,338.74,388.94,117.4,111.4,0.552,478117.4,478117.4,36931,0,0,0,L,1122011218,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581439,709629.00
07/03/2016 17:30,2,4.129,ACTIVE,216.67,355.28,59.991,1467581404,"201051344000983","219011344069620",28.43,38.60,0,339.04,388.64,119.0,112.9,0.566,469807.8,469807.8,37422,0,0,0,L,1122011218,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581440,709630.00
07/03/2016 17:30,2,4.143,ACTIVE,216.45,354.97,59.996,1467581404,"201051344001158","219011344069620",27.53,43.00,0,337.54,387.74,115.4,109.5,0.544,463354.1,463354.1,37688,0,0,0,L,1122011218,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581441,709631.00
07/03/2016 17:30,2,4.070,ACTIVE,216.67,357.38,59.986,1467581404,"201051344000576","219011344069620",28.03,37.00,0,337.84,387.74,115.5,109.6,0.539,470603.0,470603.0,37088,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581442,709632.00
07/03/2016 17:30,2,3.629,ACTIVE,212.61,346.56,59.986,1467581404,"274151322000087","219011344069620",26.62,58.80,0,333.33,368.20,97.9,92.5,0.358,694117.2,694117.2,30856,0,0,0,L,1151911521,0,122.01,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467581443,709633.00
07/03/2016 17:45,2,3.562,ACTIVE,215.77,352.57,59.981,1467582303,"201051344000645","219011344069620",27.95,37.50,0,339.34,383.23,100.9,95.5,0.464,470212.4,470212.4,37216,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582304,709634.00
07/03/2016 17:45,2,3.080,ACTIVE,212.38,342.65,59.981,1467582303,"274151322000085","219011344069620",26.46,48.30,0,334.54,365.49,82.6,77.8,0.314,722179.8,722179.8,30729,0,0,0,L,1151911521,0,122.46,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582305,709635.00
07/03/2016 17:45,2,3.584,ACTIVE,215.54,353.77,59.975,1467582303,"201051344000633","219011344069620",27.93,41.30,0,337.84,383.83,101.4,95.9,0.486,461367.9,461367.9,37707,0,0,0,L,1122011218,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582306,709636.00
07/03/2016 17:45,2,3.549,ACTIVE,216.00,353.77,59.981,1467582303,"201051344000469","219011344069620",28.23,37.00,0,338.14,384.43,101.4,95.9,0.495,463233.7,463233.7,37644,0,0,0,L,1122011218,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582307,709637.00
07/03/2016 17:45,2,3.541,ACTIVE,213.96,349.56,59.970,1467582303,"201051344000646","219011344069620",27.47,42.80,0,332.73,378.12,98.6,93.2,0.477,465450.1,465450.1,42193,0,0,0,L,1122011218,0,122.91,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582308,709638.00
07/03/2016 17:45,2,3.129,ACTIVE,212.38,348.36,59.981,1467582303,"274151322000052","219011344069620",27.75,48.30,0,333.63,367.30,87.9,82.9,0.327,738161.7,738161.7,30962,0,0,0,L,1151911521,0,121.55,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582309,709639.00
07/03/2016 17:45,2,3.742,ACTIVE,214.87,351.67,59.944,1467582303,"201051344000585","219011344069620",27.57,43.00,0,333.63,379.32,104.6,99.0,0.495,473320.5,473320.5,42196,0,0,0,L,1122011218,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582310,709640.00
07/03/2016 17:45,2,3.426,ACTIVE,213.96,348.96,59.981,1467582303,"201051344001230","219011344069620",28.23,40.40,0,333.33,378.72,97.9,92.6,0.464,468963.3,468963.3,42007,0,0,0,L,1122011218,0,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582311,709641.00
07/03/2016 17:45,2,3.496,ACTIVE,215.09,351.07,59.986,1467582303,"201051344000582","219011344069620",27.51,43.60,0,333.93,378.72,97.4,92.1,0.451,462095.9,462095.9,42142,0,0,0,L,1122011218,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582311,709642.00
07/03/2016 17:45,2,3.436,ACTIVE,213.96,349.56,59.975,1467582303,"201051344000955","219011344069620",27.53,44.30,0,333.33,376.92,95.8,90.5,0.460,475033.3,475033.3,42097,0,0,0,L,1122011218,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582312,709643.00
07/03/2016 17:45,2,2.070,ACTIVE,212.38,409.68,59.991,1467582303,"274151322000094","219011344069620",37.55,49.30,0,384.13,443.34,78.8,74.1,0.309,600205.5,600205.5,32090,0,0,0,L,1151911521,0,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582313,709644.00
07/03/2016 17:45,2,3.605,ACTIVE,216.00,353.77,60.028,1467582303,"201051344000579","219011344069620",27.99,43.20,0,339.34,385.33,102.2,96.7,0.486,477178.8,477178.8,17708,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582314,709645.00
07/03/2016 17:45,2,3.467,ACTIVE,213.96,349.56,59.996,1467582303,"201051344000890","219011344069620",28.01,42.50,0,333.33,379.02,98.3,92.9,0.442,472263.9,472263.9,42104,0,0,0,L,1122011218,0,122.91,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582315,709646.00
07/03/2016 17:45,2,3.414,ACTIVE,214.41,350.47,59.991,1467582303,"201051344000438","219011344069620",28.05,44.50,0,334.24,378.12,97.0,91.7,0.468,474046.3,474046.3,42110,0,0,0,L,1122011218,0,123.14,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582316,709647.00
07/03/2016 17:45,2,3.482,ACTIVE,214.41,351.07,59.991,1467582303,"201051344000417","219011344069620",27.25,43.80,0,333.03,377.22,96.1,90.9,0.477,466087.1,466087.1,42264,0,0,0,L,1122011218,0,122.68,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582317,709648.00
07/03/2016 17:45,2,3.197,ACTIVE,211.70,352.87,59.991,1467582303,"274151322000083","219011344069620",27.83,49.50,0,334.24,367.60,90.2,85.1,0.358,731511.6,731511.6,31040,0,0,0,L,1151911521,0,121.55,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582318,709649.00
07/03/2016 17:45,2,3.287,ACTIVE,212.83,352.87,59.970,1467582303,"274151322000076","219011344069620",28.29,48.00,0,334.54,368.20,94.2,89.0,0.380,779554.1,779554.1,31049,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582319,709650.00
07/03/2016 17:45,2,3.559,ACTIVE,215.09,352.57,59.986,1467582303,"201051344000868","219011344069620",28.09,36.50,0,337.84,381.42,101.2,95.8,0.468,462184.1,462184.1,37361,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582320,709651.00
07/03/2016 17:45,2,3.398,ACTIVE,212.16,349.56,59.981,1467582303,"274151322000095","219011344069620",28.09,49.50,0,333.93,369.40,96.8,91.5,0.367,771593.8,771593.8,30959,0,0,0,L,1151911521,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582321,709652.00
07/03/2016 17:45,2,3.592,ACTIVE,216.00,354.37,60.028,1467582303,"201051344000988","219011344069620",27.81,39.30,0,337.84,385.03,101.2,95.7,0.482,458965.5,458965.5,37653,0,0,0,L,1122011218,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582321,709653.00
07/03/2016 17:45,2,3.609,ACTIVE,214.64,350.17,59.996,1467582303,"201051344001025","219011344069620",27.67,43.60,0,333.93,379.02,101.1,95.7,0.460,472748.1,472748.1,42154,0,0,0,L,1122011218,0,122.68,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582322,709654.00
07/03/2016 17:45,2,3.605,ACTIVE,216.00,352.87,59.986,1467582303,"201051344000458","219011344069620",27.91,39.30,0,339.04,383.83,101.9,96.5,0.495,469796.2,469796.2,37575,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582323,709655.00
07/03/2016 17:45,2,3.596,ACTIVE,216.22,353.17,59.970,1467582303,"201051344000853","219011344069620",28.03,37.80,0,338.44,383.53,102.1,96.7,0.482,468764.7,468764.7,37183,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582324,709656.00
07/03/2016 17:45,2,3.520,ACTIVE,214.19,349.56,60.018,1467582303,"201051344000685","219011344069620",27.55,42.30,0,333.93,378.42,98.2,92.9,0.491,473406.9,473406.9,42026,0,0,0,L,1122011218,0,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582325,709657.00
07/03/2016 17:45,2,3.535,ACTIVE,214.87,350.17,59.986,1467582303,"201051344000917","219011344069620",27.97,43.00,0,333.03,378.42,100.2,94.8,0.473,470285.9,470285.9,42017,0,0,0,L,1122011218,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582326,709658.00
07/03/2016 17:45,2,3.547,ACTIVE,214.19,350.17,59.986,1467582303,"201051344001145","219011344069620",27.95,40.80,0,334.24,378.12,100.4,95.0,0.473,475453.3,475453.3,41869,0,0,0,L,1122011218,0,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582327,709659.00
07/03/2016 17:45,2,3.523,ACTIVE,215.09,350.77,59.986,1467582303,"201051344000651","219011344069620",27.55,44.80,0,333.63,379.32,98.3,93.0,0.460,468120.7,468120.7,42213,0,0,0,L,1122011218,0,123.59,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582328,709660.00
07/03/2016 17:45,2,2.994,ACTIVE,212.16,348.66,59.970,1467582303,"274151322000088","219011344069620",26.76,46.60,0,334.54,365.80,81.1,76.3,0.305,706081.8,706081.8,30695,0,0,0,L,1151911521,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582329,709661.00
