ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 17:45,2,2.057,ACTIVE,212.83,410.58,59.981,1467582303,"274151322000068","219011344069620",38.11,49.30,0,385.33,453.26,79.0,74.3,0.301,600181.2,600181.2,32300,0,0,0,L,1151911521,0,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582330,709662.00
07/03/2016 17:45,2,3.504,ACTIVE,214.64,349.56,59.981,1467582303,"201051344001135","219011344069620",27.73,44.50,0,333.63,378.42,98.4,93.0,0.455,464101.2,464101.2,42144,0,0,0,L,1122011218,0,122.91,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582331,709663.00
07/03/2016 17:45,2,3.576,ACTIVE,214.64,352.27,60.007,1467582303,"201051344000594","219011344069620",28.07,44.50,0,334.54,380.82,101.7,96.2,0.477,473877.1,473877.1,37618,0,0,0,L,1122011218,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582332,709664.00
07/03/2016 17:45,2,3.500,ACTIVE,214.87,350.17,59.970,1467582303,"201051344001203","219011344069620",27.89,43.20,0,335.14,378.72,99.0,93.6,0.468,471584.1,471584.1,42189,0,0,0,L,1122011218,0,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582333,709665.00
07/03/2016 17:45,2,3.035,ACTIVE,212.38,342.95,60.007,1467582303,"274151322000054","219011344069620",26.88,48.30,0,333.63,366.10,82.7,77.9,0.314,721013.3,721013.3,30724,0,0,0,L,1151911521,0,121.78,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582334,709666.00
07/03/2016 17:45,2,3.600,ACTIVE,215.32,351.97,59.981,1467582303,"201051344000867","219011344069620",27.91,39.30,0,336.04,380.82,101.8,96.3,0.464,461269.3,461269.3,37625,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582335,709667.00
07/03/2016 17:45,2,3.320,ACTIVE,214.87,351.37,59.996,1467582303,"201051344001093","219011344069620",28.21,41.30,0,334.54,377.52,94.9,89.7,0.438,469701.6,469701.6,42078,0,0,0,L,1122011218,0,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582335,709668.00
07/03/2016 17:45,2,3.572,ACTIVE,215.54,352.57,59.991,1467582303,"201051344000900","219011344069620",28.37,35.60,0,338.14,383.83,102.7,97.2,0.477,477264.8,477264.8,37005,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582336,709669.00
07/03/2016 17:45,2,3.498,ACTIVE,215.77,353.17,59.938,1467582303,"201051344000648","219011344069620",27.99,37.80,0,339.34,383.53,99.2,93.8,0.468,468138.6,468138.6,37306,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582337,709670.00
07/03/2016 17:45,2,3.525,ACTIVE,215.54,352.57,59.975,1467582303,"201051344000569","219011344069620",28.37,38.20,0,338.44,383.23,101.3,95.8,0.482,478143.1,478143.1,36932,0,0,0,L,1122011218,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582338,709671.00
07/03/2016 17:45,2,3.580,ACTIVE,215.77,352.87,59.986,1467582303,"201051344000983","219011344069620",28.49,38.40,0,338.44,384.13,103.3,97.8,0.495,469834.0,469834.0,37423,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582339,709672.00
07/03/2016 17:45,2,3.605,ACTIVE,215.77,352.27,59.981,1467582303,"201051344001158","219011344069620",27.45,41.00,0,338.44,383.53,100.4,94.9,0.473,463379.5,463379.5,37689,0,0,0,L,1122011218,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582340,709673.00
07/03/2016 17:45,2,3.508,ACTIVE,216.22,354.07,59.981,1467582303,"201051344000576","219011344069620",28.13,36.00,0,338.44,383.83,100.0,94.5,0.468,470628.3,470628.3,37089,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582341,709674.00
07/03/2016 17:45,2,3.094,ACTIVE,212.16,346.26,59.981,1467582303,"274151322000087","219011344069620",26.68,59.00,0,333.93,364.89,83.5,78.7,0.301,694138.5,694138.5,30857,0,0,0,L,1151911521,0,122.23,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467582342,709675.00
07/03/2016 18:00,2,3.057,ACTIVE,215.54,350.47,59.949,1467583203,"201051344000645","219011344069620",27.91,37.00,0,338.74,377.82,86.4,81.5,0.398,470234.5,470234.5,37217,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583204,709676.00
07/03/2016 18:00,2,2.588,ACTIVE,212.61,361.89,59.975,1467583203,"274151322000085","219011344069620",26.60,45.30,0,329.73,378.42,69.7,65.3,0.486,722197.7,722197.7,30730,0,0,0,L,1151911521,0,122.46,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583205,709677.00
07/03/2016 18:00,2,3.088,ACTIVE,215.09,352.87,59.981,1467583203,"201051344000633","219011344069620",27.91,40.60,0,337.54,377.82,87.3,82.4,0.407,461390.2,461390.2,37708,0,0,0,L,1122011218,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583206,709678.00
07/03/2016 18:00,2,3.006,ACTIVE,215.54,351.37,59.991,1467583203,"201051344000469","219011344069620",28.57,36.50,0,336.64,376.31,87.0,82.0,0.420,463255.9,463255.9,37645,0,0,0,L,1122011218,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583208,709679.00
07/03/2016 18:00,2,3.021,ACTIVE,213.74,348.06,59.954,1467583203,"201051344000646","219011344069620",27.65,41.80,0,333.03,373.61,84.7,79.8,0.402,465471.7,465471.7,42194,0,0,0,L,1122011218,0,122.91,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583209,709680.00
07/03/2016 18:00,2,2.641,ACTIVE,212.16,349.56,59.986,1467583203,"274151322000052","219011344069620",27.75,45.80,0,327.92,378.72,74.2,69.7,0.535,738180.8,738180.8,30963,0,0,0,L,1151911521,0,121.55,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583209,709681.00
07/03/2016 18:00,2,3.238,ACTIVE,214.64,349.56,59.986,1467583203,"201051344000585","219011344069620",27.69,42.80,0,333.63,373.91,90.9,85.8,0.415,473343.6,473343.6,42197,0,0,0,L,1122011218,0,122.46,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583210,709682.00
07/03/2016 18:00,2,2.912,ACTIVE,213.96,346.26,59.975,1467583203,"201051344001230","219011344069620",28.45,39.50,0,333.63,373.01,83.9,79.1,0.389,468984.7,468984.7,42008,0,0,0,L,1122011218,0,122.68,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583211,709683.00
07/03/2016 18:00,2,2.996,ACTIVE,214.87,348.66,60.002,1467583203,"201051344000582","219011344069620",27.49,43.40,0,333.03,373.01,83.5,78.6,0.393,462117.3,462117.3,42143,0,0,0,L,1122011218,0,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583212,709684.00
07/03/2016 18:00,2,2.893,ACTIVE,213.96,347.16,60.039,1467583203,"201051344000955","219011344069620",28.01,44.00,0,334.24,371.81,82.0,77.3,0.402,475054.2,475054.2,42098,0,0,0,L,1122011218,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583213,709685.00
07/03/2016 18:00,2,1.768,ACTIVE,212.38,406.67,59.981,1467583203,"274151322000094","219011344069620",37.05,45.50,0,377.52,452.96,66.7,62.5,0.460,600222.4,600222.4,32091,0,0,0,L,1151911521,0,121.78,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583214,709686.00
07/03/2016 18:00,2,3.086,ACTIVE,215.32,350.47,59.986,1467583203,"201051344000579","219011344069620",28.17,42.80,0,338.44,376.01,88.0,83.0,0.420,477201.3,477201.3,17709,0,0,0,L,1122011218,0,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583215,709687.00
07/03/2016 18:00,2,3.010,ACTIVE,213.96,346.56,59.954,1467583203,"201051344000890","219011344069620",27.65,41.50,0,333.63,373.31,84.3,79.4,0.389,472285.4,472285.4,42105,0,0,0,L,1122011218,0,122.91,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583216,709688.00
07/03/2016 18:00,2,2.914,ACTIVE,214.41,348.36,59.986,1467583203,"201051344000438","219011344069620",28.13,43.60,0,334.54,373.01,83.0,78.2,0.402,474067.5,474067.5,42111,0,0,0,L,1122011218,0,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583217,709689.00
07/03/2016 18:00,2,2.947,ACTIVE,214.19,346.86,59.954,1467583203,"201051344000417","219011344069620",27.69,43.20,0,333.63,372.71,82.7,77.8,0.398,466108.2,466108.2,42265,0,0,0,L,1122011218,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583218,709690.00
07/03/2016 18:00,2,2.729,ACTIVE,212.38,363.69,59.975,1467583203,"274151322000083","219011344069620",27.69,47.80,0,327.62,379.02,76.5,71.9,0.530,731531.2,731531.2,31041,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583218,709691.00
07/03/2016 18:00,2,2.766,ACTIVE,213.06,350.17,59.970,1467583203,"274151322000076","219011344069620",28.43,47.00,0,334.84,364.59,79.6,74.9,0.314,779574.6,779574.6,31050,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583219,709692.00
07/03/2016 18:00,2,3.051,ACTIVE,214.87,350.17,59.986,1467583203,"201051344000868","219011344069620",28.11,35.60,0,335.74,375.41,86.8,81.8,0.402,462206.3,462206.3,37362,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583220,709693.00
07/03/2016 18:00,2,2.893,ACTIVE,212.38,342.35,59.986,1467583203,"274151322000095","219011344069620",28.07,48.80,0,334.24,365.49,82.2,77.4,0.309,771614.9,771614.9,30960,0,0,0,L,1151911521,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583221,709694.00
07/03/2016 18:00,2,3.057,ACTIVE,215.32,352.27,59.986,1467583203,"201051344000988","219011344069620",28.03,38.80,0,336.94,379.62,86.7,81.8,0.411,458987.7,458987.7,37654,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583222,709695.00
07/03/2016 18:00,2,3.100,ACTIVE,214.19,346.56,59.970,1467583203,"201051344001025","219011344069620",27.67,42.80,0,333.63,373.61,86.8,81.9,0.398,472770.3,472770.3,42155,0,0,0,L,1122011218,0,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583223,709696.00
07/03/2016 18:00,2,3.057,ACTIVE,215.32,351.37,59.954,1467583203,"201051344000458","219011344069620",28.21,38.60,0,338.44,376.92,87.4,82.5,0.429,469818.5,469818.5,37576,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583224,709697.00
07/03/2016 18:00,2,3.080,ACTIVE,215.77,352.27,59.975,1467583203,"201051344000853","219011344069620",28.03,37.00,0,339.34,379.02,87.5,82.5,0.411,468787.1,468787.1,37184,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583225,709698.00
07/03/2016 18:00,2,2.961,ACTIVE,213.96,347.76,59.981,1467583203,"201051344000685","219011344069620",28.03,41.80,0,333.93,373.31,84.1,79.2,0.420,473428.5,473428.5,42027,0,0,0,L,1122011218,0,123.36,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583226,709699.00
07/03/2016 18:00,2,3.002,ACTIVE,214.41,348.06,59.944,1467583203,"201051344000917","219011344069620",28.19,43.00,0,333.63,373.01,85.8,80.9,0.402,470307.8,470307.8,42018,0,0,0,L,1122011218,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583227,709700.00
07/03/2016 18:00,2,3.074,ACTIVE,214.19,347.46,59.922,1467583203,"201051344001145","219011344069620",27.73,40.40,0,334.54,373.01,86.4,81.4,0.411,475475.4,475475.4,41870,0,0,0,L,1122011218,0,122.68,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583228,709701.00
07/03/2016 18:00,2,2.994,ACTIVE,214.64,348.66,59.949,1467583203,"201051344000651","219011344069620",27.75,43.80,0,334.54,373.61,84.2,79.3,0.389,468142.2,468142.2,42214,0,0,0,L,1122011218,0,123.36,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583229,709702.00
07/03/2016 18:00,2,2.486,ACTIVE,211.93,349.86,59.954,1467583203,"274151322000088","219011344069620",27.04,43.00,0,329.13,379.92,68.1,63.8,0.464,706099.4,706099.4,30696,0,0,0,L,1151911521,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583229,709703.00
07/03/2016 18:00,2,1.715,ACTIVE,213.06,410.88,59.975,1467583203,"274151322000068","219011344069620",38.03,45.00,0,377.22,445.45,66.8,62.5,0.468,600198.3,600198.3,32301,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583230,709704.00
07/03/2016 18:00,2,3.031,ACTIVE,214.19,347.16,59.959,1467583203,"201051344001135","219011344069620",27.51,43.80,0,334.54,372.11,84.5,79.7,0.389,464122.8,464122.8,42145,0,0,0,L,1122011218,0,122.68,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583231,709705.00
07/03/2016 18:00,2,3.088,ACTIVE,214.41,350.47,59.933,1467583203,"201051344000594","219011344069620",27.89,43.60,0,332.13,375.11,87.3,82.3,0.407,473899.4,473899.4,37619,0,0,0,L,1122011218,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583232,709706.00
07/03/2016 18:00,2,3.002,ACTIVE,214.64,348.06,60.034,1467583203,"201051344001203","219011344069620",27.79,42.00,0,334.24,373.31,84.5,79.6,0.398,471605.7,471605.7,42190,0,0,0,L,1122011218,0,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583233,709707.00
07/03/2016 18:00,2,2.572,ACTIVE,212.38,348.66,59.975,1467583203,"274151322000054","219011344069620",26.72,44.80,0,328.82,379.02,69.6,65.3,0.482,721031.2,721031.2,30725,0,0,0,L,1151911521,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583234,709708.00
07/03/2016 18:00,2,3.074,ACTIVE,214.87,349.56,59.975,1467583203,"201051344000867","219011344069620",28.01,38.20,0,335.74,375.11,87.2,82.3,0.402,461291.6,461291.6,37626,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583235,709709.00
07/03/2016 18:00,2,2.787,ACTIVE,214.64,348.36,59.944,1467583203,"201051344001093","219011344069620",28.45,40.20,0,333.93,372.11,80.3,75.6,0.376,469722.3,469722.3,42079,0,0,0,L,1122011218,0,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583236,709710.00
07/03/2016 18:00,2,3.064,ACTIVE,215.09,351.07,59.970,1467583203,"201051344000900","219011344069620",28.29,35.80,0,337.54,377.82,87.8,82.8,0.402,477287.3,477287.3,37006,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583237,709711.00
07/03/2016 18:00,2,2.990,ACTIVE,215.32,349.86,59.975,1467583203,"201051344000648","219011344069620",27.99,37.00,0,338.44,377.22,84.7,79.8,0.398,468160.3,468160.3,37307,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583238,709712.00
07/03/2016 18:00,2,3.014,ACTIVE,215.32,351.07,59.970,1467583203,"201051344000569","219011344069620",28.43,37.50,0,337.54,376.31,86.8,81.8,0.407,478165.3,478165.3,36933,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583239,709713.00
07/03/2016 18:00,2,3.051,ACTIVE,215.32,350.47,59.991,1467583203,"201051344000983","219011344069620",28.67,37.50,0,337.24,376.31,88.6,83.6,0.420,469856.6,469856.6,37424,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583240,709714.00
07/03/2016 18:00,2,3.082,ACTIVE,215.32,350.17,59.991,1467583203,"201051344001158","219011344069620",27.55,40.20,0,337.24,375.71,86.0,81.1,0.407,463401.4,463401.4,37690,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583241,709715.00
07/03/2016 18:00,2,2.990,ACTIVE,215.54,351.67,59.996,1467583203,"201051344000576","219011344069620",28.11,35.60,0,338.44,378.12,85.2,80.3,0.398,470650.1,470650.1,37090,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583241,709716.00
07/03/2016 18:00,2,2.588,ACTIVE,212.61,350.47,59.965,1467583203,"274151322000087","219011344069620",26.98,54.30,0,331.53,379.62,70.7,66.3,0.473,694156.6,694156.6,30858,0,0,0,L,1151911521,0,122.23,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467583242,709717.00
07/03/2016 18:15,2,2.537,ACTIVE,215.09,360.08,60.002,1467584103,"201051344000645","219011344069620",27.81,35.60,0,320.11,397.05,71.5,67.1,0.592,470253.0,470253.0,37218,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584104,709718.00
07/03/2016 18:15,2,2.074,ACTIVE,211.93,346.86,59.959,1467584103,"274151322000085","219011344069620",27.08,43.00,0,335.14,383.53,56.9,53.0,0.393,722212.4,722212.4,30731,0,0,0,L,1151911521,0,122.23,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584105,709719.00
07/03/2016 18:15,2,2.559,ACTIVE,214.64,361.89,59.965,1467584103,"201051344000633","219011344069620",28.07,38.40,0,320.41,396.75,72.8,68.4,0.623,461408.9,461408.9,37709,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584106,709720.00
07/03/2016 18:15,2,2.508,ACTIVE,214.87,359.78,60.007,1467584103,"201051344000469","219011344069620",28.37,35.40,0,318.00,397.66,72.1,67.7,0.619,463274.6,463274.6,37646,0,0,0,L,1122011218,0,122.01,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584107,709721.00
07/03/2016 18:15,2,2.500,ACTIVE,213.06,357.38,60.007,1467584103,"201051344000646","219011344069620",27.97,39.30,0,317.10,390.14,70.9,66.5,0.605,465490.0,465490.0,42195,0,0,0,L,1122011218,0,122.46,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584108,709722.00
07/03/2016 18:15,2,2.152,ACTIVE,211.70,360.38,59.959,1467584103,"274151322000052","219011344069620",27.87,42.30,0,334.54,383.83,60.7,56.7,0.433,738196.5,738196.5,30964,0,0,0,L,1151911521,0,121.10,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584109,709723.00
07/03/2016 18:15,2,2.689,ACTIVE,213.74,359.48,59.928,1467584103,"201051344000585","219011344069620",28.19,41.00,0,318.00,389.24,76.8,72.2,0.636,473363.3,473363.3,42198,0,0,0,L,1122011218,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584109,709724.00
07/03/2016 18:15,2,2.432,ACTIVE,212.83,356.18,59.970,1467584103,"201051344001230","219011344069620",28.33,37.50,0,319.51,388.34,69.8,65.4,0.583,469002.7,469002.7,42009,0,0,0,L,1122011218,0,122.46,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584110,709725.00
07/03/2016 18:15,2,2.482,ACTIVE,214.19,357.98,59.949,1467584103,"201051344000582","219011344069620",27.67,41.30,0,317.70,391.34,69.7,65.3,0.583,462135.2,462135.2,42144,0,0,0,L,1122011218,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584111,709726.00
07/03/2016 18:15,2,2.410,ACTIVE,213.06,356.48,59.975,1467584103,"201051344000955","219011344069620",27.87,41.50,0,318.91,388.34,68.0,63.8,0.588,475071.8,475071.8,42099,0,0,0,L,1122011218,0,122.01,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584112,709727.00
07/03/2016 18:15,2,1.430,ACTIVE,212.16,409.68,59.981,1467584103,"274151322000094","219011344069620",37.13,43.20,0,380.82,441.54,53.4,49.6,0.380,600236.4,600236.4,32092,0,0,0,L,1151911521,0,121.55,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584113,709728.00
07/03/2016 18:15,2,2.586,ACTIVE,214.64,360.38,59.959,1467584103,"201051344000579","219011344069620",28.19,40.40,0,323.11,397.35,73.8,69.3,0.632,477220.3,477220.3,17710,0,0,0,L,1122011218,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584114,709729.00
07/03/2016 18:15,2,2.475,ACTIVE,213.29,357.38,59.975,1467584103,"201051344000890","219011344069620",28.17,39.30,0,318.61,389.84,70.6,66.2,0.575,472303.6,472303.6,42106,0,0,0,L,1122011218,0,122.46,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584115,709730.00
07/03/2016 18:15,2,2.396,ACTIVE,213.51,357.98,59.959,1467584103,"201051344000438","219011344069620",28.43,41.00,0,316.80,390.14,69.0,64.7,0.597,474085.3,474085.3,42112,0,0,0,L,1122011218,0,122.68,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584116,709731.00
07/03/2016 18:15,2,2.469,ACTIVE,213.29,357.68,59.922,1467584103,"201051344000417","219011344069620",27.61,40.00,0,319.21,389.24,69.0,64.7,0.601,466126.0,466126.0,42266,0,0,0,L,1122011218,0,122.23,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584117,709732.00
07/03/2016 18:15,2,2.236,ACTIVE,211.48,354.67,59.938,1467584103,"274151322000083","219011344069620",27.73,43.40,0,334.24,378.12,62.8,58.7,0.433,731547.5,731547.5,31042,0,0,0,L,1151911521,0,121.55,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584118,709733.00
07/03/2016 18:15,2,2.260,ACTIVE,212.38,351.97,59.949,1467584103,"274151322000076","219011344069620",28.47,42.80,0,329.13,384.13,65.2,61.0,0.464,779591.6,779591.6,31051,0,0,0,L,1151911521,0,121.33,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584118,709734.00
07/03/2016 18:15,2,2.564,ACTIVE,213.96,359.48,59.996,1467584103,"201051344000868","219011344069620",27.73,34.80,0,317.40,391.04,72.0,67.6,0.588,462224.9,462224.9,37363,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584119,709735.00
07/03/2016 18:15,2,2.340,ACTIVE,211.70,357.38,59.975,1467584103,"274151322000095","219011344069620",28.51,44.00,0,330.93,379.02,67.5,63.3,0.468,771632.4,771632.4,30961,0,0,0,L,1151911521,0,122.01,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584120,709736.00
07/03/2016 18:15,2,2.553,ACTIVE,214.64,361.29,59.907,1467584103,"201051344000988","219011344069620",27.87,37.50,0,318.91,398.26,72.1,67.6,0.610,459006.3,459006.3,37655,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584121,709737.00
07/03/2016 18:15,2,2.549,ACTIVE,213.74,358.88,59.965,1467584103,"201051344001025","219011344069620",28.17,40.80,0,316.50,389.84,72.7,68.2,0.597,472789.1,472789.1,42156,0,0,0,L,1122011218,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584122,709738.00
07/03/2016 18:15,2,2.555,ACTIVE,214.64,359.48,59.981,1467584103,"201051344000458","219011344069620",28.05,37.00,0,319.81,396.75,72.6,68.2,0.632,469837.3,469837.3,37577,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584123,709739.00
07/03/2016 18:15,2,2.529,ACTIVE,215.32,361.29,59.954,1467584103,"201051344000853","219011344069620",28.39,35.60,0,320.41,397.66,72.7,68.3,0.605,468805.8,468805.8,37185,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584124,709740.00
07/03/2016 18:15,2,2.449,ACTIVE,213.29,357.98,60.018,1467584103,"201051344000685","219011344069620",28.23,39.50,0,315.00,390.44,70.0,65.7,0.619,473446.6,473446.6,42028,0,0,0,L,1122011218,0,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584125,709741.00
07/03/2016 18:15,2,2.525,ACTIVE,213.74,358.88,59.981,1467584103,"201051344000917","219011344069620",28.05,40.40,0,317.10,389.54,71.8,67.4,0.610,470326.3,470326.3,42019,0,0,0,L,1122011218,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584126,709742.00
07/03/2016 18:15,2,2.535,ACTIVE,213.51,358.88,59.986,1467584103,"201051344001145","219011344069620",28.19,37.80,0,317.40,390.44,72.5,68.0,0.614,475494.1,475494.1,41871,0,0,0,L,1122011218,0,122.23,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584127,709743.00
07/03/2016 18:15,2,2.492,ACTIVE,213.74,357.98,59.970,1467584103,"201051344000651","219011344069620",27.77,41.80,0,317.70,391.64,70.0,65.7,0.588,468160.3,468160.3,42215,0,0,0,L,1122011218,0,122.91,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584128,709744.00
07/03/2016 18:15,2,1.994,ACTIVE,211.25,352.57,59.981,1467584103,"274151322000088","219011344069620",27.41,40.60,0,334.24,378.42,55.4,51.5,0.376,706113.7,706113.7,30697,0,0,0,L,1151911521,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584129,709745.00
07/03/2016 18:15,2,1.424,ACTIVE,212.38,406.37,59.970,1467584103,"274151322000068","219011344069620",37.91,42.30,0,377.82,438.23,54.4,50.6,0.362,600212.4,600212.4,32302,0,0,0,L,1151911521,0,121.78,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584130,709746.00
07/03/2016 18:15,2,2.502,ACTIVE,213.51,355.88,59.981,1467584103,"201051344001135","219011344069620",27.83,41.80,0,318.91,389.24,70.6,66.2,0.588,464141.0,464141.0,42146,0,0,0,L,1122011218,0,122.23,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584131,709747.00
07/03/2016 18:15,2,2.543,ACTIVE,213.51,358.88,59.991,1467584103,"201051344000594","219011344069620",28.23,41.00,0,315.60,391.64,72.7,68.2,0.601,473918.1,473918.1,37620,0,0,0,L,1122011218,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584132,709748.00
07/03/2016 18:15,2,2.465,ACTIVE,213.74,357.08,59.912,1467584103,"201051344001203","219011344069620",28.11,40.00,0,315.60,391.04,70.2,65.8,0.592,471623.9,471623.9,42191,0,0,0,L,1122011218,0,122.91,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584133,709749.00
07/03/2016 18:15,2,2.055,ACTIVE,212.16,345.66,59.981,1467584103,"274151322000054","219011344069620",27.31,42.00,0,334.24,381.12,56.8,52.9,0.393,721046.0,721046.0,30726,0,0,0,L,1151911521,0,121.78,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584134,709750.00
07/03/2016 18:15,2,2.561,ACTIVE,214.19,358.58,59.975,1467584103,"201051344000867","219011344069620",28.01,36.80,0,320.71,390.44,72.7,68.2,0.601,461310.3,461310.3,37627,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584135,709751.00
07/03/2016 18:15,2,2.316,ACTIVE,213.74,357.08,59.949,1467584103,"201051344001093","219011344069620",28.19,38.20,0,320.11,389.54,66.1,61.9,0.552,469739.4,469739.4,42080,0,0,0,L,1122011218,0,122.46,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584136,709752.00
07/03/2016 18:15,2,2.535,ACTIVE,214.41,360.08,60.028,1467584103,"201051344000900","219011344069620",28.37,34.50,0,320.11,396.75,72.9,68.5,0.605,477306.1,477306.1,37007,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584137,709753.00
07/03/2016 18:15,2,2.473,ACTIVE,214.64,360.38,59.986,1467584103,"201051344000648","219011344069620",28.01,35.20,0,316.20,396.15,70.2,65.8,0.592,468178.4,468178.4,37308,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584138,709754.00
07/03/2016 18:15,2,2.551,ACTIVE,214.41,360.38,60.023,1467584103,"201051344000569","219011344069620",27.83,35.80,0,319.81,396.15,72.0,67.5,0.614,478183.9,478183.9,36934,0,0,0,L,1122011218,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584138,709755.00
07/03/2016 18:15,2,2.531,ACTIVE,214.64,361.29,59.975,1467584103,"201051344000983","219011344069620",28.77,36.30,0,320.71,397.35,73.7,69.2,0.628,469875.6,469875.6,37425,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584139,709756.00
07/03/2016 18:15,2,2.553,ACTIVE,214.41,359.78,59.981,1467584103,"201051344001158","219011344069620",27.65,38.60,0,319.81,396.45,71.5,67.1,0.610,463419.9,463419.9,37691,0,0,0,L,1122011218,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584140,709757.00
07/03/2016 18:15,2,2.459,ACTIVE,214.87,360.69,59.996,1467584103,"201051344000576","219011344069620",28.21,34.00,0,321.91,397.35,70.3,65.9,0.592,470668.3,470668.3,37091,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584141,709758.00
07/03/2016 18:15,2,2.098,ACTIVE,212.16,350.77,59.975,1467584103,"274151322000087","219011344069620",27.15,50.40,0,334.54,382.03,57.7,53.8,0.384,694171.6,694171.6,30859,0,0,0,L,1151911521,0,122.01,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467584142,709759.00
07/03/2016 18:30,2,2.021,ACTIVE,214.41,354.67,59.975,1467585004,"201051344000645","219011344069620",27.95,33.50,0,325.22,393.15,57.2,53.3,0.468,470268.0,470268.0,37219,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585005,709760.00
07/03/2016 18:30,2,1.570,ACTIVE,211.93,348.96,59.975,1467585004,"274151322000085","219011344069620",27.45,41.00,0,322.81,368.20,43.8,40.3,0.301,722224.0,722224.0,30732,0,0,0,L,1151911521,0,122.23,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585006,709761.00
07/03/2016 18:30,2,2.025,ACTIVE,213.96,355.88,59.949,1467585004,"201051344000633","219011344069620",28.39,36.00,0,326.42,392.85,58.3,54.3,0.495,461424.3,461424.3,37710,0,0,0,L,1122011218,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585006,709762.00
07/03/2016 18:30,2,2.004,ACTIVE,213.96,354.97,59.975,1467585004,"201051344000469","219011344069620",28.53,33.50,0,325.52,392.25,57.9,54.0,0.486,463289.8,463289.8,37647,0,0,0,L,1122011218,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585007,709763.00
07/03/2016 18:30,2,2.002,ACTIVE,212.83,352.57,59.996,1467585004,"201051344000646","219011344069620",27.95,37.50,0,323.72,386.83,56.7,52.8,0.486,465504.8,465504.8,42196,0,0,0,L,1122011218,0,122.46,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585008,709764.00
07/03/2016 18:30,2,1.664,ACTIVE,211.48,352.27,59.970,1467585004,"274151322000052","219011344069620",27.69,40.40,0,322.21,369.70,46.7,43.1,0.323,738208.9,738208.9,30965,0,0,0,L,1151911521,0,121.10,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585009,709765.00
07/03/2016 18:30,2,2.186,ACTIVE,213.51,354.67,59.975,1467585004,"201051344000585","219011344069620",28.21,38.40,0,324.62,389.54,62.5,58.4,0.513,473379.6,473379.6,42199,0,0,0,L,1122011218,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585010,709766.00
07/03/2016 18:30,2,1.918,ACTIVE,213.06,352.27,59.986,1467585004,"201051344001230","219011344069620",28.39,35.80,0,321.61,384.13,55.2,51.3,0.455,469017.3,469017.3,42010,0,0,0,L,1122011218,0,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585011,709767.00
07/03/2016 18:30,2,1.953,ACTIVE,213.74,354.97,59.970,1467585004,"201051344000582","219011344069620",27.99,39.00,0,323.41,388.04,55.4,51.5,0.464,462149.8,462149.8,42145,0,0,0,L,1122011218,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585012,709768.00
07/03/2016 18:30,2,1.887,ACTIVE,212.83,351.67,59.986,1467585004,"201051344000955","219011344069620",28.09,39.80,0,323.41,384.43,53.7,49.9,0.464,475086.0,475086.0,42100,0,0,0,L,1122011218,0,121.78,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585013,709769.00
07/03/2016 18:30,2,1.102,ACTIVE,211.93,396.75,59.975,1467585004,"274151322000094","219011344069620",37.05,42.00,0,335.14,432.52,41.3,38.0,0.287,600247.3,600247.3,32093,0,0,0,L,1151911521,0,121.55,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585014,709770.00
07/03/2016 18:30,2,2.070,ACTIVE,213.74,355.88,59.965,1467585004,"201051344000579","219011344069620",28.33,38.20,0,326.42,392.55,59.4,55.4,0.504,477235.9,477235.9,17711,0,0,0,L,1122011218,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585015,709771.00
07/03/2016 18:30,2,1.969,ACTIVE,213.06,352.57,59.970,1467585004,"201051344000890","219011344069620",28.17,37.50,0,322.51,385.93,56.2,52.4,0.460,472318.4,472318.4,42107,0,0,0,L,1122011218,0,122.46,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585015,709772.00
07/03/2016 18:30,2,1.916,ACTIVE,213.51,353.77,59.970,1467585004,"201051344000438","219011344069620",28.13,39.30,0,324.32,386.83,54.6,50.8,0.464,474099.8,474099.8,42113,0,0,0,L,1122011218,0,122.46,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585016,709773.00
07/03/2016 18:30,2,1.957,ACTIVE,213.06,352.57,59.912,1467585004,"201051344000417","219011344069620",27.69,38.40,0,322.81,386.23,55.0,51.1,0.468,466140.4,466140.4,42267,0,0,0,L,1122011218,0,121.78,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585017,709774.00
07/03/2016 18:30,2,1.736,ACTIVE,211.48,345.96,60.002,1467585004,"274151322000083","219011344069620",27.79,41.30,0,322.81,370.60,48.9,45.2,0.349,731560.4,731560.4,31043,0,0,0,L,1151911521,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585018,709775.00
07/03/2016 18:30,2,2.047,ACTIVE,213.29,354.67,59.986,1467585004,"201051344000868","219011344069620",27.83,32.80,0,324.32,388.34,57.7,53.7,0.468,462240.1,462240.1,37364,0,0,0,L,1122011218,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585020,709776.00
07/03/2016 18:30,2,1.812,ACTIVE,211.25,350.47,59.970,1467585004,"274151322000095","219011344069620",28.51,42.00,0,318.61,373.01,52.4,48.6,0.345,771646.4,771646.4,30962,0,0,0,L,1151911521,0,122.01,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585021,709777.00
07/03/2016 18:30,2,2.029,ACTIVE,213.96,357.08,59.975,1467585004,"201051344000988","219011344069620",28.11,35.20,0,325.82,394.95,57.8,53.8,0.482,459021.5,459021.5,37656,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585022,709778.00
07/03/2016 18:30,2,2.031,ACTIVE,213.29,353.17,59.949,1467585004,"201051344001025","219011344069620",28.35,38.40,0,323.41,387.74,58.4,54.4,0.473,472804.4,472804.4,42157,0,0,0,L,1122011218,0,122.01,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585023,709779.00
07/03/2016 18:30,2,2.018,ACTIVE,213.74,354.37,59.928,1467585004,"201051344000458","219011344069620",28.47,34.80,0,327.32,392.25,58.2,54.3,0.508,469852.6,469852.6,37578,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585024,709780.00
07/03/2016 18:30,2,2.020,ACTIVE,214.41,356.78,60.018,1467585004,"201051344000853","219011344069620",28.45,33.80,0,325.82,395.25,58.1,54.2,0.491,468821.2,468821.2,37186,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585025,709781.00
07/03/2016 18:30,2,1.945,ACTIVE,213.29,354.67,59.975,1467585004,"201051344000685","219011344069620",28.15,37.80,0,323.11,386.23,55.4,51.6,0.491,473461.2,473461.2,42029,0,0,0,L,1122011218,0,122.91,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585026,709782.00
07/03/2016 18:30,2,2.014,ACTIVE,213.29,353.77,60.007,1467585004,"201051344000917","219011344069620",28.07,38.40,0,323.41,387.14,57.3,53.4,0.486,470341.4,470341.4,42020,0,0,0,L,1122011218,0,122.01,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585027,709783.00
07/03/2016 18:30,2,2.002,ACTIVE,213.29,353.77,59.970,1467585004,"201051344001145","219011344069620",28.49,35.80,0,324.32,387.74,57.8,53.8,0.482,475509.3,475509.3,41872,0,0,0,L,1122011218,0,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585028,709784.00
07/03/2016 18:30,2,1.959,ACTIVE,213.51,354.37,59.975,1467585004,"201051344000651","219011344069620",28.09,39.30,0,324.92,388.04,55.8,51.9,0.460,468175.0,468175.0,42216,0,0,0,L,1122011218,0,122.68,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585028,709785.00
07/03/2016 18:30,2,1.529,ACTIVE,211.48,346.56,59.975,1467585004,"274151322000088","219011344069620",27.19,39.30,0,321.61,367.00,42.1,38.7,0.274,706125.0,706125.0,30698,0,0,0,L,1151911521,0,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585029,709786.00
07/03/2016 18:30,2,1.100,ACTIVE,212.16,406.97,59.949,1467585004,"274151322000068","219011344069620",37.45,41.30,0,334.84,431.92,42.5,39.1,0.296,600223.5,600223.5,32303,0,0,0,L,1151911521,0,122.01,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585030,709787.00
07/03/2016 18:30,2,1.979,ACTIVE,213.06,352.27,59.970,1467585004,"201051344001135","219011344069620",28.17,39.00,0,323.11,385.33,56.5,52.6,0.464,464155.9,464155.9,42147,0,0,0,L,1122011218,0,122.23,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585031,709788.00
07/03/2016 18:30,2,2.023,ACTIVE,213.06,354.37,59.965,1467585004,"201051344000594","219011344069620",28.41,38.60,0,324.92,389.84,58.2,54.2,0.491,473933.5,473933.5,37621,0,0,0,L,1122011218,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585032,709789.00
07/03/2016 18:30,2,1.943,ACTIVE,213.74,353.17,59.933,1467585004,"201051344001203","219011344069620",28.27,38.00,0,324.92,387.14,55.7,51.8,0.460,471638.6,471638.6,42192,0,0,0,L,1122011218,0,122.91,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585033,709790.00
07/03/2016 18:30,2,1.566,ACTIVE,211.48,345.36,60.012,1467585004,"274151322000054","219011344069620",27.35,40.20,0,322.51,368.50,43.4,40.0,0.305,721057.5,721057.5,30727,0,0,0,L,1151911521,0,121.78,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585034,709791.00
07/03/2016 18:30,2,2.027,ACTIVE,213.74,354.37,59.996,1467585004,"201051344000867","219011344069620",28.33,34.50,0,325.22,388.94,58.2,54.2,0.477,461325.6,461325.6,37628,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585035,709792.00
07/03/2016 18:30,2,1.826,ACTIVE,213.51,353.17,59.991,1467585004,"201051344001093","219011344069620",28.01,36.30,0,324.02,384.43,51.8,48.0,0.429,469753.2,469753.2,42081,0,0,0,L,1122011218,0,122.23,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585036,709793.00
07/03/2016 18:30,2,1.977,ACTIVE,213.74,354.67,59.975,1467585004,"201051344000900","219011344069620",28.90,32.80,0,325.52,391.64,57.9,54.0,0.473,477321.4,477321.4,37008,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585037,709794.00
07/03/2016 18:30,2,1.975,ACTIVE,214.19,355.28,59.975,1467585004,"201051344000648","219011344069620",28.03,33.30,0,325.82,389.84,56.0,52.2,0.473,468193.2,468193.2,37309,0,0,0,L,1122011218,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585038,709795.00
07/03/2016 18:30,2,2.012,ACTIVE,213.74,354.97,59.975,1467585004,"201051344000569","219011344069620",28.23,34.50,0,327.02,391.64,57.6,53.6,0.477,478199.1,478199.1,36935,0,0,0,L,1122011218,0,121.33,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585039,709796.00
07/03/2016 18:30,2,2.068,ACTIVE,213.96,355.88,59.949,1467585004,"201051344000983","219011344069620",28.27,34.30,0,325.52,390.74,59.2,55.2,0.508,469891.3,469891.3,37426,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585040,709797.00
07/03/2016 18:30,2,2.021,ACTIVE,213.96,354.37,59.970,1467585004,"201051344001158","219011344069620",27.99,36.30,0,325.82,392.25,57.3,53.4,0.491,463435.0,463435.0,37692,0,0,0,L,1122011218,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585041,709798.00
07/03/2016 18:30,2,1.930,ACTIVE,214.41,355.58,59.944,1467585004,"201051344000576","219011344069620",28.57,32.40,0,326.72,392.25,55.9,52.0,0.468,470683.1,470683.1,37092,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585041,709799.00
07/03/2016 18:30,2,1.611,ACTIVE,211.48,349.26,59.959,1467585004,"274151322000087","219011344069620",27.31,48.50,0,322.51,367.90,44.6,41.1,0.265,694183.4,694183.4,30860,0,0,0,L,1151911521,0,121.55,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585042,709800.00
07/03/2016 18:30,2,1.709,ACTIVE,212.38,348.66,59.975,1467585004,"274151322000076","219011344069620",28.55,40.40,0,323.41,372.11,49.5,45.8,0.349,779605.2,779605.2,31052,0,0,0,L,1151911521,1,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585043,709801.00
07/03/2016 18:45,2,1.521,ACTIVE,213.96,350.77,59.970,1467585903,"201051344000645","219011344069620",27.85,32.20,0,336.04,379.92,43.0,39.6,0.349,470279.6,470279.6,37220,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585904,709802.00
07/03/2016 18:45,2,1.121,ACTIVE,211.93,342.05,59.996,1467585903,"274151322000085","219011344069620",27.63,39.00,0,334.54,360.99,31.4,28.4,0.203,722232.6,722232.6,30733,0,0,0,L,1151911521,0,122.23,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585905,709803.00
07/03/2016 18:45,2,1.516,ACTIVE,213.74,351.97,60.028,1467585903,"201051344000633","219011344069620",28.73,34.30,0,334.84,380.52,44.1,40.6,0.371,461436.1,461436.1,37711,0,0,0,L,1122011218,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585906,709804.00
