ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 18:45,2,1.520,ACTIVE,213.74,351.37,59.970,1467585903,"201051344000469","219011344069620",28.35,31.80,0,334.24,381.12,43.7,40.3,0.371,463301.5,463301.5,37648,0,0,0,L,1122011218,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585907,709805.00
07/03/2016 18:45,2,1.502,ACTIVE,212.61,348.96,59.986,1467585903,"201051344000646","219011344069620",28.15,35.80,0,332.13,376.92,42.8,39.4,0.354,465516.3,465516.3,42197,0,0,0,L,1122011218,0,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585908,709806.00
07/03/2016 18:45,2,1.197,ACTIVE,211.70,348.06,59.991,1467585903,"274151322000052","219011344069620",27.79,38.80,0,328.82,362.19,33.7,30.6,0.239,738217.7,738217.7,30966,0,0,0,L,1151911521,0,121.33,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585909,709807.00
07/03/2016 18:45,2,1.684,ACTIVE,213.06,350.17,59.912,1467585903,"201051344000585","219011344069620",28.33,36.00,0,333.63,381.12,48.3,44.7,0.389,473392.5,473392.5,42200,0,0,0,L,1122011218,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585909,709808.00
07/03/2016 18:45,2,1.455,ACTIVE,212.83,347.16,59.949,1467585903,"201051344001230","219011344069620",28.07,34.30,0,330.63,375.11,41.4,38.0,0.336,469028.4,469028.4,42011,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585910,709809.00
07/03/2016 18:45,2,1.455,ACTIVE,213.51,349.26,59.922,1467585903,"201051344000582","219011344069620",28.25,37.00,0,333.93,378.42,41.7,38.3,0.340,462161.1,462161.1,42146,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585912,709810.00
07/03/2016 18:45,2,1.408,ACTIVE,212.61,347.76,59.959,1467585903,"201051344000955","219011344069620",28.07,37.50,0,332.73,374.51,40.1,36.8,0.336,475096.8,475096.8,42101,0,0,0,L,1122011218,0,121.55,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585913,709811.00
07/03/2016 18:45,2,0.779,ACTIVE,211.93,403.07,59.959,1467585903,"274151322000094","219011344069620",37.65,40.20,0,333.33,432.22,29.7,26.7,0.208,600255.3,600255.3,32094,0,0,0,L,1151911521,0,121.55,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585914,709812.00
07/03/2016 18:45,2,1.549,ACTIVE,213.74,351.37,59.970,1467585903,"201051344000579","219011344069620",28.77,36.30,0,335.74,380.22,45.2,41.7,0.367,477248.0,477248.0,17712,0,0,0,L,1122011218,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585915,709813.00
07/03/2016 18:45,2,1.482,ACTIVE,212.83,347.46,59.975,1467585903,"201051344000890","219011344069620",28.17,35.80,0,333.03,376.62,42.3,38.9,0.336,472329.8,472329.8,42108,0,0,0,L,1122011218,0,122.23,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585916,709814.00
07/03/2016 18:45,2,1.416,ACTIVE,213.06,348.36,59.938,1467585903,"201051344000438","219011344069620",28.43,37.30,0,334.24,376.92,40.8,37.5,0.345,474110.8,474110.8,42114,0,0,0,L,1122011218,0,122.46,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585917,709815.00
07/03/2016 18:45,2,1.471,ACTIVE,213.06,348.06,59.928,1467585903,"201051344000417","219011344069620",27.85,36.50,0,333.63,375.71,41.5,38.1,0.345,466151.6,466151.6,42268,0,0,0,L,1122011218,0,121.78,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585918,709816.00
07/03/2016 18:45,2,1.268,ACTIVE,211.48,348.36,59.975,1467585903,"274151322000083","219011344069620",27.75,39.50,0,333.33,362.79,35.6,32.5,0.247,731570.1,731570.1,31044,0,0,0,L,1151911521,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585918,709817.00
07/03/2016 18:45,2,1.229,ACTIVE,212.38,344.76,59.965,1467585903,"274151322000076","219011344069620",28.75,38.40,0,335.14,363.69,35.7,32.5,0.252,779614.7,779614.7,31053,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585919,709818.00
07/03/2016 18:45,2,1.527,ACTIVE,213.06,349.56,59.917,1467585903,"201051344000868","219011344069620",28.17,31.30,0,334.24,379.62,43.6,40.2,0.349,462251.8,462251.8,37365,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585920,709819.00
07/03/2016 18:45,2,1.314,ACTIVE,211.48,341.45,59.981,1467585903,"274151322000095","219011344069620",28.55,40.00,0,332.43,364.59,38.0,34.8,0.252,771656.7,771656.7,30963,0,0,0,L,1151911521,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585921,709820.00
07/03/2016 18:45,2,1.512,ACTIVE,213.74,352.27,59.975,1467585903,"201051344000988","219011344069620",28.31,33.30,0,335.44,381.12,43.4,39.9,0.362,459033.2,459033.2,37657,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585922,709821.00
07/03/2016 18:45,2,1.551,ACTIVE,212.83,348.06,59.981,1467585903,"201051344001025","219011344069620",28.07,36.00,0,334.24,378.72,44.1,40.7,0.358,472816.3,472816.3,42158,0,0,0,L,1122011218,0,121.78,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585923,709822.00
07/03/2016 18:45,2,1.547,ACTIVE,213.51,350.47,59.922,1467585903,"201051344000458","219011344069620",28.05,33.30,0,335.74,380.22,44.0,40.5,0.376,469864.5,469864.5,37579,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585924,709823.00
07/03/2016 18:45,2,1.541,ACTIVE,214.19,352.27,59.981,1467585903,"201051344000853","219011344069620",28.13,32.40,0,336.64,381.73,44.0,40.5,0.367,468833.0,468833.0,37187,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585925,709824.00
07/03/2016 18:45,2,1.441,ACTIVE,213.06,348.96,60.018,1467585903,"201051344000685","219011344069620",28.35,35.40,0,333.63,378.12,41.4,38.0,0.362,473472.4,473472.4,42030,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585926,709825.00
07/03/2016 18:45,2,1.535,ACTIVE,213.06,348.96,59.991,1467585903,"201051344000917","219011344069620",27.71,36.30,0,333.93,378.12,43.1,39.7,0.354,470353.0,470353.0,42021,0,0,0,L,1122011218,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585927,709826.00
07/03/2016 18:45,2,1.533,ACTIVE,213.06,349.26,59.981,1467585903,"201051344001145","219011344069620",28.13,33.80,0,333.93,379.02,43.7,40.2,0.358,475521.0,475521.0,41873,0,0,0,L,1122011218,0,122.01,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585928,709827.00
07/03/2016 18:45,2,1.457,ACTIVE,213.29,349.26,59.981,1467585903,"201051344000651","219011344069620",28.33,36.80,0,335.14,377.22,41.8,38.5,0.345,468186.3,468186.3,42217,0,0,0,L,1122011218,0,122.68,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585929,709828.00
07/03/2016 18:45,2,1.086,ACTIVE,211.25,345.06,59.975,1467585903,"274151322000088","219011344069620",27.17,37.80,0,333.33,359.78,29.9,26.9,0.199,706133.2,706133.2,30699,0,0,0,L,1151911521,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585930,709829.00
07/03/2016 18:45,2,0.807,ACTIVE,212.38,399.46,59.965,1467585903,"274151322000068","219011344069620",37.27,40.00,0,333.03,426.51,30.1,27.1,0.194,600231.7,600231.7,32304,0,0,0,L,1151911521,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585931,709830.00
07/03/2016 18:45,2,1.504,ACTIVE,212.61,347.16,59.981,1467585903,"201051344001135","219011344069620",28.05,36.80,0,333.93,376.62,42.7,39.3,0.340,464167.4,464167.4,42148,0,0,0,L,1122011218,0,122.01,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585931,709831.00
07/03/2016 18:45,2,1.539,ACTIVE,213.06,350.17,60.023,1467585903,"201051344000594","219011344069620",28.23,37.00,0,333.63,379.32,44.0,40.6,0.367,473945.3,473945.3,37622,0,0,0,L,1122011218,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585932,709832.00
07/03/2016 18:45,2,1.455,ACTIVE,213.06,347.76,59.986,1467585903,"201051344001203","219011344069620",28.25,36.00,0,334.54,377.82,41.6,38.2,0.336,471649.8,471649.8,42193,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585933,709833.00
07/03/2016 18:45,2,1.119,ACTIVE,211.48,343.25,59.981,1467585903,"274151322000054","219011344069620",27.43,38.60,0,333.63,360.69,31.1,28.1,0.217,721066.0,721066.0,30728,0,0,0,L,1151911521,0,121.78,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585934,709834.00
07/03/2016 18:45,2,1.535,ACTIVE,213.51,350.17,60.023,1467585903,"201051344000867","219011344069620",28.29,32.60,0,334.54,379.02,44.0,40.5,0.358,461337.5,461337.5,37629,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585935,709835.00
07/03/2016 18:45,2,1.338,ACTIVE,213.06,348.06,59.981,1467585903,"201051344001093","219011344069620",28.15,34.80,0,335.14,374.21,38.2,34.9,0.305,469763.5,469763.5,42082,0,0,0,L,1122011218,0,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585936,709836.00
07/03/2016 18:45,2,1.516,ACTIVE,213.51,351.07,59.986,1467585903,"201051344000900","219011344069620",28.35,31.50,0,335.44,380.22,43.5,40.1,0.358,477333.1,477333.1,37009,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585937,709837.00
07/03/2016 18:45,2,1.486,ACTIVE,213.74,351.07,59.986,1467585903,"201051344000648","219011344069620",27.95,32.00,0,336.34,379.02,42.1,38.7,0.349,468204.5,468204.5,37310,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585938,709838.00
07/03/2016 18:45,2,1.508,ACTIVE,213.74,351.07,59.996,1467585903,"201051344000569","219011344069620",28.45,33.00,0,335.74,379.32,43.4,40.0,0.358,478210.8,478210.8,36936,0,0,0,L,1122011218,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585939,709839.00
07/03/2016 18:45,2,1.572,ACTIVE,213.74,351.97,60.018,1467585903,"201051344000983","219011344069620",28.37,32.60,0,335.44,379.92,45.1,41.7,0.376,469903.4,469903.4,37427,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585940,709840.00
07/03/2016 18:45,2,1.539,ACTIVE,213.74,350.77,59.991,1467585903,"201051344001158","219011344069620",27.83,34.30,0,334.84,379.62,43.4,40.0,0.367,463446.7,463446.7,37693,0,0,0,L,1122011218,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585941,709841.00
07/03/2016 18:45,2,1.459,ACTIVE,213.96,351.97,59.981,1467585903,"201051344000576","219011344069620",28.43,31.00,0,336.34,380.22,42.0,38.7,0.345,470694.4,470694.4,37093,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585942,709842.00
07/03/2016 18:45,2,1.168,ACTIVE,211.70,348.06,59.970,1467585903,"274151322000087","219011344069620",27.33,45.80,0,333.03,360.38,32.3,29.2,0.186,694192.2,694192.2,30861,0,0,0,L,1151911521,0,122.01,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467585943,709843.00
07/03/2016 19:00,2,0.779,ACTIVE,213.29,343.85,59.986,1467586803,"201051344000645","219011344069620",27.77,30.80,0,335.74,370.90,22.0,19.3,0.164,470287.2,470287.2,37221,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586804,709844.00
07/03/2016 19:00,2,0.436,ACTIVE,211.93,340.55,59.986,1467586803,"274151322000085","219011344069620",27.81,37.30,0,334.54,354.07,12.2,9.9,0.071,722236.4,722236.4,30734,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586805,709845.00
07/03/2016 19:00,2,0.826,ACTIVE,213.29,345.36,59.996,1467586803,"201051344000633","219011344069620",27.67,32.60,0,334.84,371.51,23.2,20.4,0.177,461443.9,461443.9,37712,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586806,709846.00
07/03/2016 19:00,2,0.816,ACTIVE,213.06,343.85,59.949,1467586803,"201051344000469","219011344069620",27.89,30.80,0,334.84,370.00,23.1,20.3,0.181,463309.2,463309.2,37649,0,0,0,L,1122011218,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586807,709847.00
07/03/2016 19:00,2,0.828,ACTIVE,212.16,341.75,59.986,1467586803,"201051344000646","219011344069620",27.47,34.30,0,332.43,367.60,23.1,20.4,0.177,465523.9,465523.9,42198,0,0,0,L,1122011218,0,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586808,709848.00
07/03/2016 19:00,2,0.658,ACTIVE,211.70,342.35,59.986,1467586803,"274151322000052","219011344069620",26.84,37.00,0,331.53,355.28,17.9,15.4,0.119,738223.5,738223.5,30967,0,0,0,L,1151911521,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586809,709849.00
07/03/2016 19:00,2,0.955,ACTIVE,212.83,343.55,59.996,1467586803,"201051344000585","219011344069620",27.91,34.30,0,332.73,370.00,27.0,24.2,0.199,473401.2,473401.2,42201,0,0,0,L,1122011218,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586810,709850.00
07/03/2016 19:00,2,0.785,ACTIVE,212.38,340.25,59.981,1467586803,"201051344001230","219011344069620",27.75,32.80,0,330.63,365.49,22.1,19.4,0.164,469035.6,469035.6,42012,0,0,0,L,1122011218,0,121.78,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586811,709851.00
07/03/2016 19:00,2,0.814,ACTIVE,212.83,342.65,59.986,1467586803,"201051344000582","219011344069620",27.29,35.00,0,333.33,367.30,22.5,19.8,0.181,462168.3,462168.3,42147,0,0,0,L,1122011218,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586811,709852.00
07/03/2016 19:00,2,0.795,ACTIVE,212.16,341.15,59.986,1467586803,"201051344000955","219011344069620",27.47,35.80,0,332.13,365.49,22.2,19.5,0.172,475103.8,475103.8,42102,0,0,0,L,1122011218,0,121.33,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586812,709853.00
07/03/2016 19:00,2,0.404,ACTIVE,211.93,403.07,59.986,1467586803,"274151322000094","219011344069620",37.73,38.60,0,332.73,424.11,15.4,13.0,0.102,600260.1,600260.1,32095,0,0,0,L,1151911521,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586813,709854.00
07/03/2016 19:00,2,0.914,ACTIVE,212.83,344.45,60.034,1467586803,"201051344000579","219011344069620",27.69,34.50,0,335.14,370.90,25.7,22.9,0.199,477256.0,477256.0,17713,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586814,709855.00
07/03/2016 19:00,2,0.844,ACTIVE,212.38,340.85,59.996,1467586803,"201051344000890","219011344069620",27.87,34.50,0,332.13,367.00,23.9,21.1,0.177,472337.2,472337.2,42109,0,0,0,L,1122011218,0,122.01,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586815,709856.00
07/03/2016 19:00,2,0.805,ACTIVE,212.83,342.65,59.965,1467586803,"201051344000438","219011344069620",28.13,35.20,0,333.63,367.00,22.9,20.2,0.177,474117.9,474117.9,42115,0,0,0,L,1122011218,0,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586816,709857.00
07/03/2016 19:00,2,0.859,ACTIVE,212.61,342.65,60.002,1467586803,"201051344000417","219011344069620",27.29,35.00,0,332.13,367.00,23.7,21.0,0.181,466158.9,466158.9,42269,0,0,0,L,1122011218,0,121.55,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586817,709858.00
07/03/2016 19:00,2,0.709,ACTIVE,211.70,339.95,59.986,1467586803,"274151322000083","219011344069620",27.53,37.80,0,330.93,356.18,19.8,17.2,0.133,731576.1,731576.1,31045,0,0,0,L,1151911521,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586818,709859.00
07/03/2016 19:00,2,0.697,ACTIVE,212.38,342.35,59.986,1467586803,"274151322000076","219011344069620",27.87,36.80,0,332.73,356.48,19.8,17.2,0.128,779620.8,779620.8,31054,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586819,709860.00
07/03/2016 19:00,2,0.885,ACTIVE,212.83,343.85,59.991,1467586803,"201051344000868","219011344069620",28.01,30.00,0,334.54,369.40,25.2,22.4,0.190,462259.4,462259.4,37366,0,0,0,L,1122011218,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586820,709861.00
07/03/2016 19:00,2,0.742,ACTIVE,211.70,339.34,59.991,1467586803,"274151322000095","219011344069620",27.81,38.00,0,329.43,357.38,20.9,18.2,0.137,771663.2,771663.2,30964,0,0,0,L,1151911521,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586820,709862.00
07/03/2016 19:00,2,0.887,ACTIVE,212.83,345.06,59.981,1467586803,"201051344000988","219011344069620",27.49,32.00,0,335.14,371.81,24.7,21.9,0.208,459040.8,459040.8,37658,0,0,0,L,1122011218,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586821,709863.00
07/03/2016 19:00,2,0.887,ACTIVE,212.61,342.05,59.965,1467586803,"201051344001025","219011344069620",28.27,34.30,0,333.33,368.80,25.4,22.6,0.190,472824.0,472824.0,42159,0,0,0,L,1122011218,0,121.55,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586822,709864.00
07/03/2016 19:00,2,0.889,ACTIVE,213.06,344.45,60.002,1467586803,"201051344000458","219011344069620",27.91,32.00,0,335.74,370.90,25.1,22.3,0.208,469872.2,469872.2,37580,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586823,709865.00
07/03/2016 19:00,2,0.873,ACTIVE,213.74,345.66,60.002,1467586803,"201051344000853","219011344069620",27.95,31.00,0,337.24,371.51,24.7,21.9,0.190,468840.7,468840.7,37188,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586824,709866.00
07/03/2016 19:00,2,0.820,ACTIVE,212.83,343.25,59.996,1467586803,"201051344000685","219011344069620",27.37,33.80,0,333.03,367.90,22.8,20.0,0.190,473479.5,473479.5,42031,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586825,709867.00
07/03/2016 19:00,2,0.854,ACTIVE,212.83,342.35,59.986,1467586803,"201051344000917","219011344069620",27.73,34.80,0,332.13,368.20,24.0,21.2,0.186,470360.6,470360.6,42022,0,0,0,L,1122011218,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586826,709868.00
07/03/2016 19:00,2,0.857,ACTIVE,212.83,342.35,59.991,1467586803,"201051344001145","219011344069620",27.77,32.20,0,333.03,369.40,24.1,21.4,0.181,475528.7,475528.7,41874,0,0,0,L,1122011218,0,121.78,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586827,709869.00
07/03/2016 19:00,2,0.818,ACTIVE,213.06,342.35,59.991,1467586803,"201051344000651","219011344069620",27.27,34.80,0,334.24,369.10,22.6,19.9,0.177,468193.5,468193.5,42218,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586828,709870.00
07/03/2016 19:00,2,0.588,ACTIVE,211.25,339.65,59.986,1467586803,"274151322000088","219011344069620",26.64,35.80,0,330.33,353.17,15.8,13.4,0.097,706138.1,706138.1,30700,0,0,0,L,1151911521,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586829,709871.00
07/03/2016 19:00,2,0.447,ACTIVE,212.38,387.14,59.991,1467586803,"274151322000068","219011344069620",36.24,38.60,0,333.63,424.71,16.4,13.9,0.097,600236.8,600236.8,32305,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586830,709872.00
07/03/2016 19:00,2,0.855,ACTIVE,212.38,341.45,60.018,1467586803,"201051344001135","219011344069620",27.75,34.80,0,333.03,366.70,24.1,21.3,0.177,464174.9,464174.9,42149,0,0,0,L,1122011218,0,121.78,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586831,709873.00
07/03/2016 19:00,2,0.850,ACTIVE,212.83,344.15,59.996,1467586803,"201051344000594","219011344069620",28.03,35.00,0,333.03,370.30,24.2,21.4,0.194,473953.0,473953.0,37623,0,0,0,L,1122011218,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586832,709874.00
07/03/2016 19:00,2,0.816,ACTIVE,212.83,341.75,59.975,1467586803,"201051344001203","219011344069620",27.75,34.30,0,333.93,368.20,23.0,20.3,0.172,471657.0,471657.0,42194,0,0,0,L,1122011218,0,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586832,709875.00
07/03/2016 19:00,2,0.619,ACTIVE,211.70,340.55,60.002,1467586803,"274151322000054","219011344069620",27.10,36.80,0,330.63,354.07,17.0,14.5,0.106,721071.2,721071.2,30729,0,0,0,L,1151911521,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586833,709876.00
07/03/2016 19:00,2,0.883,ACTIVE,213.06,342.95,60.002,1467586803,"201051344000867","219011344069620",27.69,31.30,0,334.84,369.40,24.8,22.0,0.181,461345.2,461345.2,37630,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586834,709877.00
07/03/2016 19:00,2,0.746,ACTIVE,212.61,342.05,60.034,1467586803,"201051344001093","219011344069620",27.89,33.00,0,333.63,364.89,21.1,18.5,0.155,469770.0,469770.0,42083,0,0,0,L,1122011218,0,121.78,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586835,709878.00
07/03/2016 19:00,2,0.842,ACTIVE,212.83,344.76,59.975,1467586803,"201051344000900","219011344069620",28.17,30.30,0,334.24,370.00,24.1,21.3,0.190,477340.7,477340.7,37010,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586836,709879.00
07/03/2016 19:00,2,0.854,ACTIVE,213.29,344.76,59.996,1467586803,"201051344000648","219011344069620",27.59,30.50,0,335.44,369.70,23.9,21.1,0.186,468211.8,468211.8,37311,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586837,709880.00
07/03/2016 19:00,2,0.857,ACTIVE,213.06,344.15,60.007,1467586803,"201051344000569","219011344069620",28.39,32.00,0,335.74,369.70,24.7,21.9,0.199,478218.4,478218.4,36937,0,0,0,L,1122011218,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586838,709881.00
07/03/2016 19:00,2,0.902,ACTIVE,213.06,343.85,59.986,1467586803,"201051344000983","219011344069620",28.33,31.50,0,334.54,370.30,25.9,23.1,0.194,469911.3,469911.3,37428,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586839,709882.00
07/03/2016 19:00,2,0.879,ACTIVE,213.06,344.45,59.996,1467586803,"201051344001158","219011344069620",27.71,32.60,0,334.54,370.30,24.7,21.9,0.194,463454.2,463454.2,37694,0,0,0,L,1122011218,0,121.33,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586840,709883.00
07/03/2016 19:00,2,0.521,ACTIVE,211.93,340.85,59.991,1467586803,"274151322000087","219011344069620",29.14,43.20,0,330.63,354.67,15.4,12.9,0.093,694197.5,694197.5,30862,0,0,0,L,1151911521,0,122.01,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586842,709884.00
07/03/2016 19:00,2,0.828,ACTIVE,213.29,345.66,59.986,1467586803,"201051344000576","219011344069620",28.29,29.50,0,335.44,370.00,23.7,21.0,0.186,470701.7,470701.7,37094,0,0,0,L,1122011218,1,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467586843,709885.00
07/03/2016 19:15,2,0.980,ACTIVE,213.74,346.26,60.002,1467587703,"201051344000645","219011344069620",27.93,30.00,0,334.54,359.48,27.7,24.8,0.217,470292.8,470292.8,37222,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587704,709886.00
07/03/2016 19:15,2,0.756,ACTIVE,211.93,344.15,60.007,1467587703,"274151322000085","219011344069620",27.47,36.00,0,331.53,349.26,21.1,18.4,0.133,722240.0,722240.0,30735,0,0,0,L,1151911521,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587705,709887.00
07/03/2016 19:15,2,0.996,ACTIVE,213.74,347.76,59.965,1467587703,"201051344000633","219011344069620",28.21,31.50,0,333.33,360.69,28.5,25.6,0.230,461449.8,461449.8,37713,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587706,709888.00
07/03/2016 19:15,2,0.998,ACTIVE,213.51,346.26,59.965,1467587703,"201051344000469","219011344069620",27.67,30.00,0,333.03,359.48,28.0,25.1,0.230,463315.0,463315.0,37650,0,0,0,L,1122011218,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587707,709889.00
07/03/2016 19:15,2,0.990,ACTIVE,212.61,344.15,60.012,1467587703,"201051344000646","219011344069620",27.81,33.00,0,330.33,357.38,27.9,25.0,0.221,465529.7,465529.7,42199,0,0,0,L,1122011218,0,122.23,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587708,709890.00
07/03/2016 19:15,2,0.822,ACTIVE,211.70,340.25,59.991,1467587703,"274151322000052","219011344069620",27.73,35.60,0,331.23,351.07,23.1,20.4,0.150,738228.0,738228.0,30968,0,0,0,L,1151911521,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587709,709891.00
07/03/2016 19:15,2,1.105,ACTIVE,213.51,345.66,59.991,1467587703,"201051344000585","219011344069620",28.37,33.00,0,330.63,359.78,31.8,28.8,0.243,473407.9,473407.9,42202,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587709,709892.00
07/03/2016 19:15,2,0.930,ACTIVE,212.61,342.65,60.002,1467587703,"201051344001230","219011344069620",28.15,31.80,0,330.63,354.97,26.5,23.7,0.203,469041.1,469041.1,42013,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587710,709893.00
07/03/2016 19:15,2,0.949,ACTIVE,213.51,344.76,60.002,1467587703,"201051344000582","219011344069620",27.87,33.80,0,332.43,357.38,26.8,24.0,0.212,462173.8,462173.8,42148,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587711,709894.00
07/03/2016 19:15,2,0.916,ACTIVE,212.61,343.25,59.944,1467587703,"201051344000955","219011344069620",28.11,34.30,0,331.23,354.97,26.1,23.3,0.203,475109.1,475109.1,42103,0,0,0,L,1122011218,0,121.55,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587712,709895.00
07/03/2016 19:15,2,0.521,ACTIVE,211.93,399.46,59.996,1467587703,"274151322000094","219011344069620",37.53,37.50,0,335.74,415.09,19.8,17.1,0.128,600263.9,600263.9,32096,0,0,0,L,1151911521,0,121.33,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587713,709896.00
07/03/2016 19:15,2,1.033,ACTIVE,213.29,345.96,59.991,1467587703,"201051344000579","219011344069620",28.19,33.30,0,333.93,360.08,29.6,26.6,0.230,477262.2,477262.2,17714,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587714,709897.00
07/03/2016 19:15,2,0.967,ACTIVE,212.83,343.25,59.944,1467587703,"201051344000890","219011344069620",27.85,33.30,0,331.23,356.78,27.3,24.4,0.208,472342.9,472342.9,42110,0,0,0,L,1122011218,0,122.23,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587715,709898.00
07/03/2016 19:15,2,0.924,ACTIVE,213.29,344.15,59.991,1467587703,"201051344000438","219011344069620",28.09,33.80,0,333.03,357.38,26.3,23.5,0.208,474123.3,474123.3,42116,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587716,709899.00
07/03/2016 19:15,2,0.957,ACTIVE,213.29,344.45,59.981,1467587703,"201051344000417","219011344069620",27.89,33.50,0,330.63,357.08,27.1,24.2,0.212,466164.5,466164.5,42270,0,0,0,L,1122011218,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587717,709900.00
07/03/2016 19:15,2,0.842,ACTIVE,211.93,341.75,60.002,1467587703,"274151322000083","219011344069620",27.81,36.50,0,331.23,351.37,23.7,21.0,0.159,731580.9,731580.9,31046,0,0,0,L,1151911521,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587718,709901.00
07/03/2016 19:15,2,0.824,ACTIVE,212.38,342.95,59.959,1467587703,"274151322000076","219011344069620",28.49,35.60,0,332.73,351.67,23.8,21.1,0.164,779625.5,779625.5,31055,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587718,709902.00
07/03/2016 19:15,2,1.000,ACTIVE,213.06,345.66,59.996,1467587703,"201051344000868","219011344069620",28.03,29.30,0,333.03,358.88,28.4,25.5,0.217,462265.4,462265.4,37367,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587719,709903.00
07/03/2016 19:15,2,0.855,ACTIVE,211.70,342.05,59.991,1467587703,"274151322000095","219011344069620",28.39,36.80,0,331.53,351.37,24.6,21.8,0.159,771668.1,771668.1,30965,0,0,0,L,1151911521,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587720,709904.00
07/03/2016 19:15,2,0.969,ACTIVE,213.29,347.16,60.023,1467587703,"201051344000988","219011344069620",28.21,31.00,0,332.73,360.99,27.7,24.8,0.225,459046.6,459046.6,37659,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587721,709905.00
07/03/2016 19:15,2,0.998,ACTIVE,213.06,343.25,59.996,1467587703,"201051344001025","219011344069620",28.03,32.80,0,331.83,358.28,28.4,25.4,0.217,472830.0,472830.0,42160,0,0,0,L,1122011218,0,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587722,709906.00
07/03/2016 19:15,2,1.000,ACTIVE,213.51,345.96,59.996,1467587703,"201051344000458","219011344069620",27.97,31.30,0,334.24,359.48,28.4,25.5,0.230,469878.1,469878.1,37581,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587723,709907.00
07/03/2016 19:15,2,0.992,ACTIVE,214.19,347.76,60.007,1467587703,"201051344000853","219011344069620",27.99,30.50,0,335.74,360.99,28.1,25.2,0.225,468846.6,468846.6,37189,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587724,709908.00
07/03/2016 19:15,2,0.928,ACTIVE,213.29,344.15,60.002,1467587703,"201051344000685","219011344069620",27.69,32.60,0,332.13,357.68,26.1,23.2,0.221,473485.0,473485.0,42032,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587725,709909.00
07/03/2016 19:15,2,0.975,ACTIVE,213.06,344.45,59.986,1467587703,"201051344000917","219011344069620",27.91,33.50,0,330.63,358.28,27.6,24.7,0.221,470366.3,470366.3,42023,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587726,709910.00
07/03/2016 19:15,2,0.885,ACTIVE,213.51,343.55,60.002,1467587703,"201051344001145","219011344069620",29.40,31.30,0,332.43,357.68,26.4,23.6,0.199,475534.4,475534.4,41875,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587727,709911.00
07/03/2016 19:15,2,0.934,ACTIVE,213.51,345.06,60.002,1467587703,"201051344000651","219011344069620",27.99,33.30,0,333.03,357.98,26.5,23.7,0.212,468199.1,468199.1,42219,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587728,709912.00
07/03/2016 19:15,2,0.742,ACTIVE,211.70,342.05,60.028,1467587703,"274151322000088","219011344069620",27.12,34.80,0,331.23,349.56,20.4,17.7,0.133,706142.0,706142.0,30701,0,0,0,L,1151911521,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587729,709913.00
07/03/2016 19:15,2,0.545,ACTIVE,212.61,395.85,59.991,1467587703,"274151322000068","219011344069620",37.11,37.50,0,336.64,414.49,20.4,17.8,0.128,600240.8,600240.8,32306,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587730,709914.00
07/03/2016 19:15,2,1.002,ACTIVE,212.83,342.95,60.002,1467587703,"201051344001135","219011344069620",27.47,33.00,0,331.23,356.48,27.9,25.0,0.208,464180.8,464180.8,42150,0,0,0,L,1122011218,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587731,709915.00
07/03/2016 19:15,2,0.984,ACTIVE,213.06,346.26,59.970,1467587703,"201051344000594","219011344069620",28.25,33.50,0,332.13,359.48,28.2,25.3,0.221,473959.0,473959.0,37624,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587732,709916.00
07/03/2016 19:15,2,0.941,ACTIVE,213.29,343.25,60.002,1467587703,"201051344001203","219011344069620",27.67,33.00,0,331.83,357.68,26.4,23.6,0.199,471662.6,471662.6,42195,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587733,709917.00
07/03/2016 19:15,2,0.760,ACTIVE,211.70,339.34,60.002,1467587703,"274151322000054","219011344069620",27.55,35.60,0,331.53,350.17,21.2,18.5,0.128,721075.4,721075.4,30730,0,0,0,L,1151911521,0,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587734,709918.00
07/03/2016 19:15,2,1.004,ACTIVE,213.51,345.66,59.996,1467587703,"201051344000867","219011344069620",27.79,30.50,0,332.73,359.18,28.3,25.4,0.217,461351.2,461351.2,37631,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587735,709919.00
07/03/2016 19:15,2,0.859,ACTIVE,213.29,343.55,60.002,1467587703,"201051344001093","219011344069620",28.17,32.20,0,332.43,355.58,24.6,21.8,0.190,469775.1,469775.1,42084,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587736,709920.00
07/03/2016 19:15,2,0.975,ACTIVE,213.51,345.96,60.028,1467587703,"201051344000900","219011344069620",27.79,29.80,0,333.63,359.18,27.4,24.6,0.217,477346.5,477346.5,37011,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587737,709921.00
07/03/2016 19:15,2,0.959,ACTIVE,213.74,345.96,60.007,1467587703,"201051344000648","219011344069620",27.89,29.80,0,334.84,359.18,27.1,24.2,0.217,468217.6,468217.6,37312,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587738,709922.00
07/03/2016 19:15,2,0.979,ACTIVE,213.51,345.66,60.002,1467587703,"201051344000569","219011344069620",28.15,31.30,0,332.43,360.08,27.9,25.1,0.217,478224.3,478224.3,36938,0,0,0,L,1122011218,0,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587738,709923.00
07/03/2016 19:15,2,1.012,ACTIVE,213.51,345.66,60.023,1467587703,"201051344000983","219011344069620",28.27,31.00,0,333.03,359.78,29.0,26.1,0.230,469917.5,469917.5,37429,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587739,709924.00
07/03/2016 19:15,2,0.973,ACTIVE,213.51,345.36,60.002,1467587703,"201051344001158","219011344069620",27.97,32.00,0,333.63,359.78,27.6,24.7,0.221,463460.1,463460.1,37695,0,0,0,L,1122011218,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587740,709925.00
07/03/2016 19:15,2,0.949,ACTIVE,213.74,346.56,60.007,1467587703,"201051344000576","219011344069620",27.79,29.30,0,333.93,359.78,26.8,23.9,0.208,470707.3,470707.3,37095,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587741,709926.00
07/03/2016 19:15,2,0.781,ACTIVE,212.16,344.45,59.996,1467587703,"274151322000087","219011344069620",27.23,41.30,0,330.63,350.17,21.5,18.9,0.128,694201.6,694201.6,30863,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467587742,709927.00
07/03/2016 19:30,2,0.506,ACTIVE,213.06,341.75,59.986,1467588603,"201051344000645","219011344069620",27.10,29.80,0,335.14,359.18,13.9,11.5,0.088,470297.0,470297.0,37223,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588604,709928.00
07/03/2016 19:30,2,0.449,ACTIVE,211.70,339.34,60.002,1467588603,"274151322000085","219011344069620",26.20,35.00,0,334.24,348.96,11.9,9.6,0.071,722243.1,722243.1,30736,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588605,709929.00
07/03/2016 19:30,2,0.508,ACTIVE,213.29,343.25,59.981,1467588603,"201051344000633","219011344069620",27.89,30.80,0,334.54,361.29,14.4,11.9,0.097,461454.1,461454.1,37714,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588606,709930.00
07/03/2016 19:30,2,0.504,ACTIVE,212.83,341.45,59.981,1467588603,"201051344000469","219011344069620",27.53,30.50,0,333.63,359.78,14.1,11.7,0.097,463319.2,463319.2,37651,0,0,0,L,1122011218,0,121.10,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588607,709931.00
07/03/2016 19:30,2,0.506,ACTIVE,212.16,338.74,59.938,1467588603,"201051344000646","219011344069620",27.51,32.40,0,331.53,357.98,14.2,11.7,0.093,465533.8,465533.8,42200,0,0,0,L,1122011218,0,122.01,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588608,709932.00
07/03/2016 19:30,2,0.471,ACTIVE,211.70,337.24,59.970,1467588603,"274151322000052","219011344069620",27.00,34.80,0,330.63,350.17,12.8,10.4,0.071,738231.5,738231.5,30969,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588608,709933.00
07/03/2016 19:30,2,0.584,ACTIVE,212.61,339.34,59.981,1467588603,"201051344000585","219011344069620",27.65,32.20,0,333.03,358.58,16.4,13.9,0.106,473412.8,473412.8,42203,0,0,0,L,1122011218,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588609,709934.00
07/03/2016 19:30,2,0.480,ACTIVE,212.38,337.84,59.981,1467588603,"201051344001230","219011344069620",27.33,31.00,0,331.83,354.97,13.3,10.9,0.080,469045.0,469045.0,42014,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588610,709935.00
07/03/2016 19:30,2,0.471,ACTIVE,212.83,339.34,59.975,1467588603,"201051344000582","219011344069620",27.47,32.40,0,333.03,357.68,13.1,10.7,0.084,462177.8,462177.8,42149,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588611,709936.00
07/03/2016 19:30,2,0.471,ACTIVE,212.16,337.84,59.981,1467588603,"201051344000955","219011344069620",28.59,33.30,0,331.23,355.28,13.7,11.3,0.084,475113.1,475113.1,42104,0,0,0,L,1122011218,0,121.33,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588612,709937.00
07/03/2016 19:30,2,0.285,ACTIVE,211.70,387.44,59.965,1467588603,"274151322000094","219011344069620",36.28,36.50,0,334.84,409.98,10.6,8.3,0.066,600266.7,600266.7,32097,0,0,0,L,1151911521,0,121.33,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588613,709938.00
07/03/2016 19:30,2,0.545,ACTIVE,212.83,340.55,59.981,1467588603,"201051344000579","219011344069620",27.91,33.00,0,334.54,359.48,15.4,13.0,0.093,477266.7,477266.7,17715,0,0,0,L,1122011218,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588614,709939.00
07/03/2016 19:30,2,0.494,ACTIVE,212.38,338.14,59.981,1467588603,"201051344000890","219011344069620",27.39,32.20,0,332.13,356.18,13.7,11.3,0.080,472347.0,472347.0,42111,0,0,0,L,1122011218,0,122.01,120.88,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588615,709940.00
07/03/2016 19:30,2,0.494,ACTIVE,212.61,338.14,60.007,1467588603,"201051344000438","219011344069620",27.00,32.60,0,333.33,356.78,13.5,11.1,0.084,474127.2,474127.2,42117,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588616,709941.00
07/03/2016 19:30,2,0.512,ACTIVE,212.61,338.74,59.975,1467588603,"201051344000417","219011344069620",27.15,32.40,0,332.43,356.78,14.1,11.7,0.088,466168.6,466168.6,42271,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588617,709942.00
07/03/2016 19:30,2,0.451,ACTIVE,211.70,339.34,59.965,1467588603,"274151322000083","219011344069620",26.72,35.20,0,333.63,350.17,12.2,9.9,0.080,731584.3,731584.3,31047,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588618,709943.00
07/03/2016 19:30,2,0.479,ACTIVE,212.16,338.44,59.975,1467588603,"274151322000076","219011344069620",27.14,34.50,0,334.84,350.77,13.2,10.8,0.084,779629.1,779629.1,31056,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588619,709944.00
07/03/2016 19:30,2,0.537,ACTIVE,212.83,341.15,59.970,1467588603,"201051344000868","219011344069620",26.70,29.30,0,334.24,358.58,14.5,12.1,0.093,462269.7,462269.7,37368,0,0,0,L,1122011218,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588619,709945.00
07/03/2016 19:30,2,0.463,ACTIVE,211.70,338.74,59.970,1467588603,"274151322000095","219011344069620",27.23,35.40,0,333.93,350.47,12.8,10.4,0.071,771671.7,771671.7,30966,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588621,709946.00
07/03/2016 19:30,2,0.498,ACTIVE,212.83,342.65,59.986,1467588603,"201051344000988","219011344069620",26.98,31.30,0,333.63,360.99,13.7,11.3,0.102,459050.7,459050.7,37660,0,0,0,L,1122011218,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588621,709947.00
