ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 19:30,2,0.512,ACTIVE,212.38,337.84,59.959,1467588603,"201051344001025","219011344069620",27.21,31.80,0,332.73,357.38,14.2,11.7,0.093,472834.2,472834.2,42161,0,0,0,L,1122011218,0,121.55,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588622,709948.00
07/03/2016 19:30,2,0.514,ACTIVE,212.83,339.95,59.981,1467588603,"201051344000458","219011344069620",27.69,31.50,0,335.14,358.88,14.4,12.0,0.106,469882.4,469882.4,37582,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588623,709949.00
07/03/2016 19:30,2,0.537,ACTIVE,213.51,342.35,59.970,1467588603,"201051344000853","219011344069620",24.55,31.00,0,336.04,361.29,13.4,11.0,0.093,468850.8,468850.8,37190,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588624,709950.00
07/03/2016 19:30,2,0.447,ACTIVE,212.83,339.34,59.965,1467588603,"201051344000685","219011344069620",27.93,31.30,0,333.03,357.68,12.7,10.3,0.088,473488.7,473488.7,42033,0,0,0,L,1122011218,0,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588625,709951.00
07/03/2016 19:30,2,0.477,ACTIVE,212.38,339.04,59.981,1467588603,"201051344000917","219011344069620",27.97,32.60,0,331.83,357.68,13.6,11.2,0.084,470370.4,470370.4,42024,0,0,0,L,1122011218,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588626,709952.00
07/03/2016 19:30,2,0.477,ACTIVE,212.83,338.74,59.981,1467588603,"201051344001145","219011344069620",27.73,30.00,0,333.63,356.18,13.4,11.0,0.080,475538.2,475538.2,41876,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588627,709953.00
07/03/2016 19:30,2,0.490,ACTIVE,212.61,339.34,60.012,1467588603,"201051344000651","219011344069620",26.14,31.80,0,334.24,357.38,13.0,10.6,0.088,468203.0,468203.0,42220,0,0,0,L,1122011218,0,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588628,709954.00
07/03/2016 19:30,2,0.428,ACTIVE,211.48,339.34,59.965,1467588603,"274151322000088","219011344069620",26.04,34.00,0,333.33,348.36,11.3,9.0,0.066,706145.0,706145.0,30702,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588629,709955.00
07/03/2016 19:30,2,0.307,ACTIVE,212.38,384.43,60.007,1467588603,"274151322000068","219011344069620",36.14,36.50,0,335.74,411.48,11.3,9.0,0.057,600243.8,600243.8,32307,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588630,709956.00
07/03/2016 19:30,2,0.523,ACTIVE,211.93,337.54,59.981,1467588603,"201051344001135","219011344069620",27.55,32.00,0,332.73,355.58,14.7,12.2,0.084,464185.1,464185.1,42151,0,0,0,L,1122011218,0,121.55,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588630,709957.00
07/03/2016 19:30,2,0.523,ACTIVE,212.61,340.85,59.981,1467588603,"201051344000594","219011344069620",27.04,32.60,0,333.63,358.88,14.4,11.9,0.093,473963.2,473963.2,37625,0,0,0,L,1122011218,0,121.33,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588631,709958.00
07/03/2016 19:30,2,0.500,ACTIVE,212.61,337.84,59.991,1467588603,"201051344001203","219011344069620",26.86,32.00,0,333.63,357.68,13.6,11.2,0.088,471666.5,471666.5,42196,0,0,0,L,1122011218,0,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588632,709959.00
07/03/2016 19:30,2,0.438,ACTIVE,211.48,340.25,59.975,1467588603,"274151322000054","219011344069620",26.72,34.80,0,333.33,349.26,11.9,9.5,0.071,721078.5,721078.5,30731,0,0,0,L,1151911521,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588633,709960.00
07/03/2016 19:30,2,0.529,ACTIVE,213.06,340.25,59.949,1467588603,"201051344000867","219011344069620",27.31,30.00,0,334.24,358.28,14.7,12.2,0.088,461355.5,461355.5,37632,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588634,709961.00
07/03/2016 19:30,2,0.500,ACTIVE,212.61,339.04,59.986,1467588603,"201051344001093","219011344069620",24.51,31.30,0,333.03,355.58,12.4,10.1,0.075,469778.7,469778.7,42085,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588635,709962.00
07/03/2016 19:30,2,0.506,ACTIVE,212.61,341.15,59.991,1467588603,"201051344000900","219011344069620",27.08,29.80,0,333.93,358.88,13.9,11.5,0.088,477350.6,477350.6,37012,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588636,709963.00
07/03/2016 19:30,2,0.512,ACTIVE,213.06,340.85,59.981,1467588603,"201051344000648","219011344069620",27.55,29.30,0,334.84,359.18,14.3,11.9,0.088,468221.7,468221.7,37313,0,0,0,L,1122011218,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588637,709964.00
07/03/2016 19:30,2,0.525,ACTIVE,212.83,340.55,60.007,1467588603,"201051344000569","219011344069620",27.08,31.50,0,334.24,359.48,14.4,12.0,0.097,478228.5,478228.5,36939,0,0,0,L,1122011218,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588638,709965.00
07/03/2016 19:30,2,0.537,ACTIVE,212.83,340.25,59.986,1467588603,"201051344000983","219011344069620",27.97,31.30,0,334.54,360.69,15.2,12.8,0.093,469921.9,469921.9,37430,0,0,0,L,1122011218,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588639,709966.00
07/03/2016 19:30,2,0.508,ACTIVE,212.83,340.55,59.996,1467588603,"201051344001158","219011344069620",27.04,32.00,0,333.63,358.88,13.9,11.5,0.097,463464.2,463464.2,37696,0,0,0,L,1122011218,0,121.33,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588640,709967.00
07/03/2016 19:30,2,0.502,ACTIVE,213.29,342.35,59.991,1467588603,"201051344000576","219011344069620",27.12,29.00,0,335.44,359.18,13.8,11.4,0.093,470711.3,470711.3,37096,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588641,709968.00
07/03/2016 19:30,2,0.451,ACTIVE,211.93,338.44,59.981,1467588603,"274151322000087","219011344069620",26.20,39.80,0,333.93,349.86,12.0,9.6,0.062,694204.7,694204.7,30864,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467588642,709969.00
07/03/2016 19:45,2,0.449,ACTIVE,213.29,341.15,59.981,1467589503,"201051344000645","219011344069620",27.12,29.80,0,334.24,349.26,12.3,10.0,0.075,470299.6,470299.6,37224,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589504,709970.00
07/03/2016 19:45,2,0.404,ACTIVE,211.93,338.44,59.981,1467589503,"274151322000085","219011344069620",26.00,34.30,0,334.84,344.15,10.7,8.4,0.062,722245.4,722245.4,30737,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589505,709971.00
07/03/2016 19:45,2,0.461,ACTIVE,213.29,342.65,59.991,1467589503,"201051344000633","219011344069620",27.06,30.50,0,334.24,350.47,12.7,10.3,0.084,461456.7,461456.7,37715,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589506,709972.00
07/03/2016 19:45,2,0.461,ACTIVE,213.06,340.85,59.991,1467589503,"201051344000469","219011344069620",26.94,31.30,0,333.63,348.66,12.6,10.3,0.084,463321.9,463321.9,37652,0,0,0,L,1122011218,0,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589507,709973.00
07/03/2016 19:45,2,0.465,ACTIVE,212.38,338.44,59.981,1467589503,"201051344000646","219011344069620",26.98,31.80,0,330.33,345.96,12.7,10.3,0.075,465536.5,465536.5,42201,0,0,0,L,1122011218,0,122.01,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589508,709974.00
07/03/2016 19:45,2,0.430,ACTIVE,211.70,339.65,60.012,1467589503,"274151322000052","219011344069620",26.88,34.30,0,333.63,344.15,11.8,9.4,0.075,738233.9,738233.9,30970,0,0,0,L,1151911521,0,121.10,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589508,709975.00
07/03/2016 19:45,2,0.486,ACTIVE,212.83,339.04,59.975,1467589503,"201051344000585","219011344069620",27.83,32.00,0,330.93,347.46,13.7,11.3,0.075,473415.8,473415.8,42204,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589509,709976.00
07/03/2016 19:45,2,0.428,ACTIVE,212.61,337.54,59.991,1467589503,"201051344001230","219011344069620",26.98,30.00,0,330.33,345.06,11.7,9.4,0.066,469047.4,469047.4,42015,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589510,709977.00
07/03/2016 19:45,2,0.447,ACTIVE,213.06,338.14,59.996,1467589503,"201051344000582","219011344069620",23.66,31.30,0,331.83,345.96,10.8,8.5,0.066,462180.1,462180.1,42150,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589511,709978.00
07/03/2016 19:45,2,0.494,ACTIVE,212.38,337.54,59.986,1467589503,"201051344000955","219011344069620",23.87,32.20,0,330.03,345.96,12.0,9.7,0.075,475115.7,475115.7,42105,0,0,0,L,1122011218,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589512,709979.00
07/03/2016 19:45,2,0.250,ACTIVE,212.16,393.45,59.975,1467589503,"274151322000094","219011344069620",37.00,36.00,0,335.14,403.67,9.3,7.1,0.057,600268.6,600268.6,32098,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589513,709980.00
07/03/2016 19:45,2,0.479,ACTIVE,213.06,340.55,59.996,1467589503,"201051344000579","219011344069620",27.77,33.30,0,333.93,348.06,13.5,11.1,0.080,477269.7,477269.7,17716,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589514,709981.00
07/03/2016 19:45,2,0.477,ACTIVE,212.61,337.54,59.975,1467589503,"201051344000890","219011344069620",23.08,31.30,0,331.53,345.36,11.2,8.9,0.066,472349.4,472349.4,42112,0,0,0,L,1122011218,0,122.23,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589515,709982.00
07/03/2016 19:45,2,0.441,ACTIVE,213.06,339.04,59.986,1467589503,"201051344000438","219011344069620",27.37,31.50,0,330.33,346.26,12.3,9.9,0.075,474129.8,474129.8,42118,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589516,709983.00
07/03/2016 19:45,2,0.488,ACTIVE,212.83,338.14,60.023,1467589503,"201051344000417","219011344069620",23.89,31.50,0,330.93,346.26,11.8,9.5,0.071,466171.1,466171.1,42272,0,0,0,L,1122011218,0,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589517,709984.00
07/03/2016 19:45,2,0.412,ACTIVE,211.93,340.55,59.991,1467589503,"274151322000083","219011344069620",26.32,34.50,0,333.93,344.15,11.0,8.7,0.071,731586.6,731586.6,31048,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589518,709985.00
07/03/2016 19:45,2,0.434,ACTIVE,212.38,340.55,59.981,1467589503,"274151322000076","219011344069620",27.31,34.00,0,335.14,345.06,12.0,9.7,0.071,779631.6,779631.6,31057,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589519,709986.00
07/03/2016 19:45,2,0.463,ACTIVE,213.06,340.85,59.981,1467589503,"201051344000868","219011344069620",27.57,29.00,0,333.03,348.96,12.9,10.5,0.075,462272.4,462272.4,37369,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589519,709987.00
07/03/2016 19:45,2,0.422,ACTIVE,211.93,341.15,60.002,1467589503,"274151322000095","219011344069620",26.94,34.80,0,334.24,344.15,11.5,9.2,0.066,771674.1,771674.1,30967,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589520,709988.00
07/03/2016 19:45,2,0.418,ACTIVE,213.06,342.35,59.944,1467589503,"201051344000988","219011344069620",27.69,32.00,0,332.13,350.47,11.8,9.4,0.084,459053.2,459053.2,37661,0,0,0,L,1122011218,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589521,709989.00
07/03/2016 19:45,2,0.469,ACTIVE,212.61,337.54,59.949,1467589503,"201051344001025","219011344069620",24.29,30.80,0,330.93,346.56,11.6,9.2,0.071,472836.8,472836.8,42162,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589522,709990.00
07/03/2016 19:45,2,0.465,ACTIVE,213.06,340.25,59.959,1467589503,"201051344000458","219011344069620",26.84,32.00,0,333.33,348.96,12.6,10.3,0.080,469885.1,469885.1,37583,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589523,709991.00
07/03/2016 19:45,2,0.459,ACTIVE,213.51,341.75,59.986,1467589503,"201051344000853","219011344069620",26.78,32.00,0,334.84,349.86,12.5,10.2,0.075,468853.3,468853.3,37191,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589524,709992.00
07/03/2016 19:45,2,0.438,ACTIVE,213.06,339.04,60.023,1467589503,"201051344000685","219011344069620",23.32,30.30,0,330.93,346.56,10.3,8.1,0.071,473490.9,473490.9,42034,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589525,709993.00
07/03/2016 19:45,2,0.441,ACTIVE,212.61,338.74,59.991,1467589503,"201051344000917","219011344069620",26.40,31.50,0,331.23,346.26,11.8,9.5,0.071,470372.9,470372.9,42025,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589526,709994.00
07/03/2016 19:45,2,0.428,ACTIVE,213.06,338.74,59.981,1467589503,"201051344001145","219011344069620",27.59,29.30,0,331.53,346.26,12.0,9.6,0.071,475540.8,475540.8,41877,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589527,709995.00
07/03/2016 19:45,2,0.424,ACTIVE,212.83,338.74,59.959,1467589503,"201051344000651","219011344069620",27.14,30.80,0,332.13,346.26,11.7,9.4,0.075,468205.4,468205.4,42221,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589528,709996.00
07/03/2016 19:45,2,0.389,ACTIVE,211.48,340.25,59.981,1467589503,"274151322000088","219011344069620",26.02,33.30,0,333.63,343.55,10.3,8.0,0.066,706147.1,706147.1,30703,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589528,709997.00
07/03/2016 19:45,2,0.283,ACTIVE,212.38,376.31,59.981,1467589503,"274151322000068","219011344069620",35.23,36.30,0,336.04,406.37,10.1,7.8,0.053,600245.9,600245.9,32308,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589529,709998.00
07/03/2016 19:45,2,0.508,ACTIVE,212.38,337.54,59.986,1467589503,"201051344001135","219011344069620",24.19,30.80,0,330.63,345.66,12.4,10.1,0.075,464187.9,464187.9,42152,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589530,709999.00
07/03/2016 19:45,2,0.465,ACTIVE,212.61,340.25,59.991,1467589503,"201051344000594","219011344069620",27.06,32.00,0,331.83,348.66,12.7,10.4,0.080,473965.9,473965.9,37626,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589531,710000.00
07/03/2016 19:45,2,0.461,ACTIVE,212.61,337.84,59.986,1467589503,"201051344001203","219011344069620",26.30,31.00,0,331.23,346.86,12.3,9.9,0.066,471669.1,471669.1,42197,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589532,710001.00
07/03/2016 19:45,2,0.402,ACTIVE,211.70,338.44,59.981,1467589503,"274151322000054","219011344069620",26.44,34.30,0,333.93,344.45,10.8,8.5,0.057,721080.7,721080.7,30732,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589533,710002.00
07/03/2016 19:45,2,0.469,ACTIVE,213.06,339.95,59.975,1467589503,"201051344000867","219011344069620",27.31,30.00,0,332.73,347.76,13.0,10.6,0.075,461358.2,461358.2,37633,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589534,710003.00
07/03/2016 19:45,2,0.461,ACTIVE,212.83,338.74,59.949,1467589503,"201051344001093","219011344069620",22.88,30.30,0,332.13,345.36,10.7,8.4,0.057,469781.0,469781.0,42086,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589535,710004.00
07/03/2016 19:45,2,0.451,ACTIVE,213.06,341.75,59.981,1467589503,"201051344000900","219011344069620",26.76,30.80,0,333.03,348.36,12.2,9.9,0.080,477353.2,477353.2,37013,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589536,710005.00
07/03/2016 19:45,2,0.471,ACTIVE,213.29,341.45,59.986,1467589503,"201051344000648","219011344069620",27.06,29.50,0,334.24,348.96,12.9,10.5,0.080,468224.4,468224.4,37314,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589537,710006.00
07/03/2016 19:45,2,0.451,ACTIVE,212.83,339.95,59.981,1467589503,"201051344000569","219011344069620",27.73,32.40,0,333.63,348.36,12.7,10.3,0.075,478231.2,478231.2,36940,0,0,0,L,1122011218,0,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589538,710007.00
07/03/2016 19:45,2,0.514,ACTIVE,213.06,340.55,59.975,1467589503,"201051344000983","219011344069620",24.53,32.20,0,333.93,348.36,12.8,10.4,0.080,469924.8,469924.8,37431,0,0,0,L,1122011218,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589539,710008.00
07/03/2016 19:45,2,0.453,ACTIVE,213.06,340.25,59.986,1467589503,"201051344001158","219011344069620",26.96,32.60,0,332.43,348.66,12.4,10.0,0.075,463466.8,463466.8,37697,0,0,0,L,1122011218,0,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589539,710009.00
07/03/2016 19:45,2,0.451,ACTIVE,213.29,341.75,59.975,1467589503,"201051344000576","219011344069620",27.04,29.30,0,334.54,349.56,12.4,10.0,0.075,470713.9,470713.9,37097,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589540,710010.00
07/03/2016 19:45,2,0.398,ACTIVE,211.70,339.04,59.981,1467589503,"274151322000087","219011344069620",26.74,38.60,0,333.93,344.45,10.8,8.5,0.057,694206.9,694206.9,30865,0,0,0,L,1151911521,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467589541,710011.00
07/03/2016 20:00,2,0.422,ACTIVE,212.83,339.95,59.981,1467590403,"201051344000645","219011344069620",27.15,30.30,0,334.54,348.66,11.6,9.3,0.071,470301.9,470301.9,37225,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590404,710012.00
07/03/2016 20:00,2,0.352,ACTIVE,211.70,339.34,59.996,1467590403,"274151322000085","219011344069620",26.58,33.50,0,334.54,343.85,9.5,7.2,0.049,722247.3,722247.3,30738,0,0,0,L,1151911521,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590405,710013.00
07/03/2016 20:00,2,0.432,ACTIVE,213.06,341.75,60.007,1467590403,"201051344000633","219011344069620",27.08,30.30,0,333.93,349.26,11.9,9.5,0.071,461459.2,461459.2,37716,0,0,0,L,1122011218,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590406,710014.00
07/03/2016 20:00,2,0.457,ACTIVE,212.61,339.34,59.981,1467590403,"201051344000469","219011344069620",23.32,32.60,0,332.43,347.76,10.8,8.5,0.066,463324.1,463324.1,37653,0,0,0,L,1122011218,0,120.88,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590407,710015.00
07/03/2016 20:00,2,0.463,ACTIVE,212.38,337.84,60.007,1467590403,"201051344000646","219011344069620",23.68,31.30,0,330.63,344.76,11.1,8.8,0.062,465538.9,465538.9,42202,0,0,0,L,1122011218,0,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590408,710016.00
07/03/2016 20:00,2,0.400,ACTIVE,211.70,338.44,60.007,1467590403,"274151322000052","219011344069620",26.40,33.80,0,333.63,343.85,10.7,8.4,0.066,738236.1,738236.1,30971,0,0,0,L,1151911521,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590409,710017.00
07/03/2016 20:00,2,0.467,ACTIVE,212.61,338.74,60.007,1467590403,"201051344000585","219011344069620",27.33,31.30,0,331.53,345.96,12.9,10.6,0.071,473418.5,473418.5,42205,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590410,710018.00
07/03/2016 20:00,2,0.389,ACTIVE,212.38,337.54,59.970,1467590403,"201051344001230","219011344069620",27.55,29.00,0,330.03,344.15,10.9,8.6,0.057,469049.7,469049.7,42016,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590411,710019.00
07/03/2016 20:00,2,0.422,ACTIVE,213.06,338.44,60.002,1467590403,"201051344000582","219011344069620",22.38,30.30,0,331.53,345.06,9.6,7.3,0.057,462182.1,462182.1,42151,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590412,710020.00
07/03/2016 20:00,2,0.471,ACTIVE,212.16,337.54,59.970,1467590403,"201051344000955","219011344069620",23.12,31.00,0,330.33,344.76,11.1,8.8,0.062,475118.1,475118.1,42106,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590412,710021.00
07/03/2016 20:00,2,0.225,ACTIVE,211.93,385.93,60.002,1467590403,"274151322000094","219011344069620",36.14,35.40,0,335.74,402.46,8.2,6.0,0.049,600270.2,600270.2,32099,0,0,0,L,1151911521,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590413,710022.00
07/03/2016 20:00,2,0.490,ACTIVE,212.61,339.04,59.996,1467590403,"201051344000579","219011344069620",23.66,33.80,0,333.63,347.76,11.8,9.4,0.066,477272.3,477272.3,17717,0,0,0,L,1122011218,0,121.33,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590414,710023.00
07/03/2016 20:00,2,0.428,ACTIVE,212.38,336.64,60.002,1467590403,"201051344000890","219011344069620",26.90,30.30,0,330.33,344.76,11.7,9.3,0.066,472351.6,472351.6,42113,0,0,0,L,1122011218,0,122.01,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590415,710024.00
07/03/2016 20:00,2,0.410,ACTIVE,212.83,338.44,60.012,1467590403,"201051344000438","219011344069620",27.75,30.50,0,331.83,345.96,11.6,9.2,0.071,474132.2,474132.2,42119,0,0,0,L,1122011218,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590416,710025.00
07/03/2016 20:00,2,0.467,ACTIVE,212.83,338.14,60.007,1467590403,"201051344000417","219011344069620",22.90,30.50,0,330.93,345.36,10.8,8.5,0.062,466173.4,466173.4,42273,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590417,710026.00
07/03/2016 20:00,2,0.365,ACTIVE,211.70,338.74,60.002,1467590403,"274151322000083","219011344069620",26.62,33.50,0,334.24,344.15,9.9,7.6,0.053,731588.7,731588.7,31049,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590418,710027.00
07/03/2016 20:00,2,0.393,ACTIVE,212.38,339.95,59.991,1467590403,"274151322000076","219011344069620",27.39,33.80,0,334.84,344.45,10.9,8.6,0.057,779633.9,779633.9,31058,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590419,710028.00
07/03/2016 20:00,2,0.441,ACTIVE,212.61,339.65,60.007,1467590403,"201051344000868","219011344069620",27.17,29.30,0,333.63,348.36,12.2,9.8,0.066,462275.0,462275.0,37370,0,0,0,L,1122011218,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590420,710029.00
07/03/2016 20:00,2,0.365,ACTIVE,211.48,339.95,59.996,1467590403,"274151322000095","219011344069620",27.33,33.80,0,333.93,343.55,10.1,7.9,0.062,771676.3,771676.3,30968,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590421,710030.00
07/03/2016 20:00,2,0.412,ACTIVE,212.38,340.85,59.991,1467590403,"201051344000988","219011344069620",26.54,33.00,0,333.03,348.96,11.1,8.8,0.066,459055.4,459055.4,37662,0,0,0,L,1122011218,0,121.10,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590421,710031.00
07/03/2016 20:00,2,0.441,ACTIVE,212.61,337.84,60.002,1467590403,"201051344001025","219011344069620",22.50,30.00,0,331.53,345.06,10.1,7.8,0.062,472838.9,472838.9,42163,0,0,0,L,1122011218,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590422,710032.00
07/03/2016 20:00,2,0.463,ACTIVE,212.38,339.04,60.028,1467590403,"201051344000458","219011344069620",24.25,33.00,0,333.03,347.76,11.3,9.0,0.071,469887.5,469887.5,37584,0,0,0,L,1122011218,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590423,710033.00
07/03/2016 20:00,2,0.428,ACTIVE,213.06,340.85,59.991,1467590403,"201051344000853","219011344069620",26.82,33.30,0,335.14,349.56,11.7,9.3,0.075,468855.7,468855.7,37192,0,0,0,L,1122011218,0,121.78,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590424,710034.00
07/03/2016 20:00,2,0.385,ACTIVE,213.06,339.34,59.986,1467590403,"201051344000685","219011344069620",26.88,29.30,0,331.53,345.66,10.5,8.2,0.071,473492.9,473492.9,42035,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590425,710035.00
07/03/2016 20:00,2,0.385,ACTIVE,212.83,338.74,59.991,1467590403,"201051344000917","219011344069620",27.61,30.80,0,330.63,345.66,10.8,8.5,0.057,470375.2,470375.2,42026,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590426,710036.00
07/03/2016 20:00,2,0.404,ACTIVE,212.83,338.44,59.991,1467590403,"201051344001145","219011344069620",26.88,28.80,0,332.73,345.96,11.0,8.7,0.062,475543.0,475543.0,41878,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590427,710037.00
07/03/2016 20:00,2,0.395,ACTIVE,212.83,339.04,59.996,1467590403,"201051344000651","219011344069620",27.12,30.00,0,331.83,345.66,10.8,8.5,0.066,468207.6,468207.6,42222,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590428,710038.00
07/03/2016 20:00,2,0.352,ACTIVE,211.48,338.74,59.986,1467590403,"274151322000088","219011344069620",25.98,33.00,0,333.63,342.95,9.3,7.0,0.044,706149.0,706149.0,30704,0,0,0,L,1151911521,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590429,710039.00
07/03/2016 20:00,2,0.246,ACTIVE,212.38,391.64,59.986,1467590403,"274151322000068","219011344069620",36.82,36.00,0,335.44,403.67,9.2,6.9,0.049,600247.7,600247.7,32309,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590430,710040.00
07/03/2016 20:00,2,0.480,ACTIVE,212.38,336.64,59.986,1467590403,"201051344001135","219011344069620",22.86,30.00,0,330.63,344.15,11.2,8.8,0.062,464190.2,464190.2,42153,0,0,0,L,1122011218,0,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590431,710041.00
07/03/2016 20:00,2,0.438,ACTIVE,212.38,339.34,59.981,1467590403,"201051344000594","219011344069620",26.76,31.30,0,332.13,347.16,11.9,9.6,0.071,473968.4,473968.4,37627,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590432,710042.00
07/03/2016 20:00,2,0.402,ACTIVE,212.61,337.54,59.981,1467590403,"201051344001203","219011344069620",27.77,30.30,0,331.83,345.66,11.3,9.0,0.062,471671.5,471671.5,42198,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590432,710043.00
07/03/2016 20:00,2,0.363,ACTIVE,211.70,340.25,59.970,1467590403,"274151322000054","219011344069620",26.60,33.80,0,333.63,343.55,9.8,7.5,0.062,721082.7,721082.7,30733,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590433,710044.00
07/03/2016 20:00,2,0.441,ACTIVE,212.83,339.34,59.986,1467590403,"201051344000867","219011344069620",27.25,30.00,0,333.33,348.06,12.2,9.9,0.071,461360.8,461360.8,37634,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590434,710045.00
07/03/2016 20:00,2,0.398,ACTIVE,212.83,338.14,59.975,1467590403,"201051344001093","219011344069620",27.23,29.50,0,332.13,345.36,11.0,8.7,0.057,469783.2,469783.2,42087,0,0,0,L,1122011218,0,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590435,710046.00
07/03/2016 20:00,2,0.424,ACTIVE,212.61,340.25,59.986,1467590403,"201051344000900","219011344069620",27.02,32.20,0,333.63,348.06,11.6,9.3,0.075,477355.6,477355.6,37014,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590436,710047.00
07/03/2016 20:00,2,0.469,ACTIVE,212.83,340.25,59.965,1467590403,"201051344000648","219011344069620",23.82,29.50,0,333.93,348.06,11.3,9.0,0.066,468226.9,468226.9,37315,0,0,0,L,1122011218,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590437,710048.00
07/03/2016 20:00,2,0.434,ACTIVE,212.61,339.95,59.981,1467590403,"201051344000569","219011344069620",27.14,34.00,0,333.63,348.36,11.9,9.6,0.071,478233.7,478233.7,36941,0,0,0,L,1122011218,0,120.88,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590438,710049.00
07/03/2016 20:00,2,0.490,ACTIVE,212.61,339.34,59.970,1467590403,"201051344000983","219011344069620",23.82,33.30,0,333.63,347.16,11.9,9.5,0.071,469927.2,469927.2,37432,0,0,0,L,1122011218,0,121.33,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590439,710050.00
07/03/2016 20:00,2,0.424,ACTIVE,212.61,339.95,59.996,1467590403,"201051344001158","219011344069620",26.92,33.30,0,333.33,347.16,11.6,9.2,0.071,463469.2,463469.2,37698,0,0,0,L,1122011218,0,121.10,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590440,710051.00
07/03/2016 20:00,2,0.420,ACTIVE,213.29,341.15,59.991,1467590403,"201051344000576","219011344069620",27.04,29.50,0,333.93,348.36,11.5,9.2,0.075,470716.3,470716.3,37098,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590441,710052.00
07/03/2016 20:00,2,0.363,ACTIVE,211.93,339.34,59.996,1467590403,"274151322000087","219011344069620",25.98,37.50,0,333.93,344.15,9.6,7.3,0.035,694208.9,694208.9,30866,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467590442,710053.00
07/03/2016 20:15,2,0.395,ACTIVE,213.51,339.65,60.023,1467591305,"201051344000645","219011344069620",26.88,30.50,0,333.33,347.16,10.8,8.5,0.066,470304.1,470304.1,37226,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591306,710054.00
07/03/2016 20:15,2,0.309,ACTIVE,212.38,337.84,59.965,1467591305,"274151322000085","219011344069620",26.80,32.80,0,334.84,342.95,8.4,6.2,0.040,722249.0,722249.0,30739,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591307,710055.00
07/03/2016 20:15,2,0.400,ACTIVE,213.29,341.15,59.991,1467591305,"201051344000633","219011344069620",27.08,30.30,0,332.73,348.36,11.0,8.7,0.066,461461.5,461461.5,37717,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591308,710056.00
07/03/2016 20:15,2,0.404,ACTIVE,213.06,339.95,59.981,1467591305,"201051344000469","219011344069620",26.58,33.50,0,332.13,346.56,10.9,8.6,0.066,463326.2,463326.2,37654,0,0,0,L,1122011218,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591309,710057.00
07/03/2016 20:15,2,0.430,ACTIVE,212.38,338.44,59.975,1467591305,"201051344000646","219011344069620",24.53,30.80,0,330.93,344.45,10.7,8.4,0.062,465541.0,465541.0,42203,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591309,710058.00
07/03/2016 20:15,2,0.357,ACTIVE,212.16,337.24,59.986,1467591305,"274151322000052","219011344069620",26.40,33.80,0,333.93,343.85,9.6,7.4,0.049,738238.1,738238.1,30972,0,0,0,L,1151911521,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591310,710059.00
07/03/2016 20:15,2,0.439,ACTIVE,212.83,339.65,59.981,1467591305,"201051344000585","219011344069620",27.10,31.00,0,331.53,345.66,12.1,9.7,0.062,473421.0,473421.0,42206,0,0,0,L,1122011218,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591311,710060.00
07/03/2016 20:15,2,0.357,ACTIVE,212.38,337.24,60.007,1467591305,"201051344001230","219011344069620",27.45,28.30,0,330.03,343.55,10.0,7.7,0.049,469051.7,469051.7,42017,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591312,710061.00
07/03/2016 20:15,2,0.363,ACTIVE,212.83,338.74,60.023,1467591305,"201051344000582","219011344069620",27.17,29.50,0,331.83,343.85,10.0,7.7,0.057,462184.0,462184.0,42152,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591313,710062.00
07/03/2016 20:15,2,0.400,ACTIVE,212.16,337.24,59.975,1467591305,"201051344000955","219011344069620",27.63,30.50,0,330.33,343.55,11.3,8.9,0.062,475120.3,475120.3,42107,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591314,710063.00
07/03/2016 20:15,2,0.195,ACTIVE,212.38,379.92,59.970,1467591305,"274151322000094","219011344069620",35.62,35.00,0,335.74,396.75,7.1,4.9,0.040,600271.6,600271.6,32100,0,0,0,L,1151911521,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591315,710064.00
07/03/2016 20:15,2,0.432,ACTIVE,213.06,339.34,59.981,1467591305,"201051344000579","219011344069620",27.17,33.50,0,332.73,345.06,11.9,9.6,0.066,477274.5,477274.5,17718,0,0,0,L,1122011218,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591316,710065.00
07/03/2016 20:15,2,0.383,ACTIVE,212.38,337.84,59.986,1467591305,"201051344000890","219011344069620",27.69,29.50,0,330.93,345.06,10.8,8.5,0.057,472353.8,472353.8,42114,0,0,0,L,1122011218,0,122.01,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591317,710066.00
07/03/2016 20:15,2,0.387,ACTIVE,212.61,338.44,59.975,1467591305,"201051344000438","219011344069620",27.15,29.80,0,332.43,345.66,10.7,8.4,0.057,474134.4,474134.4,42120,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591318,710067.00
07/03/2016 20:15,2,0.395,ACTIVE,212.61,338.44,60.007,1467591305,"201051344000417","219011344069620",27.69,29.80,0,332.13,344.76,11.1,8.8,0.062,466175.6,466175.6,42274,0,0,0,L,1122011218,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591319,710068.00
07/03/2016 20:15,2,0.322,ACTIVE,212.38,337.84,59.965,1467591305,"274151322000083","219011344069620",26.50,33.00,0,334.24,343.25,8.7,6.4,0.040,731590.4,731590.4,31050,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591320,710069.00
07/03/2016 20:15,2,0.357,ACTIVE,212.83,339.65,59.981,1467591305,"274151322000076","219011344069620",26.86,33.80,0,335.14,343.85,9.7,7.5,0.062,779635.9,779635.9,31059,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591321,710070.00
07/03/2016 20:15,2,0.416,ACTIVE,213.06,340.25,59.996,1467591305,"201051344000868","219011344069620",26.90,29.30,0,332.13,345.96,11.4,9.0,0.062,462277.3,462277.3,37371,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591321,710071.00
07/03/2016 20:15,2,0.326,ACTIVE,212.38,337.54,59.944,1467591305,"274151322000095","219011344069620",26.60,33.00,0,334.24,342.65,8.8,6.6,0.040,771678.1,771678.1,30969,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591322,710072.00
07/03/2016 20:15,2,0.379,ACTIVE,213.06,341.45,59.975,1467591305,"201051344000988","219011344069620",26.60,33.80,0,331.83,348.36,10.2,8.0,0.057,459057.5,459057.5,37663,0,0,0,L,1122011218,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591323,710073.00
07/03/2016 20:15,2,0.389,ACTIVE,212.61,337.54,59.975,1467591305,"201051344001025","219011344069620",27.12,29.30,0,330.93,344.45,10.7,8.4,0.062,472841.0,472841.0,42164,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591324,710074.00
07/03/2016 20:15,2,0.432,ACTIVE,213.06,338.74,59.975,1467591305,"201051344000458","219011344069620",23.60,33.50,0,332.73,346.26,10.4,8.1,0.062,469889.6,469889.6,37585,0,0,0,L,1122011218,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591325,710075.00
07/03/2016 20:15,2,0.402,ACTIVE,213.51,341.45,59.981,1467591305,"201051344000853","219011344069620",26.48,34.30,0,333.93,348.06,10.8,8.5,0.071,468857.9,468857.9,37193,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591326,710076.00
07/03/2016 20:15,2,0.350,ACTIVE,212.83,339.34,59.975,1467591305,"201051344000685","219011344069620",26.82,28.50,0,331.53,345.96,9.5,7.3,0.057,473494.8,473494.8,42036,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591327,710077.00
07/03/2016 20:15,2,0.365,ACTIVE,212.61,338.74,59.975,1467591305,"201051344000917","219011344069620",26.98,29.80,0,330.93,344.15,10.0,7.7,0.057,470377.2,470377.2,42027,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591328,710078.00
07/03/2016 20:15,2,0.367,ACTIVE,213.06,339.04,59.986,1467591305,"201051344001145","219011344069620",26.96,28.00,0,332.43,345.36,10.1,7.8,0.057,475545.1,475545.1,41879,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591329,710079.00
07/03/2016 20:15,2,0.365,ACTIVE,212.83,339.04,59.986,1467591305,"201051344000651","219011344069620",27.10,29.30,0,332.73,345.36,10.0,7.8,0.057,468209.6,468209.6,42223,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591330,710080.00
07/03/2016 20:15,2,0.312,ACTIVE,211.93,339.04,59.975,1467591305,"274151322000088","219011344069620",25.84,33.00,0,333.63,342.65,8.2,6.0,0.049,706150.6,706150.6,30705,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591331,710081.00
07/03/2016 20:15,2,0.230,ACTIVE,212.83,375.11,59.986,1467591305,"274151322000068","219011344069620",35.05,36.00,0,336.04,401.86,8.2,5.9,0.040,600249.3,600249.3,32310,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591332,710082.00
07/03/2016 20:15,2,0.418,ACTIVE,212.16,336.94,60.002,1467591305,"201051344001135","219011344069620",27.59,29.50,0,331.23,343.55,11.7,9.4,0.062,464192.5,464192.5,42154,0,0,0,L,1122011218,0,121.78,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591332,710083.00
07/03/2016 20:15,2,0.402,ACTIVE,212.83,340.25,59.970,1467591305,"201051344000594","219011344069620",26.86,31.30,0,331.53,346.26,11.0,8.7,0.066,473970.7,473970.7,37628,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591333,710084.00
07/03/2016 20:15,2,0.381,ACTIVE,212.61,338.14,59.981,1467591305,"201051344001203","219011344069620",27.41,29.30,0,331.83,345.66,10.6,8.3,0.057,471673.6,471673.6,42199,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591334,710085.00
07/03/2016 20:15,2,0.328,ACTIVE,212.16,338.74,59.959,1467591305,"274151322000054","219011344069620",26.08,33.80,0,333.63,342.95,8.7,6.5,0.053,721084.4,721084.4,30734,0,0,0,L,1151911521,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591335,710086.00
07/03/2016 20:15,2,0.414,ACTIVE,213.29,339.04,60.018,1467591305,"201051344000867","219011344069620",26.90,30.30,0,332.73,347.16,11.3,9.0,0.062,461363.2,461363.2,37635,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591336,710087.00
07/03/2016 20:15,2,0.377,ACTIVE,212.83,338.44,59.986,1467591305,"201051344001093","219011344069620",26.76,28.80,0,330.93,344.76,10.2,8.0,0.057,469785.3,469785.3,42088,0,0,0,L,1122011218,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591337,710088.00
07/03/2016 20:15,2,0.396,ACTIVE,212.83,339.65,59.949,1467591305,"201051344000900","219011344069620",26.62,33.00,0,332.73,346.56,10.7,8.4,0.062,477357.8,477357.8,37015,0,0,0,L,1122011218,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591338,710089.00
07/03/2016 20:15,2,0.438,ACTIVE,213.51,339.34,59.975,1467591305,"201051344000648","219011344069620",22.34,29.80,0,333.63,346.86,9.9,7.7,0.062,468229.0,468229.0,37316,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591339,710090.00
07/03/2016 20:15,2,0.410,ACTIVE,213.06,339.95,59.991,1467591305,"201051344000569","219011344069620",26.72,35.20,0,333.03,346.26,11.2,8.8,0.066,478236.0,478236.0,36942,0,0,0,L,1122011218,0,121.33,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591340,710091.00
