ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 20:15,2,0.430,ACTIVE,213.06,339.95,59.975,1467591305,"201051344000983","219011344069620",27.29,34.00,0,332.43,346.86,11.9,9.6,0.066,469929.4,469929.4,37433,0,0,0,L,1122011218,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591341,710092.00
07/03/2016 20:15,2,0.393,ACTIVE,213.06,339.95,60.002,1467591305,"201051344001158","219011344069620",26.94,33.50,0,333.03,346.26,10.7,8.4,0.066,463471.4,463471.4,37699,0,0,0,L,1122011218,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591342,710093.00
07/03/2016 20:15,2,0.396,ACTIVE,213.29,341.15,59.986,1467591305,"201051344000576","219011344069620",26.30,29.80,0,333.03,347.76,10.6,8.3,0.066,470718.5,470718.5,37099,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591342,710094.00
07/03/2016 20:15,2,0.320,ACTIVE,212.16,339.65,59.959,1467591305,"274151322000087","219011344069620",26.04,36.50,0,333.93,343.25,8.5,6.2,0.031,694210.6,694210.6,30867,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467591343,710095.00
07/03/2016 20:30,2,0.367,ACTIVE,213.74,340.85,59.959,1467592203,"201051344000645","219011344069620",25.96,30.80,0,333.63,346.56,9.7,7.4,0.049,470306.1,470306.1,37227,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592204,710096.00
07/03/2016 20:30,2,0.277,ACTIVE,212.38,339.34,59.959,1467592203,"274151322000085","219011344069620",26.42,32.40,0,335.44,342.95,7.4,5.2,0.031,722250.4,722250.4,30740,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592205,710097.00
07/03/2016 20:30,2,0.357,ACTIVE,213.74,341.45,59.970,1467592203,"201051344000633","219011344069620",27.35,30.50,0,332.73,347.46,9.9,7.7,0.049,461463.5,461463.5,37718,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592206,710098.00
07/03/2016 20:30,2,0.367,ACTIVE,213.29,339.65,59.954,1467592203,"201051344000469","219011344069620",26.40,34.30,0,331.83,346.56,9.8,7.6,0.057,463328.2,463328.2,37655,0,0,0,L,1122011218,0,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592207,710099.00
07/03/2016 20:30,2,0.367,ACTIVE,212.83,338.74,59.954,1467592203,"201051344000646","219011344069620",27.21,30.50,0,330.93,344.45,10.2,7.9,0.053,465543.0,465543.0,42204,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592208,710100.00
07/03/2016 20:30,2,0.314,ACTIVE,212.16,339.95,59.949,1467592203,"274151322000052","219011344069620",26.62,33.50,0,334.54,343.55,8.5,6.2,0.044,738239.8,738239.8,30973,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592208,710101.00
07/03/2016 20:30,2,0.402,ACTIVE,213.51,339.65,59.970,1467592203,"201051344000585","219011344069620",27.31,30.30,0,331.53,345.36,11.2,8.9,0.053,473423.3,473423.3,42207,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592209,710102.00
07/03/2016 20:30,2,0.346,ACTIVE,213.06,337.84,59.965,1467592203,"201051344001230","219011344069620",26.28,27.80,0,330.63,343.25,9.2,7.0,0.049,469053.5,469053.5,42018,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592210,710103.00
07/03/2016 20:30,2,0.338,ACTIVE,213.74,339.04,59.922,1467592203,"201051344000582","219011344069620",26.56,28.80,0,332.43,344.45,9.1,6.9,0.049,462185.8,462185.8,42153,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592211,710104.00
07/03/2016 20:30,2,0.379,ACTIVE,213.06,338.74,59.965,1467592203,"201051344000955","219011344069620",26.88,29.50,0,330.63,344.15,10.4,8.1,0.057,475122.4,475122.4,42108,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592212,710105.00
07/03/2016 20:30,2,0.172,ACTIVE,212.38,378.72,59.944,1467592203,"274151322000094","219011344069620",35.52,34.50,0,336.34,396.45,6.2,4.0,0.031,600272.7,600272.7,32101,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592213,710106.00
07/03/2016 20:30,2,0.393,ACTIVE,213.29,339.65,59.959,1467592203,"201051344000579","219011344069620",27.31,33.30,0,333.63,346.56,10.9,8.6,0.057,477276.8,477276.8,17719,0,0,0,L,1122011218,0,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592214,710107.00
07/03/2016 20:30,2,0.355,ACTIVE,213.29,338.14,59.954,1467592203,"201051344000890","219011344069620",27.55,29.00,0,331.53,344.76,9.9,7.7,0.049,472355.8,472355.8,42115,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592215,710108.00
07/03/2016 20:30,2,0.352,ACTIVE,213.29,339.04,59.965,1467592203,"201051344000438","219011344069620",27.27,29.00,0,332.43,345.06,9.8,7.5,0.049,474136.3,474136.3,42121,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592216,710109.00
07/03/2016 20:30,2,0.377,ACTIVE,213.51,339.04,59.991,1467592203,"201051344000417","219011344069620",26.60,29.30,0,330.93,344.76,10.2,7.9,0.053,466177.7,466177.7,42275,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592217,710110.00
07/03/2016 20:30,2,0.285,ACTIVE,212.38,339.04,59.949,1467592203,"274151322000083","219011344069620",26.00,32.60,0,334.84,343.25,7.5,5.3,0.035,731591.8,731591.8,31051,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592218,710111.00
07/03/2016 20:30,2,0.309,ACTIVE,212.83,339.04,59.959,1467592203,"274151322000076","219011344069620",27.23,33.30,0,336.04,343.55,8.5,6.3,0.044,779637.6,779637.6,31060,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592219,710112.00
07/03/2016 20:30,2,0.383,ACTIVE,213.29,339.65,59.959,1467592203,"201051344000868","219011344069620",26.68,30.30,0,333.33,346.56,10.4,8.1,0.053,462279.4,462279.4,37372,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592220,710113.00
07/03/2016 20:30,2,0.283,ACTIVE,212.38,338.44,59.965,1467592203,"274151322000095","219011344069620",26.84,32.60,0,334.84,342.95,7.8,5.6,0.040,771679.6,771679.6,30970,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592220,710114.00
07/03/2016 20:30,2,0.344,ACTIVE,213.29,341.15,59.944,1467592203,"201051344000988","219011344069620",26.34,34.50,0,331.83,348.06,9.2,7.0,0.057,459059.4,459059.4,37664,0,0,0,L,1122011218,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592221,710115.00
07/03/2016 20:30,2,0.355,ACTIVE,213.06,337.54,59.970,1467592203,"201051344001025","219011344069620",27.04,28.50,0,331.53,344.76,9.8,7.5,0.049,472842.9,472842.9,42165,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592222,710116.00
07/03/2016 20:30,2,0.365,ACTIVE,213.29,339.65,59.975,1467592203,"201051344000458","219011344069620",27.04,33.80,0,333.03,346.26,10.1,7.8,0.057,469891.6,469891.6,37586,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592223,710117.00
07/03/2016 20:30,2,0.363,ACTIVE,213.96,341.45,59.981,1467592203,"201051344000853","219011344069620",26.26,35.40,0,334.54,348.06,9.7,7.4,0.057,468859.9,468859.9,37194,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592224,710118.00
07/03/2016 20:30,2,0.311,ACTIVE,213.51,339.95,59.970,1467592203,"201051344000685","219011344069620",27.65,28.00,0,332.43,345.96,8.7,6.5,0.053,473496.5,473496.5,42037,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592225,710119.00
07/03/2016 20:30,2,0.338,ACTIVE,213.51,339.34,59.975,1467592203,"201051344000917","219011344069620",26.86,29.00,0,331.53,344.45,9.2,7.0,0.044,470379.0,470379.0,42028,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592226,710120.00
07/03/2016 20:30,2,0.324,ACTIVE,213.51,339.65,59.981,1467592203,"201051344001145","219011344069620",27.73,27.50,0,332.73,345.96,9.2,6.9,0.049,475546.9,475546.9,41880,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592227,710121.00
07/03/2016 20:30,2,0.340,ACTIVE,213.74,339.95,59.975,1467592203,"201051344000651","219011344069620",26.72,28.50,0,333.03,345.06,9.2,7.0,0.053,468211.5,468211.5,42224,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592228,710122.00
07/03/2016 20:30,2,0.279,ACTIVE,211.93,339.65,59.970,1467592203,"274151322000088","219011344069620",25.49,32.60,0,334.54,342.65,7.2,5.0,0.031,706152.0,706152.0,30706,0,0,0,L,1151911521,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592229,710123.00
07/03/2016 20:30,2,0.201,ACTIVE,213.06,375.11,59.959,1467592203,"274151322000068","219011344069620",35.15,35.60,0,337.24,395.85,7.2,5.0,0.031,600250.7,600250.7,32311,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592230,710124.00
07/03/2016 20:30,2,0.383,ACTIVE,213.06,338.14,59.975,1467592203,"201051344001135","219011344069620",27.83,28.80,0,330.93,343.85,10.8,8.5,0.049,464194.7,464194.7,42155,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592231,710125.00
07/03/2016 20:30,2,0.365,ACTIVE,213.06,339.95,59.975,1467592203,"201051344000594","219011344069620",26.92,31.00,0,332.73,345.96,10.0,7.7,0.057,473972.7,473972.7,37629,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592232,710126.00
07/03/2016 20:30,2,0.352,ACTIVE,213.51,338.44,59.981,1467592203,"201051344001203","219011344069620",27.45,28.50,0,331.83,345.36,9.8,7.5,0.044,471675.6,471675.6,42200,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592233,710127.00
07/03/2016 20:30,2,0.291,ACTIVE,212.38,337.84,59.975,1467592203,"274151322000054","219011344069620",26.04,33.00,0,334.54,342.65,7.7,5.5,0.035,721085.9,721085.9,30735,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592233,710128.00
07/03/2016 20:30,2,0.371,ACTIVE,213.51,339.04,59.975,1467592203,"201051344000867","219011344069620",27.31,31.30,0,331.83,345.96,10.3,8.1,0.053,461365.3,461365.3,37636,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592234,710129.00
07/03/2016 20:30,2,0.338,ACTIVE,213.51,338.74,59.991,1467592203,"201051344001093","219011344069620",27.77,28.30,0,331.83,344.76,9.5,7.3,0.049,469787.2,469787.2,42089,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592235,710130.00
07/03/2016 20:30,2,0.361,ACTIVE,213.29,340.25,60.012,1467592203,"201051344000900","219011344069620",26.42,34.00,0,333.03,347.46,9.7,7.4,0.057,477359.7,477359.7,37016,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592236,710131.00
07/03/2016 20:30,2,0.377,ACTIVE,213.74,339.95,59.991,1467592203,"201051344000648","219011344069620",26.60,30.00,0,333.63,345.96,10.2,7.9,0.053,468231.0,468231.0,37317,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592237,710132.00
07/03/2016 20:30,2,0.369,ACTIVE,213.29,339.95,59.996,1467592203,"201051344000569","219011344069620",26.70,36.50,0,333.33,345.66,10.0,7.8,0.057,478238.1,478238.1,36943,0,0,0,L,1122011218,0,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592238,710133.00
07/03/2016 20:30,2,0.393,ACTIVE,213.29,339.95,59.986,1467592203,"201051344000983","219011344069620",27.47,34.30,0,333.33,346.56,10.9,8.6,0.062,469931.7,469931.7,37434,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592239,710134.00
07/03/2016 20:30,2,0.359,ACTIVE,213.29,339.95,59.991,1467592203,"201051344001158","219011344069620",26.68,33.80,0,332.13,346.86,9.8,7.5,0.062,463473.4,463473.4,37700,0,0,0,L,1122011218,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592240,710135.00
07/03/2016 20:30,2,0.359,ACTIVE,213.74,341.15,59.991,1467592203,"201051344000576","219011344069620",26.16,30.80,0,333.63,347.46,9.6,7.3,0.053,470720.4,470720.4,37100,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592241,710136.00
07/03/2016 20:30,2,0.283,ACTIVE,212.61,339.34,59.981,1467592203,"274151322000087","219011344069620",26.20,35.80,0,334.84,343.25,7.5,5.3,0.035,694212.1,694212.1,30868,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467592242,710137.00
07/03/2016 20:45,2,0.318,ACTIVE,213.96,340.85,59.959,1467593103,"201051344000645","219011344069620",26.32,31.00,0,333.93,346.86,8.5,6.3,0.044,470307.8,470307.8,37228,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593104,710138.00
07/03/2016 20:45,2,0.246,ACTIVE,212.61,339.04,59.954,1467593103,"274151322000085","219011344069620",25.80,31.50,0,335.44,342.95,6.4,4.3,0.027,722251.6,722251.6,30741,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593105,710139.00
07/03/2016 20:45,2,0.322,ACTIVE,213.96,341.45,59.954,1467593103,"201051344000633","219011344069620",27.19,30.80,0,333.03,348.06,8.9,6.6,0.053,461465.3,461465.3,37719,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593106,710140.00
07/03/2016 20:45,2,0.328,ACTIVE,213.74,340.25,59.922,1467593103,"201051344000469","219011344069620",26.24,34.50,0,332.43,345.66,8.7,6.5,0.049,463330.0,463330.0,37656,0,0,0,L,1122011218,0,121.33,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593107,710141.00
07/03/2016 20:45,2,0.332,ACTIVE,213.29,338.44,59.959,1467593103,"201051344000646","219011344069620",27.39,29.30,0,331.83,344.76,9.3,7.0,0.049,465544.9,465544.9,42205,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593108,710142.00
07/03/2016 20:45,2,0.271,ACTIVE,212.38,338.14,59.933,1467593103,"274151322000052","219011344069620",26.78,32.80,0,334.24,343.85,7.4,5.2,0.027,738241.2,738241.2,30974,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593109,710143.00
07/03/2016 20:45,2,0.363,ACTIVE,213.74,339.04,59.938,1467593103,"201051344000585","219011344069620",27.35,29.00,0,331.23,345.96,10.1,7.8,0.049,473425.4,473425.4,42208,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593110,710144.00
07/03/2016 20:45,2,0.312,ACTIVE,213.51,338.14,60.002,1467593103,"201051344001230","219011344069620",26.34,27.00,0,331.23,343.55,8.4,6.2,0.035,469055.2,469055.2,42019,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593110,710145.00
07/03/2016 20:45,2,0.303,ACTIVE,213.96,339.04,59.965,1467593103,"201051344000582","219011344069620",26.86,28.00,0,333.03,344.76,8.3,6.1,0.040,462187.4,462187.4,42154,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593111,710146.00
07/03/2016 20:45,2,0.334,ACTIVE,213.29,337.54,59.965,1467593103,"201051344000955","219011344069620",27.73,28.80,0,331.53,344.45,9.4,7.1,0.044,475124.3,475124.3,42109,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593112,710147.00
07/03/2016 20:45,2,0.150,ACTIVE,212.61,352.87,59.991,1467593103,"274151322000094","219011344069620",32.76,33.30,0,336.94,382.93,5.0,2.9,0.035,600273.6,600273.6,32102,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593113,710148.00
07/03/2016 20:45,2,0.357,ACTIVE,213.51,339.65,59.970,1467593103,"201051344000579","219011344069620",27.37,32.60,0,333.63,345.96,9.9,7.7,0.044,477278.8,477278.8,17720,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593114,710149.00
07/03/2016 20:45,2,0.324,ACTIVE,213.51,338.14,59.970,1467593103,"201051344000890","219011344069620",27.53,28.00,0,332.43,344.45,9.1,6.8,0.044,472357.6,472357.6,42116,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593115,710150.00
07/03/2016 20:45,2,0.324,ACTIVE,213.74,339.04,59.938,1467593103,"201051344000438","219011344069620",26.78,28.00,0,333.63,345.36,8.8,6.6,0.040,474138.1,474138.1,42122,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593116,710151.00
07/03/2016 20:45,2,0.334,ACTIVE,213.74,338.74,59.970,1467593103,"201051344000417","219011344069620",27.61,28.50,0,332.43,345.96,9.4,7.1,0.044,466179.6,466179.6,42276,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593117,710152.00
07/03/2016 20:45,2,0.240,ACTIVE,212.61,339.65,59.965,1467593103,"274151322000083","219011344069620",26.46,32.00,0,334.54,342.95,6.5,4.3,0.035,731593.0,731593.0,31052,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593118,710153.00
07/03/2016 20:45,2,0.264,ACTIVE,212.83,339.34,59.965,1467593103,"274151322000076","219011344069620",27.51,32.60,0,335.44,343.55,7.3,5.2,0.035,779639.0,779639.0,31061,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593119,710154.00
07/03/2016 20:45,2,0.346,ACTIVE,213.51,339.95,60.007,1467593103,"201051344000868","219011344069620",26.46,30.80,0,332.43,345.96,9.3,7.0,0.044,462281.3,462281.3,37373,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593120,710155.00
07/03/2016 20:45,2,0.252,ACTIVE,212.38,339.04,59.922,1467593103,"274151322000095","219011344069620",25.92,31.80,0,335.14,342.65,6.6,4.5,0.035,771680.8,771680.8,30971,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593120,710156.00
07/03/2016 20:45,2,0.301,ACTIVE,213.51,341.45,59.954,1467593103,"201051344000988","219011344069620",26.44,34.80,0,332.73,347.46,8.1,5.9,0.044,459061.0,459061.0,37665,0,0,0,L,1122011218,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593121,710157.00
07/03/2016 20:45,2,0.326,ACTIVE,213.51,338.44,59.965,1467593103,"201051344001025","219011344069620",26.56,27.80,0,332.13,344.45,8.8,6.6,0.040,472844.7,472844.7,42166,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593122,710158.00
07/03/2016 20:45,2,0.332,ACTIVE,213.74,339.95,59.975,1467593103,"201051344000458","219011344069620",26.48,33.30,0,333.63,345.66,8.9,6.7,0.044,469893.4,469893.4,37587,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593123,710159.00
07/03/2016 20:45,2,0.324,ACTIVE,214.19,341.45,59.944,1467593103,"201051344000853","219011344069620",26.30,35.40,0,334.84,346.86,8.7,6.4,0.049,468861.6,468861.6,37195,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593124,710160.00
07/03/2016 20:45,2,0.275,ACTIVE,213.96,339.65,59.965,1467593103,"201051344000685","219011344069620",27.63,27.30,0,333.03,345.36,7.8,5.6,0.044,473498.0,473498.0,42038,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593125,710161.00
07/03/2016 20:45,2,0.297,ACTIVE,213.74,339.34,59.975,1467593103,"201051344000917","219011344069620",27.53,28.50,0,332.13,344.76,8.3,6.1,0.031,470380.6,470380.6,42029,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593126,710162.00
07/03/2016 20:45,2,0.297,ACTIVE,213.74,339.65,59.959,1467593103,"201051344001145","219011344069620",27.15,26.80,0,333.33,345.66,8.2,6.0,0.040,475548.5,475548.5,41881,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593127,710163.00
07/03/2016 20:45,2,0.307,ACTIVE,213.74,339.04,59.959,1467593103,"201051344000651","219011344069620",26.84,27.80,0,333.63,345.06,8.4,6.2,0.040,468213.1,468213.1,42225,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593128,710164.00
07/03/2016 20:45,2,0.238,ACTIVE,212.16,338.14,59.954,1467593103,"274151322000088","219011344069620",25.39,31.80,0,333.93,342.95,6.2,4.0,0.022,706153.1,706153.1,30707,0,0,0,L,1151911521,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593129,710165.00
07/03/2016 20:45,2,0.174,ACTIVE,213.06,369.10,59.959,1467593103,"274151322000068","219011344069620",34.63,34.80,0,337.54,392.55,6.1,4.0,0.018,600251.8,600251.8,32312,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593129,710166.00
07/03/2016 20:45,2,0.350,ACTIVE,213.29,337.54,59.996,1467593103,"201051344001135","219011344069620",27.43,28.30,0,332.73,343.85,9.7,7.5,0.040,464196.7,464196.7,42156,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593130,710167.00
07/03/2016 20:45,2,0.318,ACTIVE,213.29,340.25,59.965,1467593103,"201051344000594","219011344069620",27.51,30.80,0,332.43,345.66,8.9,6.7,0.044,473974.5,473974.5,37630,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593131,710168.00
07/03/2016 20:45,2,0.320,ACTIVE,213.51,338.14,59.959,1467593103,"201051344001203","219011344069620",27.21,27.80,0,333.63,346.56,8.9,6.6,0.044,471677.4,471677.4,42201,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593132,710169.00
07/03/2016 20:45,2,0.246,ACTIVE,212.38,339.34,59.965,1467593103,"274151322000054","219011344069620",26.68,32.40,0,334.24,342.95,6.6,4.5,0.027,721087.2,721087.2,30736,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593133,710170.00
07/03/2016 20:45,2,0.342,ACTIVE,213.74,339.65,59.975,1467593103,"201051344000867","219011344069620",26.66,32.00,0,333.03,345.66,9.3,7.0,0.049,461367.2,461367.2,37637,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593134,710171.00
07/03/2016 20:45,2,0.311,ACTIVE,213.51,339.04,59.965,1467593103,"201051344001093","219011344069620",27.49,27.50,0,332.13,343.85,8.7,6.4,0.035,469788.9,469788.9,42090,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593135,710172.00
07/03/2016 20:45,2,0.309,ACTIVE,213.51,340.55,59.975,1467593103,"201051344000900","219011344069620",27.10,33.80,0,333.33,345.66,8.5,6.3,0.044,477361.4,477361.4,37017,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593136,710173.00
07/03/2016 20:45,2,0.336,ACTIVE,213.96,340.25,59.965,1467593103,"201051344000648","219011344069620",26.46,30.00,0,334.24,346.26,9.0,6.8,0.044,468232.8,468232.8,37318,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593137,710174.00
07/03/2016 20:45,2,0.332,ACTIVE,213.51,339.95,59.959,1467593103,"201051344000569","219011344069620",26.66,36.50,0,333.93,345.96,9.0,6.7,0.044,478239.9,478239.9,36944,0,0,0,L,1122011218,0,121.33,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593138,710175.00
07/03/2016 20:45,2,0.357,ACTIVE,213.51,339.34,59.975,1467593103,"201051344000983","219011344069620",27.19,34.50,0,333.93,346.26,9.9,7.6,0.044,469933.7,469933.7,37435,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593139,710176.00
07/03/2016 20:45,2,0.318,ACTIVE,213.29,339.65,59.965,1467593103,"201051344001158","219011344069620",26.88,33.80,0,333.33,346.56,8.7,6.5,0.049,463475.1,463475.1,37701,0,0,0,L,1122011218,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593140,710177.00
07/03/2016 20:45,2,0.314,ACTIVE,213.96,341.45,59.965,1467593103,"201051344000576","219011344069620",26.52,31.00,0,334.84,347.16,8.5,6.3,0.044,470722.1,470722.1,37101,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593141,710178.00
07/03/2016 20:45,2,0.244,ACTIVE,212.61,338.14,59.959,1467593103,"274151322000087","219011344069620",26.14,35.00,0,334.54,343.55,6.5,4.3,0.018,694213.3,694213.3,30869,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467593141,710179.00
07/03/2016 21:00,2,0.262,ACTIVE,213.74,340.25,59.970,1467594003,"201051344000645","219011344069620",26.92,31.50,0,335.44,346.56,7.2,5.0,0.027,470309.2,470309.2,37229,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594004,710180.00
07/03/2016 21:00,2,0.205,ACTIVE,212.61,338.14,59.965,1467594003,"274151322000085","219011344069620",25.52,30.80,0,336.04,342.95,5.3,3.2,0.022,722252.5,722252.5,30742,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594005,710181.00
07/03/2016 21:00,2,0.283,ACTIVE,213.74,342.35,59.959,1467594003,"201051344000633","219011344069620",26.64,31.30,0,333.33,347.76,7.7,5.5,0.035,461466.8,461466.8,37720,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594006,710182.00
07/03/2016 21:00,2,0.275,ACTIVE,213.51,340.25,59.949,1467594003,"201051344000469","219011344069620",26.92,34.00,0,333.63,345.96,7.5,5.3,0.035,463331.5,463331.5,37657,0,0,0,L,1122011218,0,121.33,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594007,710183.00
07/03/2016 21:00,2,0.289,ACTIVE,212.61,337.84,59.970,1467594003,"201051344000646","219011344069620",27.10,28.30,0,331.23,344.15,8.0,5.8,0.035,465546.5,465546.5,42206,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594008,710184.00
07/03/2016 21:00,2,0.236,ACTIVE,212.16,339.34,59.970,1467594003,"274151322000052","219011344069620",26.18,32.00,0,334.54,343.55,6.2,4.1,0.018,738242.4,738242.4,30975,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594009,710185.00
07/03/2016 21:00,2,0.314,ACTIVE,213.29,338.44,59.975,1467594003,"201051344000585","219011344069620",27.57,28.00,0,332.43,344.45,8.8,6.6,0.027,473427.2,473427.2,42209,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594010,710186.00
07/03/2016 21:00,2,0.275,ACTIVE,212.83,337.24,59.975,1467594003,"201051344001230","219011344069620",26.00,26.50,0,331.83,343.25,7.3,5.1,0.027,469056.6,469056.6,42020,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594011,710187.00
07/03/2016 21:00,2,0.268,ACTIVE,213.51,338.14,59.938,1467594003,"201051344000582","219011344069620",26.54,27.30,0,333.03,344.15,7.2,5.0,0.027,462188.8,462188.8,42155,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594012,710188.00
07/03/2016 21:00,2,0.297,ACTIVE,212.61,337.54,60.023,1467594003,"201051344000955","219011344069620",27.15,27.80,0,331.53,343.25,8.2,6.0,0.031,475126.0,475126.0,42110,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594013,710189.00
07/03/2016 21:00,2,0.123,ACTIVE,212.61,339.65,59.965,1467594003,"274151322000094","219011344069620",30.69,32.20,0,336.34,356.48,3.8,1.8,0.022,600274.1,600274.1,32103,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594014,710190.00
07/03/2016 21:00,2,0.311,ACTIVE,213.29,339.04,59.970,1467594003,"201051344000579","219011344069620",27.43,31.30,0,333.63,345.66,8.7,6.5,0.031,477280.5,477280.5,17721,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594014,710191.00
07/03/2016 21:00,2,0.285,ACTIVE,213.06,337.84,60.007,1467594003,"201051344000890","219011344069620",27.21,27.30,0,333.03,344.45,7.9,5.7,0.031,472359.2,472359.2,42117,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594015,710192.00
07/03/2016 21:00,2,0.275,ACTIVE,213.06,337.84,59.928,1467594003,"201051344000438","219011344069620",27.51,27.00,0,332.43,345.36,7.7,5.5,0.031,474139.6,474139.6,42123,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594016,710193.00
07/03/2016 21:00,2,0.299,ACTIVE,213.06,338.14,59.975,1467594003,"201051344000417","219011344069620",27.29,27.50,0,332.73,344.45,8.3,6.1,0.031,466181.2,466181.2,42277,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594017,710194.00
07/03/2016 21:00,2,0.209,ACTIVE,212.38,338.14,59.965,1467594003,"274151322000083","219011344069620",25.50,31.00,0,335.14,343.55,5.4,3.3,0.022,731594.0,731594.0,31053,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594018,710195.00
07/03/2016 21:00,2,0.227,ACTIVE,212.83,338.44,59.975,1467594003,"274151322000076","219011344069620",26.40,31.80,0,336.34,343.55,6.1,4.0,0.027,779640.1,779640.1,31062,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594019,710196.00
07/03/2016 21:00,2,0.297,ACTIVE,213.06,338.74,59.970,1467594003,"201051344000868","219011344069620",26.48,30.50,0,333.03,345.66,8.0,5.8,0.031,462282.9,462282.9,37374,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594020,710197.00
07/03/2016 21:00,2,0.211,ACTIVE,212.38,337.84,59.981,1467594003,"274151322000095","219011344069620",25.64,31.00,0,334.84,342.65,5.5,3.4,0.022,771681.8,771681.8,30972,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594021,710198.00
07/03/2016 21:00,2,0.262,ACTIVE,213.06,340.85,59.970,1467594003,"201051344000988","219011344069620",26.00,34.50,0,333.03,347.76,6.9,4.8,0.035,459062.3,459062.3,37666,0,0,0,L,1122011218,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594022,710199.00
07/03/2016 21:00,2,0.275,ACTIVE,212.83,336.34,59.965,1467594003,"201051344001025","219011344069620",27.39,27.00,0,332.73,344.15,7.7,5.5,0.031,472846.2,472846.2,42167,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594023,710200.00
07/03/2016 21:00,2,0.289,ACTIVE,213.29,338.74,59.970,1467594003,"201051344000458","219011344069620",26.50,32.80,0,334.54,345.66,7.8,5.6,0.035,469894.9,469894.9,37588,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594024,710201.00
07/03/2016 21:00,2,0.270,ACTIVE,213.96,341.75,59.975,1467594003,"201051344000853","219011344069620",27.12,35.00,0,334.54,347.16,7.5,5.3,0.035,468863.1,468863.1,37196,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594025,710202.00
07/03/2016 21:00,2,0.236,ACTIVE,213.51,338.74,59.975,1467594003,"201051344000685","219011344069620",27.33,26.50,0,332.73,345.36,6.6,4.4,0.031,473499.3,473499.3,42039,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594026,710203.00
07/03/2016 21:00,2,0.266,ACTIVE,213.06,337.84,59.970,1467594003,"201051344000917","219011344069620",26.42,27.80,0,332.43,343.85,7.1,4.9,0.022,470382.0,470382.0,42030,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594027,710204.00
07/03/2016 21:00,2,0.248,ACTIVE,213.29,337.84,59.970,1467594003,"201051344001145","219011344069620",27.73,26.30,0,334.24,345.36,7.0,4.8,0.027,475549.9,475549.9,41882,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594028,710205.00
07/03/2016 21:00,2,0.258,ACTIVE,213.29,338.14,59.970,1467594003,"201051344000651","219011344069620",27.06,27.00,0,333.93,344.76,7.1,4.9,0.031,468214.5,468214.5,42226,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594029,710206.00
07/03/2016 21:00,2,0.195,ACTIVE,212.16,338.44,59.959,1467594003,"274151322000088","219011344069620",25.15,31.00,0,334.24,342.95,5.0,2.9,0.027,706153.9,706153.9,30708,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594029,710207.00
07/03/2016 21:00,2,0.146,ACTIVE,212.83,339.95,59.970,1467594003,"274151322000068","219011344069620",31.27,33.50,0,336.94,373.61,4.7,2.6,0.018,600252.6,600252.6,32313,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594030,710208.00
07/03/2016 21:00,2,0.307,ACTIVE,212.83,336.94,59.986,1467594003,"201051344001135","219011344069620",27.15,27.30,0,332.13,343.55,8.5,6.2,0.031,464198.4,464198.4,42157,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594031,710209.00
07/03/2016 21:00,2,0.275,ACTIVE,213.06,339.34,60.007,1467594003,"201051344000594","219011344069620",27.37,30.80,0,332.73,345.36,7.7,5.5,0.035,473976.0,473976.0,37631,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594032,710210.00
07/03/2016 21:00,2,0.275,ACTIVE,213.29,338.14,59.970,1467594003,"201051344001203","219011344069620",27.08,27.00,0,333.03,346.56,7.6,5.4,0.031,471678.8,471678.8,42202,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594033,710211.00
07/03/2016 21:00,2,0.209,ACTIVE,212.38,336.94,59.959,1467594003,"274151322000054","219011344069620",25.70,31.50,0,334.84,342.95,5.5,3.4,0.013,721088.1,721088.1,30737,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594034,710212.00
07/03/2016 21:00,2,0.297,ACTIVE,213.51,338.44,59.922,1467594003,"201051344000867","219011344069620",26.48,32.20,0,333.93,345.66,8.0,5.8,0.027,461368.8,461368.8,37638,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594035,710213.00
07/03/2016 21:00,2,0.270,ACTIVE,213.06,338.74,59.965,1467594003,"201051344001093","219011344069620",27.06,27.00,0,333.03,343.85,7.4,5.2,0.027,469790.3,469790.3,42091,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594036,710214.00
07/03/2016 21:00,2,0.268,ACTIVE,213.29,339.95,59.970,1467594003,"201051344000900","219011344069620",26.44,33.50,0,334.24,345.66,7.2,5.0,0.035,477362.9,477362.9,37018,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594037,710215.00
07/03/2016 21:00,2,0.289,ACTIVE,213.51,339.34,59.986,1467594003,"201051344000648","219011344069620",26.52,30.00,0,334.24,346.26,7.8,5.6,0.031,468234.4,468234.4,37319,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594038,710216.00
07/03/2016 21:00,2,0.283,ACTIVE,213.29,339.65,59.965,1467594003,"201051344000569","219011344069620",26.94,35.80,0,334.24,345.36,7.7,5.5,0.035,478241.4,478241.4,36945,0,0,0,L,1122011218,0,121.33,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594039,710217.00
07/03/2016 21:00,2,0.316,ACTIVE,213.29,339.65,59.970,1467594003,"201051344000983","219011344069620",26.92,34.00,0,333.33,345.66,8.7,6.4,0.035,469935.5,469935.5,37436,0,0,0,L,1122011218,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594039,710218.00
07/03/2016 21:00,2,0.279,ACTIVE,213.29,339.65,60.002,1467594003,"201051344001158","219011344069620",26.60,33.50,0,333.03,345.66,7.5,5.4,0.040,463476.6,463476.6,37702,0,0,0,L,1122011218,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594040,710219.00
07/03/2016 21:00,2,0.264,ACTIVE,213.74,340.55,59.922,1467594003,"201051344000576","219011344069620",26.80,31.30,0,333.93,345.96,7.2,5.0,0.031,470723.5,470723.5,37102,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594041,710220.00
07/03/2016 21:00,2,0.209,ACTIVE,212.61,338.14,59.944,1467594003,"274151322000087","219011344069620",25.58,34.00,0,335.14,343.55,5.4,3.3,0.009,694214.2,694214.2,30870,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594042,710221.00
07/03/2016 21:15,2,0.203,ACTIVE,214.19,340.55,59.965,1467594903,"201051344000645","219011344069620",26.00,31.30,0,335.14,345.66,5.4,3.3,0.018,470310.2,470310.2,37230,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594905,710222.00
07/03/2016 21:15,2,0.146,ACTIVE,212.61,338.74,59.938,1467594903,"274151322000085","219011344069620",25.47,29.80,0,335.74,342.05,3.8,1.7,0.009,722253.1,722253.1,30743,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594906,710223.00
07/03/2016 21:15,2,0.225,ACTIVE,214.19,341.75,59.981,1467594903,"201051344000633","219011344069620",26.62,30.80,0,333.93,347.46,6.1,3.9,0.013,461468.0,461468.0,37721,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594907,710224.00
07/03/2016 21:15,2,0.223,ACTIVE,213.74,339.95,59.954,1467594903,"201051344000469","219011344069620",26.44,32.60,0,333.63,345.66,6.0,3.9,0.018,463332.6,463332.6,37658,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594907,710225.00
07/03/2016 21:15,2,0.236,ACTIVE,212.61,337.24,59.965,1467594903,"201051344000646","219011344069620",26.82,27.00,0,331.23,345.36,6.5,4.3,0.013,465547.8,465547.8,42207,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594908,710226.00
07/03/2016 21:15,2,0.178,ACTIVE,212.61,338.14,59.938,1467594903,"274151322000052","219011344069620",26.16,30.80,0,334.24,342.65,4.7,2.6,0.018,738243.2,738243.2,30976,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594909,710227.00
07/03/2016 21:15,2,0.260,ACTIVE,213.06,337.84,60.002,1467594903,"201051344000585","219011344069620",27.14,27.00,0,332.43,344.15,7.2,5.0,0.013,473428.6,473428.6,42210,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594910,710228.00
07/03/2016 21:15,2,0.225,ACTIVE,213.06,336.94,59.965,1467594903,"201051344001230","219011344069620",25.68,25.80,0,330.33,341.45,5.9,3.8,0.009,469057.7,469057.7,42021,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594911,710229.00
07/03/2016 21:15,2,0.205,ACTIVE,213.51,338.14,59.954,1467594903,"201051344000582","219011344069620",27.23,26.50,0,331.83,342.65,5.7,3.6,0.013,462189.8,462189.8,42156,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594912,710230.00
07/03/2016 21:15,2,0.246,ACTIVE,212.61,336.94,59.965,1467594903,"201051344000955","219011344069620",26.92,26.80,0,330.93,342.05,6.8,4.6,0.018,475127.3,475127.3,42111,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594913,710231.00
07/03/2016 21:15,2,0.086,ACTIVE,212.61,339.65,59.965,1467594903,"274151322000094","219011344069620",29.96,31.00,0,336.34,342.65,2.6,0.6,0.004,600274.4,600274.4,32104,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594914,710232.00
07/03/2016 21:15,2,0.258,ACTIVE,213.74,339.65,59.970,1467594903,"201051344000579","219011344069620",26.96,29.00,0,333.63,344.15,7.1,4.9,0.022,477281.9,477281.9,17722,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594915,710233.00
07/03/2016 21:15,2,0.234,ACTIVE,212.83,337.24,59.959,1467594903,"201051344000890","219011344069620",27.10,26.50,0,331.23,342.65,6.4,4.3,0.018,472360.4,472360.4,42118,0,0,0,L,1122011218,0,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594916,710234.00
07/03/2016 21:15,2,0.229,ACTIVE,213.29,338.14,59.970,1467594903,"201051344000438","219011344069620",26.98,26.30,0,332.73,342.95,6.3,4.2,0.018,474140.8,474140.8,42124,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594916,710235.00
