ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 21:15,2,0.250,ACTIVE,213.29,337.84,59.965,1467594903,"201051344000417","219011344069620",26.94,26.80,0,332.13,343.25,6.9,4.7,0.018,466182.6,466182.6,42278,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594917,710236.00
07/03/2016 21:15,2,0.154,ACTIVE,212.61,339.04,59.970,1467594903,"274151322000083","219011344069620",25.03,30.00,0,335.44,342.65,4.0,1.9,0.009,731594.6,731594.6,31054,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594918,710237.00
07/03/2016 21:15,2,0.170,ACTIVE,213.06,339.04,59.959,1467594903,"274151322000076","219011344069620",25.90,30.80,0,336.34,342.65,4.5,2.4,0.013,779640.9,779640.9,31063,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594919,710238.00
07/03/2016 21:15,2,0.229,ACTIVE,213.74,339.65,59.959,1467594903,"201051344000868","219011344069620",26.76,29.50,0,333.03,344.45,6.2,4.1,0.013,462284.1,462284.1,37375,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594920,710239.00
07/03/2016 21:15,2,0.152,ACTIVE,212.38,339.04,59.996,1467594903,"274151322000095","219011344069620",25.56,30.00,0,335.14,341.75,4.0,1.9,0.018,771682.4,771682.4,30973,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594921,710240.00
07/03/2016 21:15,2,0.197,ACTIVE,213.51,341.15,59.965,1467594903,"201051344000988","219011344069620",25.90,33.30,0,331.83,346.26,5.2,3.1,0.018,459063.3,459063.3,37667,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594922,710241.00
07/03/2016 21:15,2,0.223,ACTIVE,212.83,336.94,59.959,1467594903,"201051344001025","219011344069620",27.00,26.30,0,331.53,344.76,6.1,4.0,0.013,472847.4,472847.4,42168,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594923,710242.00
07/03/2016 21:15,2,0.223,ACTIVE,213.51,339.04,59.959,1467594903,"201051344000458","219011344069620",26.84,32.00,0,333.93,344.45,6.1,3.9,0.018,469896.1,469896.1,37589,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594924,710243.00
07/03/2016 21:15,2,0.217,ACTIVE,214.19,341.15,59.954,1467594903,"201051344000853","219011344069620",25.90,33.30,0,336.04,345.66,5.8,3.6,0.018,468864.2,468864.2,37197,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594925,710244.00
07/03/2016 21:15,2,0.197,ACTIVE,213.29,338.14,59.965,1467594903,"201051344000685","219011344069620",26.44,26.00,0,332.43,343.85,5.3,3.2,0.013,473500.2,473500.2,42040,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594926,710245.00
07/03/2016 21:15,2,0.215,ACTIVE,213.06,337.84,59.933,1467594903,"201051344000917","219011344069620",26.42,27.00,0,330.03,342.65,5.8,3.6,0.009,470383.1,470383.1,42031,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594927,710246.00
07/03/2016 21:15,2,0.205,ACTIVE,213.29,337.84,59.981,1467594903,"201051344001145","219011344069620",26.98,25.50,0,333.03,343.25,5.7,3.5,0.013,475550.9,475550.9,41883,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594928,710247.00
07/03/2016 21:15,2,0.217,ACTIVE,213.06,338.14,59.928,1467594903,"201051344000651","219011344069620",26.02,26.30,0,332.73,342.65,5.8,3.6,0.022,468215.5,468215.5,42227,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594929,710248.00
07/03/2016 21:15,2,0.141,ACTIVE,212.16,336.64,59.917,1467594903,"274151322000088","219011344069620",24.23,30.00,0,334.54,342.35,3.5,1.4,0.000,706154.4,706154.4,30709,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594930,710249.00
07/03/2016 21:15,2,0.105,ACTIVE,213.29,339.95,59.959,1467594903,"274151322000068","219011344069620",30.20,32.20,0,336.64,342.95,3.3,1.2,0.013,600253.1,600253.1,32314,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594930,710250.00
07/03/2016 21:15,2,0.252,ACTIVE,212.61,336.64,59.922,1467594903,"201051344001135","219011344069620",26.74,26.50,0,332.43,342.05,6.8,4.7,0.018,464199.7,464199.7,42158,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594931,710251.00
07/03/2016 21:15,2,0.227,ACTIVE,213.51,339.65,59.944,1467594903,"201051344000594","219011344069620",26.74,30.00,0,332.73,344.76,6.2,4.0,0.018,473977.2,473977.2,37632,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594932,710252.00
07/03/2016 21:15,2,0.229,ACTIVE,213.06,337.24,59.996,1467594903,"201051344001203","219011344069620",26.42,26.30,0,333.03,344.15,6.2,4.0,0.013,471680.0,471680.0,42203,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594933,710253.00
07/03/2016 21:15,2,0.158,ACTIVE,212.38,338.44,59.954,1467594903,"274151322000054","219011344069620",24.11,30.50,0,334.84,342.05,3.9,1.8,0.018,721088.8,721088.8,30738,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594934,710254.00
07/03/2016 21:15,2,0.230,ACTIVE,213.74,339.34,59.975,1467594903,"201051344000867","219011344069620",26.94,31.50,0,333.63,345.06,6.3,4.2,0.013,461370.0,461370.0,37639,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594935,710255.00
07/03/2016 21:15,2,0.223,ACTIVE,213.06,337.84,59.996,1467594903,"201051344001093","219011344069620",26.66,26.50,0,331.23,342.95,6.0,3.9,0.004,469791.5,469791.5,42092,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594936,710256.00
07/03/2016 21:15,2,0.201,ACTIVE,213.51,340.25,59.965,1467594903,"201051344000900","219011344069620",26.30,32.20,0,333.63,345.06,5.4,3.3,0.018,477363.9,477363.9,37019,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594937,710257.00
07/03/2016 21:15,2,0.221,ACTIVE,213.96,340.25,59.970,1467594903,"201051344000648","219011344069620",26.78,29.50,0,333.93,345.66,6.0,3.9,0.018,468235.5,468235.5,37320,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594938,710258.00
07/03/2016 21:15,2,0.219,ACTIVE,213.51,339.95,59.965,1467594903,"201051344000569","219011344069620",27.00,34.30,0,333.63,344.76,6.0,3.9,0.018,478242.5,478242.5,36946,0,0,0,L,1122011218,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594939,710259.00
07/03/2016 21:15,2,0.250,ACTIVE,213.74,339.65,59.959,1467594903,"201051344000983","219011344069620",27.15,33.00,0,333.93,345.06,6.9,4.7,0.018,469936.8,469936.8,37437,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594940,710260.00
07/03/2016 21:15,2,0.223,ACTIVE,213.51,339.04,59.959,1467594903,"201051344001158","219011344069620",25.64,32.40,0,332.43,345.36,5.8,3.7,0.022,463477.7,463477.7,37703,0,0,0,L,1122011218,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594941,710261.00
07/03/2016 21:15,2,0.207,ACTIVE,214.19,340.85,60.002,1467594903,"201051344000576","219011344069620",26.10,30.80,0,333.93,345.36,5.5,3.4,0.013,470724.6,470724.6,37103,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594942,710262.00
07/03/2016 21:15,2,0.156,ACTIVE,212.61,339.04,59.970,1467594903,"274151322000087","219011344069620",24.83,33.00,0,335.44,342.05,3.9,1.9,0.013,694214.9,694214.9,30871,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467594942,710263.00
07/03/2016 21:30,2,0.152,ACTIVE,213.96,340.25,59.922,1467595803,"201051344000645","219011344069620",26.62,29.50,0,335.14,345.06,4.1,2.0,0.000,470310.9,470310.9,37231,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595804,710264.00
07/03/2016 21:30,2,0.098,ACTIVE,212.61,339.65,59.959,1467595803,"274151322000085","219011344069620",24.69,28.50,0,335.74,342.05,2.5,0.5,0.004,722253.4,722253.4,30744,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595805,710265.00
07/03/2016 21:30,2,0.189,ACTIVE,213.96,341.75,59.965,1467595803,"201051344000633","219011344069620",25.15,29.00,0,332.13,349.86,4.8,2.8,0.000,461468.8,461468.8,37722,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595806,710266.00
07/03/2016 21:30,2,0.186,ACTIVE,213.51,339.34,59.933,1467595803,"201051344000469","219011344069620",25.45,30.00,0,333.33,344.45,4.8,2.7,0.004,463333.4,463333.4,37659,0,0,0,L,1122011218,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595807,710267.00
07/03/2016 21:30,2,0.193,ACTIVE,212.61,337.54,59.965,1467595803,"201051344000646","219011344069620",25.80,25.50,0,331.23,342.05,5.1,3.0,0.004,465548.7,465548.7,42208,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595808,710268.00
07/03/2016 21:30,2,0.127,ACTIVE,212.38,338.74,59.949,1467595803,"274151322000052","219011344069620",25.21,29.30,0,334.54,342.05,3.3,1.2,0.000,738243.7,738243.7,30977,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595809,710269.00
07/03/2016 21:30,2,0.219,ACTIVE,213.29,338.74,59.996,1467595803,"201051344000585","219011344069620",25.68,25.80,0,332.13,342.95,5.7,3.6,0.004,473429.7,473429.7,42211,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595810,710270.00
07/03/2016 21:30,2,0.193,ACTIVE,213.06,337.54,59.965,1467595803,"201051344001230","219011344069620",22.74,24.80,0,311.09,357.08,4.5,2.4,0.000,469058.4,469058.4,42022,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595811,710271.00
07/03/2016 21:30,2,0.178,ACTIVE,213.51,338.44,59.959,1467595803,"201051344000582","219011344069620",25.07,25.30,0,332.43,343.25,4.5,2.5,0.004,462190.6,462190.6,42157,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595812,710272.00
07/03/2016 21:30,2,0.201,ACTIVE,212.83,337.54,59.965,1467595803,"201051344000955","219011344069620",25.68,25.50,0,330.63,341.45,5.2,3.1,0.004,475128.2,475128.2,42112,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595813,710273.00
07/03/2016 21:30,2,0.049,ALERT,212.83,342.95,59.949,1467595803,"274151322000094","219011344069620",29.76,29.50,0,299.67,379.92,1.4,0.0,0.044,600274.5,600274.5,32105,0,0,0,L,1151911521,0,122.01,122.91,0002,27,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595814,710274.00
07/03/2016 21:30,2,0.221,ACTIVE,213.51,338.74,59.954,1467595803,"201051344000579","219011344069620",25.78,26.80,0,334.24,344.15,5.8,3.7,0.004,477283.0,477283.0,17723,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595815,710275.00
07/03/2016 21:30,2,0.197,ACTIVE,213.06,337.54,59.938,1467595803,"201051344000890","219011344069620",24.69,25.50,0,327.62,347.46,5.0,2.9,0.004,472361.3,472361.3,42119,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595816,710276.00
07/03/2016 21:30,2,0.188,ACTIVE,213.29,338.44,59.954,1467595803,"201051344000438","219011344069620",25.56,25.30,0,332.73,342.65,4.9,2.8,0.000,474141.7,474141.7,42125,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595817,710277.00
07/03/2016 21:30,2,0.215,ACTIVE,213.29,338.14,59.965,1467595803,"201051344000417","219011344069620",25.27,25.80,0,332.13,342.65,5.5,3.4,0.004,466183.6,466183.6,42279,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595818,710278.00
07/03/2016 21:30,2,0.105,ACTIVE,212.61,339.34,59.965,1467595803,"274151322000083","219011344069620",24.43,28.80,0,335.44,341.75,2.6,0.6,0.004,731594.9,731594.9,31055,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595819,710279.00
07/03/2016 21:30,2,0.109,ACTIVE,213.06,339.65,59.970,1467595803,"274151322000076","219011344069620",25.62,29.30,0,336.04,342.35,2.9,0.9,0.004,779641.3,779641.3,31064,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595820,710280.00
07/03/2016 21:30,2,0.184,ACTIVE,213.51,339.95,59.959,1467595803,"201051344000868","219011344069620",25.76,27.50,0,334.24,344.45,4.8,2.7,0.004,462285.0,462285.0,37376,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595821,710281.00
07/03/2016 21:30,2,0.100,ACTIVE,212.38,339.34,59.959,1467595803,"274151322000095","219011344069620",25.17,28.80,0,335.44,341.45,2.5,0.5,0.004,771682.7,771682.7,30974,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595822,710282.00
07/03/2016 21:30,2,0.148,ACTIVE,213.51,340.85,59.975,1467595803,"201051344000988","219011344069620",25.19,30.80,0,333.63,346.26,3.8,1.7,0.009,459063.9,459063.9,37668,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595823,710283.00
07/03/2016 21:30,2,0.180,ACTIVE,213.06,337.24,59.959,1467595803,"201051344001025","219011344069620",25.52,25.30,0,332.73,342.35,4.7,2.6,0.004,472848.2,472848.2,42169,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595823,710284.00
07/03/2016 21:30,2,0.180,ACTIVE,213.51,338.74,59.970,1467595803,"201051344000458","219011344069620",25.76,30.30,0,334.54,344.15,4.7,2.6,0.004,469896.9,469896.9,37590,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595824,710285.00
07/03/2016 21:30,2,0.170,ACTIVE,213.96,340.85,59.965,1467595803,"201051344000853","219011344069620",25.29,30.30,0,335.74,345.36,4.4,2.3,0.004,468865.0,468865.0,37198,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595825,710286.00
07/03/2016 21:30,2,0.162,ACTIVE,213.29,338.74,59.928,1467595803,"201051344000685","219011344069620",24.65,25.00,0,330.03,346.86,4.1,2.0,0.004,473500.8,473500.8,42041,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595826,710287.00
07/03/2016 21:30,2,0.182,ACTIVE,213.06,339.34,60.007,1467595803,"201051344000917","219011344069620",23.54,26.00,0,313.50,357.08,4.3,2.2,0.004,470383.8,470383.8,42032,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595827,710288.00
07/03/2016 21:30,2,0.174,ACTIVE,213.29,338.44,59.975,1467595803,"201051344001145","219011344069620",24.41,24.50,0,321.31,353.17,4.3,2.3,0.000,475551.7,475551.7,41884,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595828,710289.00
07/03/2016 21:30,2,0.178,ACTIVE,213.06,338.44,59.965,1467595803,"201051344000651","219011344069620",24.99,25.30,0,332.43,342.65,4.5,2.4,0.004,468216.3,468216.3,42228,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595829,710290.00
07/03/2016 21:30,2,0.092,ACTIVE,211.93,339.34,59.959,1467595803,"274151322000088","219011344069620",21.95,28.50,0,334.84,341.15,2.1,0.1,0.009,706154.6,706154.6,30710,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595830,710291.00
07/03/2016 21:30,2,0.074,ACTIVE,213.06,326.72,59.981,1467595803,"274151322000068","219011344069620",27.85,30.50,0,324.92,342.35,2.1,0.1,0.000,600253.2,600253.2,32315,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595831,710292.00
07/03/2016 21:30,2,0.203,ACTIVE,212.83,336.94,59.970,1467595803,"201051344001135","219011344069620",25.50,25.30,0,330.93,340.85,5.3,3.2,0.009,464200.7,464200.7,42159,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595832,710293.00
07/03/2016 21:30,2,0.184,ACTIVE,213.29,339.34,59.970,1467595803,"201051344000594","219011344069620",25.68,28.50,0,332.73,343.85,4.8,2.7,0.004,473978.0,473978.0,37633,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595833,710294.00
07/03/2016 21:30,2,0.195,ACTIVE,213.29,338.14,59.975,1467595803,"201051344001203","219011344069620",24.43,25.50,0,333.03,344.15,4.8,2.8,0.000,471680.9,471680.9,42204,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595833,710295.00
07/03/2016 21:30,2,0.100,ACTIVE,212.38,338.44,59.928,1467595803,"274151322000054","219011344069620",23.80,29.30,0,334.84,341.45,2.5,0.4,0.000,721089.1,721089.1,30739,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595834,710296.00
07/03/2016 21:30,2,0.189,ACTIVE,213.74,339.65,59.975,1467595803,"201051344000867","219011344069620",25.19,29.80,0,331.23,348.06,4.8,2.8,0.000,461370.9,461370.9,37640,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595835,710297.00
07/03/2016 21:30,2,0.193,ACTIVE,213.29,339.04,59.965,1467595803,"201051344001093","219011344069620",24.23,25.50,0,312.89,357.68,4.8,2.7,0.000,469792.3,469792.3,42093,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595836,710298.00
07/03/2016 21:30,2,0.154,ACTIVE,213.51,340.25,59.970,1467595803,"201051344000900","219011344069620",25.03,29.50,0,333.63,344.45,3.9,1.9,0.004,477364.5,477364.5,37020,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595837,710299.00
07/03/2016 21:30,2,0.189,ACTIVE,213.96,339.65,59.975,1467595803,"201051344000648","219011344069620",25.03,27.80,0,335.14,345.66,4.8,2.8,0.004,468236.4,468236.4,37321,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595838,710300.00
07/03/2016 21:30,2,0.180,ACTIVE,213.51,339.95,59.975,1467595803,"201051344000569","219011344069620",25.37,31.00,0,333.93,344.45,4.6,2.5,0.004,478243.3,478243.3,36947,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595839,710301.00
07/03/2016 21:30,2,0.211,ACTIVE,213.51,339.04,59.959,1467595803,"201051344000983","219011344069620",25.23,30.50,0,333.93,344.15,5.4,3.3,0.004,469937.8,469937.8,37438,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595840,710302.00
07/03/2016 21:30,2,0.176,ACTIVE,213.51,338.74,59.938,1467595803,"201051344001158","219011344069620",24.91,29.50,0,333.33,344.45,4.4,2.4,0.004,463478.5,463478.5,37704,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595841,710303.00
07/03/2016 21:30,2,0.174,ACTIVE,213.96,340.55,59.975,1467595803,"201051344000576","219011344069620",24.25,28.50,0,334.24,345.96,4.3,2.2,0.004,470725.3,470725.3,37104,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595842,710304.00
07/03/2016 21:30,2,0.029,ALERT,212.61,301.17,59.975,1467595803,"274151322000087","219011344069620",27.95,31.00,0,298.47,350.77,0.0,0.0,0.000,694215.1,694215.1,30872,0,0,0,L,1151911521,0,122.01,122.68,0002,28,0,0,0,0,0,0,60,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467595844,710305.00
07/03/2016 21:45,2,0.107,ALERT,214.19,302.37,59.975,1467596703,"201051344000645","219011344069620",21.83,27.00,0,300.27,342.35,2.4,0.4,0.000,470311.2,470311.2,37232,0,0,0,L,1122011218,0,122.46,123.14,0002,24,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596705,710306.00
07/03/2016 21:45,2,0.057,ALERT,213.29,301.47,59.975,1467596703,"274151322000085","219011344069620",21.31,26.80,0,299.07,341.75,1.3,0.0,0.000,722253.4,722253.4,30745,0,0,0,L,1151911521,0,122.68,122.91,0002,24,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596707,710307.00
07/03/2016 21:45,2,0.123,ALERT,214.19,301.77,59.965,1467596703,"201051344000633","219011344069620",21.69,26.30,0,298.47,344.15,2.8,0.7,0.000,461469.2,461469.2,37723,0,0,0,L,1122011218,0,122.46,122.91,0002,25,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596709,710308.00
07/03/2016 21:45,2,0.137,ALERT,213.74,302.37,59.975,1467596703,"201051344000469","219011344069620",22.05,26.30,0,299.07,342.95,3.1,1.1,0.000,463333.9,463333.9,37660,0,0,0,L,1122011218,0,121.55,122.91,0002,23,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596711,710309.00
07/03/2016 21:45,2,0.135,ALERT,212.83,301.17,59.954,1467596703,"201051344000646","219011344069620",21.29,24.00,0,298.17,340.85,2.9,0.9,0.000,465549.2,465549.2,42209,0,0,0,L,1122011218,0,122.46,121.78,0002,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596713,710310.00
07/03/2016 21:45,2,0.084,ALERT,212.61,300.57,59.944,1467596703,"274151322000052","219011344069620",21.13,26.80,0,298.77,351.97,1.8,0.0,0.000,738243.8,738243.8,30978,0,0,0,L,1151911521,0,121.78,122.91,0002,23,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596714,710311.00
07/03/2016 21:45,2,0.160,ALERT,213.51,301.47,59.975,1467596703,"201051344000585","219011344069620",21.45,24.00,0,298.77,340.85,3.5,1.5,0.000,473430.4,473430.4,42212,0,0,0,L,1122011218,0,122.01,122.46,0002,21,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596716,710312.00
07/03/2016 21:45,2,0.133,ALERT,213.29,301.77,59.933,1467596703,"201051344001230","219011344069620",18.43,23.30,0,299.37,338.74,2.5,0.5,0.000,469058.8,469058.8,42023,0,0,0,L,1122011218,0,122.46,121.78,0002,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596718,710313.00
07/03/2016 21:45,2,0.125,ALERT,213.74,302.07,59.965,1467596703,"201051344000582","219011344069620",21.03,24.00,0,299.67,340.55,2.7,0.7,0.000,462191.0,462191.0,42158,0,0,0,L,1122011218,0,122.68,122.46,0002,22,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596720,710314.00
07/03/2016 21:45,2,0.146,ALERT,213.29,301.47,59.954,1467596703,"201051344000955","219011344069620",20.99,24.00,0,298.77,339.65,3.1,1.1,0.000,475128.8,475128.8,42113,0,0,0,L,1122011218,0,122.01,122.23,0002,21,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596722,710315.00
07/03/2016 21:45,2,0.000,ALERT,213.06,300.87,59.959,1467596703,"274151322000094","219011344069620",38.33,27.00,0,298.17,380.82,0.0,0.0,0.000,600274.5,600274.5,32107,0,0,0,L,1151911521,0,122.23,123.36,0100,24,0,0,0,0,0,0,255,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1467596724,710316.00
07/03/2016 21:45,2,0.160,ALERT,213.74,303.28,59.965,1467596703,"201051344000579","219011344069620",21.51,24.50,0,301.47,342.05,3.5,1.5,0.000,477283.7,477283.7,17724,0,0,0,L,1122011218,0,122.01,122.68,0002,21,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596725,710317.00
07/03/2016 21:45,2,0.143,ALERT,213.51,301.77,59.965,1467596703,"201051344000890","219011344069620",21.37,24.30,0,299.67,340.55,3.1,1.1,0.000,472361.8,472361.8,42120,0,0,0,L,1122011218,0,122.68,121.55,0002,24,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596727,710318.00
07/03/2016 21:45,2,0.129,ALERT,213.74,301.17,59.959,1467596703,"201051344000438","219011344069620",21.35,23.80,0,299.07,340.55,2.8,0.8,0.000,474142.1,474142.1,42126,0,0,0,L,1122011218,0,122.68,122.23,0002,23,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596729,710319.00
07/03/2016 21:45,2,0.158,ALERT,213.74,300.87,59.970,1467596703,"201051344000417","219011344069620",20.93,24.00,0,298.47,340.25,3.4,1.3,0.000,466184.2,466184.2,42280,0,0,0,L,1122011218,0,122.23,122.23,0002,21,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596731,710320.00
07/03/2016 21:45,2,0.061,ALERT,213.06,301.47,59.959,1467596703,"274151322000083","219011344069620",20.99,26.50,0,299.07,342.35,1.3,0.0,0.000,731594.9,731594.9,31056,0,0,0,L,1151911521,0,122.01,123.14,0002,20,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596733,710321.00
07/03/2016 21:45,2,0.062,ALERT,213.51,300.57,59.959,1467596703,"274151322000076","219011344069620",22.20,27.00,0,299.37,349.26,1.4,0.0,0.000,779641.4,779641.4,31065,0,0,0,L,1151911521,0,122.46,123.14,0002,24,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596735,710322.00
07/03/2016 21:45,2,0.137,ALERT,213.74,303.28,59.975,1467596703,"201051344000868","219011344069620",20.87,25.50,0,300.87,342.35,2.9,0.9,0.000,462285.4,462285.4,37377,0,0,0,L,1122011218,0,121.78,123.14,0002,23,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596736,710323.00
07/03/2016 21:45,2,0.053,ALERT,212.83,302.37,59.959,1467596703,"274151322000095","219011344069620",21.73,26.80,0,299.97,359.18,1.2,0.0,0.000,771682.7,771682.7,30975,0,0,0,L,1151911521,0,122.46,122.68,0002,22,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596738,710324.00
07/03/2016 21:45,2,0.100,ALERT,213.74,302.68,59.975,1467596703,"201051344000988","219011344069620",21.63,27.00,0,298.17,343.25,2.2,0.2,0.000,459064.2,459064.2,37669,0,0,0,L,1122011218,0,121.78,122.91,0002,24,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596740,710325.00
07/03/2016 21:45,2,0.123,ALERT,213.51,300.57,59.996,1467596703,"201051344001025","219011344069620",21.67,23.80,0,298.47,341.15,2.7,0.7,0.000,472848.6,472848.6,42170,0,0,0,L,1122011218,0,122.23,122.23,0002,21,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596742,710326.00
07/03/2016 21:45,2,0.121,ALERT,213.74,302.68,59.959,1467596703,"201051344000458","219011344069620",21.49,27.30,0,300.87,342.65,2.7,0.7,0.000,469897.3,469897.3,37591,0,0,0,L,1122011218,0,122.01,122.68,0002,24,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596744,710327.00
07/03/2016 21:45,2,0.113,ALERT,214.41,302.68,59.965,1467596703,"201051344000853","219011344069620",20.46,26.50,0,300.57,343.55,2.4,0.4,0.000,468865.3,468865.3,37199,0,0,0,L,1122011218,0,122.68,123.14,0002,26,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596745,710328.00
07/03/2016 21:45,2,0.096,ALERT,213.96,301.47,59.922,1467596703,"201051344000685","219011344069620",20.54,23.50,0,299.37,341.15,2.0,0.0,0.000,473501.1,473501.1,42042,0,0,0,L,1122011218,0,123.14,122.01,0002,20,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596747,710329.00
07/03/2016 21:45,2,0.121,ALERT,213.51,300.87,59.959,1467596703,"201051344000917","219011344069620",18.92,24.30,0,297.87,340.55,2.3,0.3,0.000,470384.1,470384.1,42033,0,0,0,L,1122011218,0,122.23,122.46,0002,20,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596749,710330.00
07/03/2016 21:45,2,0.117,ALERT,213.74,301.77,59.970,1467596703,"201051344001145","219011344069620",19.78,22.80,0,299.37,341.15,2.4,0.4,0.000,475552.0,475552.0,41885,0,0,0,L,1122011218,0,122.68,122.23,0002,22,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596751,710331.00
07/03/2016 21:45,2,0.121,ALERT,213.51,300.57,60.012,1467596703,"201051344000651","219011344069620",20.08,23.80,0,298.47,340.85,2.5,0.5,0.000,468216.7,468216.7,42229,0,0,0,L,1122011218,0,122.91,121.78,0002,21,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596753,710332.00
07/03/2016 21:45,2,0.043,ALERT,212.61,301.17,59.959,1467596703,"274151322000088","219011344069620",20.18,26.30,0,299.07,354.07,0.9,0.0,0.000,706154.6,706154.6,30711,0,0,0,L,1151911521,0,122.46,122.68,0002,21,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596755,710333.00
07/03/2016 21:45,2,0.010,ALERT,213.74,353.47,59.970,1467596703,"274151322000068","219011344069620",38.51,27.80,0,298.17,385.33,0.0,0.0,0.000,600253.2,600253.2,32316,0,0,0,L,1151911521,0,122.68,123.14,0100,25,0,0,0,0,0,0,255,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1467596756,710334.00
07/03/2016 21:45,2,0.148,ALERT,213.06,301.17,59.970,1467596703,"201051344001135","219011344069620",21.39,23.80,0,299.67,339.95,3.2,1.2,0.000,464201.3,464201.3,42160,0,0,0,L,1122011218,0,122.23,122.01,0002,23,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596758,710335.00
07/03/2016 21:45,2,0.127,ALERT,213.51,303.28,59.975,1467596703,"201051344000594","219011344069620",21.39,26.00,0,300.57,342.05,2.8,0.7,0.000,473978.5,473978.5,37634,0,0,0,L,1122011218,0,122.01,122.46,0002,22,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596760,710336.00
07/03/2016 21:45,2,0.137,ALERT,213.51,300.87,59.975,1467596703,"201051344001203","219011344069620",20.04,24.00,0,299.37,342.05,2.8,0.8,0.000,471681.3,471681.3,42205,0,0,0,L,1122011218,0,122.91,122.01,0002,21,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596762,710337.00
07/03/2016 21:45,2,0.053,ALERT,212.83,301.77,59.965,1467596703,"274151322000054","219011344069620",20.85,27.00,0,299.07,354.07,1.1,0.0,0.000,721089.1,721089.1,30740,0,0,0,L,1151911521,0,122.23,122.68,0002,24,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596764,710338.00
07/03/2016 21:45,2,0.133,ALERT,213.96,302.37,59.928,1467596703,"201051344000867","219011344069620",20.93,27.00,0,300.57,342.05,2.8,0.8,0.000,461371.3,461371.3,37641,0,0,0,L,1122011218,0,122.23,122.46,0002,23,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596765,710339.00
07/03/2016 21:45,2,0.145,ALERT,213.51,301.17,59.986,1467596703,"201051344001093","219011344069620",18.89,23.80,0,299.07,339.95,2.8,0.8,0.000,469792.7,469792.7,42094,0,0,0,L,1122011218,0,122.46,122.23,0002,23,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596767,710340.00
07/03/2016 21:45,2,0.098,ALERT,213.51,302.37,59.981,1467596703,"201051344000900","219011344069620",20.36,26.80,0,300.57,342.05,2.0,0.0,0.000,477364.8,477364.8,37021,0,0,0,L,1122011218,0,122.01,122.68,0002,23,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596769,710341.00
07/03/2016 21:45,2,0.127,ALERT,213.96,302.07,59.991,1467596703,"201051344000648","219011344069620",21.21,25.50,0,299.97,342.65,2.7,0.7,0.000,468236.8,468236.8,37322,0,0,0,L,1122011218,0,121.78,123.14,0002,22,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596771,710342.00
07/03/2016 21:45,2,0.127,ALERT,213.74,302.98,59.981,1467596703,"201051344000569","219011344069620",21.21,27.30,0,301.47,342.35,2.8,0.7,0.000,478243.8,478243.8,36948,0,0,0,L,1122011218,0,121.55,123.14,0002,24,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596773,710343.00
07/03/2016 21:45,2,0.148,ALERT,213.74,302.68,59.986,1467596703,"201051344000983","219011344069620",21.05,27.00,0,300.87,342.65,3.2,1.1,0.000,469938.4,469938.4,37439,0,0,0,L,1122011218,0,122.01,122.46,0002,26,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596775,710344.00
07/03/2016 21:45,2,0.117,ALERT,213.51,302.07,59.986,1467596703,"201051344001158","219011344069620",20.52,26.00,0,299.97,342.05,2.5,0.4,0.000,463478.8,463478.8,37705,0,0,0,L,1122011218,0,121.78,122.46,0002,25,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596777,710345.00
07/03/2016 21:45,2,0.111,ALERT,214.19,302.98,59.991,1467596703,"201051344000576","219011344069620",20.22,26.00,0,300.27,342.35,2.3,0.3,0.000,470725.6,470725.6,37105,0,0,0,L,1122011218,0,122.23,122.68,0002,23,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596778,710346.00
07/03/2016 21:45,2,0.066,ALERT,213.29,301.17,59.986,1467596703,"274151322000087","219011344069620",19.08,28.50,0,298.47,340.25,1.3,0.0,0.000,694215.1,694215.1,30874,0,0,0,L,1151911521,0,122.46,123.14,0002,25,0,0,0,0,0,0,24,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1467596780,710347.00
07/03/2016 22:00,2,0.000,ALERT,213.96,302.07,60.002,1467597603,"201051344000645","219011344069620",0.00,25.00,0,300.57,304.18,0.0,0.0,0.000,470311.2,470311.2,37234,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1467597605,710348.00
07/03/2016 22:00,2,0.000,ALERT,212.61,300.27,59.996,1467597603,"274151322000085","219011344069620",0.00,25.30,0,297.87,302.98,0.0,0.0,0.000,722253.4,722253.4,30747,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1467597606,710349.00
07/03/2016 22:00,2,0.000,ALERT,213.96,301.47,60.012,1467597603,"201051344000633","219011344069620",0.00,24.00,0,298.77,303.28,0.0,0.0,0.000,461469.3,461469.3,37725,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1467597608,710350.00
07/03/2016 22:00,2,0.000,ALERT,213.51,302.07,60.007,1467597603,"201051344000469","219011344069620",0.00,23.80,0,299.67,303.58,0.0,0.0,0.000,463334.0,463334.0,37662,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1467597610,710351.00
07/03/2016 22:00,2,0.000,ALERT,213.06,301.17,60.007,1467597603,"201051344000646","219011344069620",0.00,22.50,0,298.77,302.98,0.0,0.0,0.000,465549.2,465549.2,42211,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1467597612,710352.00
07/03/2016 22:00,2,0.000,ALERT,212.16,300.87,60.002,1467597603,"274151322000052","219011344069620",0.00,25.30,0,297.57,303.28,0.0,0.0,0.000,738243.8,738243.8,30980,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1467597614,710353.00
07/03/2016 22:00,2,0.000,ALERT,213.51,301.47,60.023,1467597603,"201051344000585","219011344069620",0.00,22.80,0,299.37,303.28,0.0,0.0,0.000,473430.5,473430.5,42214,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1467597615,710354.00
07/03/2016 22:00,2,0.000,ALERT,213.29,301.77,60.012,1467597603,"201051344001230","219011344069620",0.00,22.00,0,299.67,303.28,0.0,0.0,0.000,469058.8,469058.8,42025,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1467597617,710355.00
07/03/2016 22:00,2,0.000,ALERT,213.96,302.37,59.996,1467597603,"201051344000582","219011344069620",0.00,22.80,0,299.97,303.58,0.0,0.0,0.000,462191.0,462191.0,42160,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1467597619,710356.00
07/03/2016 22:00,2,0.000,ALERT,213.06,301.47,59.996,1467597603,"201051344000955","219011344069620",0.00,22.80,0,299.97,302.98,0.0,0.0,0.000,475128.8,475128.8,42115,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1467597621,710357.00
07/03/2016 22:00,2,0.000,ALERT,212.38,299.67,59.996,1467597603,"274151322000094","219011344069620",0.00,25.50,0,297.57,362.19,0.0,0.0,0.000,600274.5,600274.5,32109,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1467597623,710358.00
07/03/2016 22:00,2,0.000,ALERT,213.29,302.37,59.981,1467597603,"201051344000579","219011344069620",0.00,23.00,0,300.87,304.48,0.0,0.0,0.000,477283.8,477283.8,17726,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1467597624,710359.00
07/03/2016 22:00,2,0.000,ALERT,213.29,301.77,60.023,1467597603,"201051344000890","219011344069620",0.00,23.00,0,300.27,304.18,0.0,0.0,0.000,472361.9,472361.9,42122,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1467597626,710360.00
07/03/2016 22:00,2,0.000,ALERT,213.51,301.47,60.028,1467597603,"201051344000438","219011344069620",0.00,22.50,0,299.67,303.28,0.0,0.0,0.000,474142.1,474142.1,42128,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1467597628,710361.00
07/03/2016 22:00,2,0.000,ALERT,213.74,301.17,59.996,1467597603,"201051344000417","219011344069620",0.00,22.80,0,299.07,302.37,0.0,0.0,0.000,466184.3,466184.3,42282,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1467597630,710362.00
07/03/2016 22:00,2,0.000,ALERT,212.38,300.87,59.986,1467597603,"274151322000083","219011344069620",0.00,24.80,0,297.87,303.28,0.0,0.0,0.000,731594.9,731594.9,31058,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1467597632,710363.00
07/03/2016 22:00,2,0.000,ALERT,212.83,299.67,59.991,1467597603,"274151322000076","219011344069620",0.00,25.30,0,297.87,302.98,0.0,0.0,0.000,779641.4,779641.4,31067,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1467597634,710364.00
07/03/2016 22:00,2,0.000,ALERT,213.51,302.68,59.996,1467597603,"201051344000868","219011344069620",0.00,23.80,0,301.17,304.78,0.0,0.0,0.000,462285.5,462285.5,37379,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1467597635,710365.00
07/03/2016 22:00,2,0.000,ALERT,212.38,300.87,59.965,1467597603,"274151322000095","219011344069620",0.00,25.00,0,299.07,303.58,0.0,0.0,0.000,771682.7,771682.7,30977,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1467597637,710366.00
07/03/2016 22:00,2,0.000,ALERT,213.51,302.07,60.023,1467597603,"201051344000988","219011344069620",0.00,24.50,0,298.47,303.88,0.0,0.0,0.000,459064.2,459064.2,37671,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1467597639,710367.00
07/03/2016 22:00,2,0.000,ALERT,213.51,300.87,59.944,1467597603,"201051344001025","219011344069620",0.00,22.30,0,299.07,303.58,0.0,0.0,0.000,472848.7,472848.7,42172,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1467597641,710368.00
07/03/2016 22:00,2,0.000,ALERT,213.51,302.07,59.981,1467597603,"201051344000458","219011344069620",0.00,25.00,0,300.57,304.78,0.0,0.0,0.000,469897.3,469897.3,37593,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1467597643,710369.00
07/03/2016 22:00,2,0.000,ALERT,214.19,302.07,59.986,1467597603,"201051344000853","219011344069620",0.00,24.30,0,300.57,304.48,0.0,0.0,0.000,468865.3,468865.3,37201,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1467597645,710370.00
07/03/2016 22:00,2,0.000,ALERT,213.96,301.47,59.991,1467597603,"201051344000685","219011344069620",0.00,22.30,0,299.37,302.98,0.0,0.0,0.000,473501.1,473501.1,42044,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1467597646,710371.00
07/03/2016 22:00,2,0.000,ALERT,213.74,300.87,60.012,1467597603,"201051344000917","219011344069620",0.00,23.00,0,297.87,302.37,0.0,0.0,0.000,470384.1,470384.1,42035,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1467597648,710372.00
07/03/2016 22:00,2,0.000,ALERT,213.96,301.77,59.996,1467597603,"201051344001145","219011344069620",0.00,21.80,0,299.97,303.88,0.0,0.0,0.000,475552.0,475552.0,41887,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1467597650,710373.00
07/03/2016 22:00,2,0.000,ALERT,213.74,300.57,59.996,1467597603,"201051344000651","219011344069620",0.00,22.30,0,299.07,302.68,0.0,0.0,0.000,468216.7,468216.7,42231,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1467597652,710374.00
07/03/2016 22:00,2,0.000,ALERT,212.16,300.27,59.975,1467597603,"274151322000088","219011344069620",0.00,25.00,0,297.57,302.98,0.0,0.0,0.000,706154.6,706154.6,30713,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1467597654,710375.00
07/03/2016 22:00,2,0.000,ALERT,213.29,299.67,59.996,1467597603,"274151322000068","219011344069620",0.00,25.80,0,297.26,366.40,0.0,0.0,0.000,600253.2,600253.2,32318,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1467597655,710376.00
07/03/2016 22:00,2,0.000,ALERT,213.29,301.17,59.991,1467597603,"201051344001135","219011344069620",0.00,22.50,0,299.67,303.28,0.0,0.0,0.000,464201.4,464201.4,42162,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1467597657,710377.00
07/03/2016 22:00,2,0.000,ALERT,213.51,302.98,59.996,1467597603,"201051344000594","219011344069620",0.00,24.00,0,300.27,304.18,0.0,0.0,0.000,473978.5,473978.5,37636,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1467597659,710378.00
07/03/2016 22:00,2,0.000,ALERT,213.74,301.17,59.991,1467597603,"201051344001203","219011344069620",0.00,22.80,0,299.37,304.78,0.0,0.0,0.000,471681.3,471681.3,42207,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1467597661,710379.00
