ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 22:00,2,0.000,ALERT,212.38,300.27,59.986,1467597603,"274151322000054","219011344069620",0.00,25.30,0,298.17,302.98,0.0,0.0,0.000,721089.1,721089.1,30742,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1467597663,710380.00
07/03/2016 22:00,2,0.000,ALERT,213.74,301.77,59.996,1467597603,"201051344000867","219011344069620",0.00,25.00,0,300.27,304.48,0.0,0.0,0.000,461371.4,461371.4,37643,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1467597665,710381.00
07/03/2016 22:00,2,0.000,ALERT,213.51,301.17,59.991,1467597603,"201051344001093","219011344069620",0.00,22.80,0,299.37,302.98,0.0,0.0,0.000,469792.8,469792.8,42096,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1467597666,710382.00
07/03/2016 22:00,2,0.000,ALERT,213.51,301.77,59.991,1467597603,"201051344000900","219011344069620",0.00,24.50,0,300.27,303.88,0.0,0.0,0.000,477364.8,477364.8,37023,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1467597668,710383.00
07/03/2016 22:00,2,0.000,ALERT,213.74,301.47,60.012,1467597603,"201051344000648","219011344069620",0.00,23.80,0,299.97,304.48,0.0,0.0,0.000,468236.9,468236.9,37324,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1467597670,710384.00
07/03/2016 22:00,2,0.000,ALERT,213.51,302.37,59.959,1467597603,"201051344000569","219011344069620",0.00,25.00,0,301.17,304.48,0.0,0.0,0.000,478243.8,478243.8,36950,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1467597672,710385.00
07/03/2016 22:00,2,0.000,ALERT,213.51,302.07,59.986,1467597603,"201051344000983","219011344069620",0.00,24.50,0,300.87,304.78,0.0,0.0,0.000,469938.5,469938.5,37441,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1467597674,710386.00
07/03/2016 22:00,2,0.000,ALERT,213.51,301.47,59.970,1467597603,"201051344001158","219011344069620",0.00,24.00,0,299.97,303.58,0.0,0.0,0.000,463478.8,463478.8,37707,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1467597675,710387.00
07/03/2016 22:00,2,0.000,ALERT,213.96,302.07,60.002,1467597603,"201051344000576","219011344069620",0.00,24.00,0,300.57,304.18,0.0,0.0,0.000,470725.6,470725.6,37107,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1467597677,710388.00
07/03/2016 22:00,2,0.000,ALERT,212.61,299.67,59.975,1467597603,"274151322000087","219011344069620",0.00,27.00,0,297.26,302.37,0.0,0.0,0.000,694215.1,694215.1,30876,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1467597679,710389.00
07/03/2016 22:15,2,0.000,ALERT,213.51,300.87,59.959,1467598503,"201051344000645","219011344069620",0.00,23.50,0,299.37,303.88,0.0,0.0,0.000,470311.2,470311.2,37236,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598505,710390.00
07/03/2016 22:15,2,0.000,ALERT,212.38,299.67,59.954,1467598503,"274151322000085","219011344069620",0.00,24.00,0,297.87,307.78,0.0,0.0,0.000,722253.4,722253.4,30749,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598507,710391.00
07/03/2016 22:15,2,0.000,ALERT,213.51,300.57,59.965,1467598503,"201051344000633","219011344069620",0.00,22.50,0,297.57,302.98,0.0,0.0,0.000,461469.3,461469.3,37727,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598509,710392.00
07/03/2016 22:15,2,0.000,ALERT,213.06,300.87,59.922,1467598503,"201051344000469","219011344069620",0.00,22.00,0,298.47,303.28,0.0,0.0,0.000,463334.0,463334.0,37664,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598510,710393.00
07/03/2016 22:15,2,0.000,ALERT,212.61,299.97,59.965,1467598503,"201051344000646","219011344069620",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,465549.2,465549.2,42213,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598512,710394.00
07/03/2016 22:15,2,0.000,ALERT,211.93,300.57,59.959,1467598503,"274151322000052","219011344069620",0.00,23.80,0,297.87,307.18,0.0,0.0,0.000,738243.8,738243.8,30982,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598514,710395.00
07/03/2016 22:15,2,0.000,ALERT,213.06,300.27,59.996,1467598503,"201051344000585","219011344069620",0.00,21.80,0,297.87,302.98,0.0,0.0,0.000,473430.5,473430.5,42216,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598516,710396.00
07/03/2016 22:15,2,0.000,ALERT,212.83,300.27,59.975,1467598503,"201051344001230","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,469058.8,469058.8,42027,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598518,710397.00
07/03/2016 22:15,2,0.000,ALERT,213.29,300.87,59.975,1467598503,"201051344000582","219011344069620",0.00,21.80,0,299.07,303.58,0.0,0.0,0.000,462191.0,462191.0,42162,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467598519,710398.00
07/03/2016 22:15,2,0.000,ALERT,212.61,300.27,59.965,1467598503,"201051344000955","219011344069620",0.00,21.50,0,298.47,302.98,0.0,0.0,0.000,475128.8,475128.8,42117,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598521,710399.00
07/03/2016 22:15,2,0.000,ALERT,212.38,299.37,59.970,1467598503,"274151322000094","219011344069620",0.00,24.30,0,297.57,307.18,0.0,0.0,0.000,600274.5,600274.5,32111,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598523,710400.00
07/03/2016 22:15,2,0.000,ALERT,212.83,301.77,59.965,1467598503,"201051344000579","219011344069620",0.00,21.80,0,299.97,304.18,0.0,0.0,0.000,477283.8,477283.8,17728,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467598525,710401.00
07/03/2016 22:15,2,0.000,ALERT,212.83,300.57,59.970,1467598503,"201051344000890","219011344069620",0.00,22.00,0,299.07,303.88,0.0,0.0,0.000,472361.9,472361.9,42124,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598527,710402.00
07/03/2016 22:15,2,0.000,ALERT,213.06,299.97,59.981,1467598503,"201051344000438","219011344069620",0.00,21.50,0,298.77,303.58,0.0,0.0,0.000,474142.1,474142.1,42130,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598528,710403.00
07/03/2016 22:15,2,0.000,ALERT,213.06,299.37,59.975,1467598503,"201051344000417","219011344069620",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,466184.3,466184.3,42284,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467598530,710404.00
07/03/2016 22:15,2,0.000,ALERT,211.93,300.27,59.954,1467598503,"274151322000083","219011344069620",0.00,23.50,0,297.87,307.48,0.0,0.0,0.000,731594.9,731594.9,31060,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598532,710405.00
07/03/2016 22:15,2,0.000,ALERT,212.61,299.67,59.970,1467598503,"274151322000076","219011344069620",0.00,23.80,0,297.87,307.78,0.0,0.0,0.000,779641.4,779641.4,31069,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598534,710406.00
07/03/2016 22:15,2,0.000,ALERT,212.83,301.47,59.933,1467598503,"201051344000868","219011344069620",0.00,22.30,0,300.27,304.48,0.0,0.0,0.000,462285.5,462285.5,37381,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467598536,710407.00
07/03/2016 22:15,2,0.000,ALERT,212.16,300.87,59.959,1467598503,"274151322000095","219011344069620",0.00,23.80,0,299.07,308.39,0.0,0.0,0.000,771682.7,771682.7,30979,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598538,710408.00
07/03/2016 22:15,2,0.000,ALERT,212.83,300.87,59.975,1467598503,"201051344000988","219011344069620",0.00,22.80,0,297.26,303.58,0.0,0.0,0.000,459064.2,459064.2,37673,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467598539,710409.00
07/03/2016 22:15,2,0.000,ALERT,212.61,299.07,59.981,1467598503,"201051344001025","219011344069620",0.00,21.30,0,298.17,303.58,0.0,0.0,0.000,472848.7,472848.7,42174,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598541,710410.00
07/03/2016 22:15,2,0.000,ALERT,212.83,300.87,59.970,1467598503,"201051344000458","219011344069620",0.00,23.50,0,299.67,304.48,0.0,0.0,0.000,469897.3,469897.3,37595,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598543,710411.00
07/03/2016 22:15,2,0.000,ALERT,213.51,300.87,59.981,1467598503,"201051344000853","219011344069620",0.00,22.50,0,299.37,303.88,0.0,0.0,0.000,468865.3,468865.3,37203,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598545,710412.00
07/03/2016 22:15,2,0.000,ALERT,213.06,299.67,59.981,1467598503,"201051344000685","219011344069620",0.00,21.30,0,298.47,302.98,0.0,0.0,0.000,473501.1,473501.1,42046,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467598547,710413.00
07/03/2016 22:15,2,0.000,ALERT,212.83,299.37,60.012,1467598503,"201051344000917","219011344069620",0.00,22.00,0,297.26,302.37,0.0,0.0,0.000,470384.1,470384.1,42037,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598548,710414.00
07/03/2016 22:15,2,0.000,ALERT,213.29,300.27,59.986,1467598503,"201051344001145","219011344069620",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,475552.0,475552.0,41889,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467598550,710415.00
07/03/2016 22:15,2,0.000,ALERT,213.06,299.07,59.965,1467598503,"201051344000651","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,468216.7,468216.7,42233,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598552,710416.00
07/03/2016 22:15,2,0.000,ALERT,211.93,299.97,59.965,1467598503,"274151322000088","219011344069620",0.00,23.80,0,297.87,306.88,0.0,0.0,0.000,706154.6,706154.6,30715,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598554,710417.00
07/03/2016 22:15,2,0.000,ALERT,212.61,299.07,59.970,1467598503,"274151322000068","219011344069620",0.00,24.50,0,297.26,306.28,0.0,0.0,0.000,600253.2,600253.2,32320,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598556,710418.00
07/03/2016 22:15,2,0.000,ALERT,212.38,299.67,59.933,1467598503,"201051344001135","219011344069620",0.00,21.50,0,298.77,303.28,0.0,0.0,0.000,464201.4,464201.4,42164,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598558,710419.00
07/03/2016 22:15,2,0.000,ALERT,212.83,301.77,59.981,1467598503,"201051344000594","219011344069620",0.00,22.80,0,299.37,303.88,0.0,0.0,0.000,473978.5,473978.5,37638,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467598560,710420.00
07/03/2016 22:15,2,0.000,ALERT,212.83,299.37,59.970,1467598503,"201051344001203","219011344069620",0.00,21.80,0,298.47,304.48,0.0,0.0,0.000,471681.3,471681.3,42209,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598561,710421.00
07/03/2016 22:15,2,0.000,ALERT,211.93,300.57,59.970,1467598503,"274151322000054","219011344069620",0.00,24.00,0,298.17,307.48,0.0,0.0,0.000,721089.1,721089.1,30744,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598563,710422.00
07/03/2016 22:15,2,0.000,ALERT,213.29,300.87,60.012,1467598503,"201051344000867","219011344069620",0.00,23.30,0,299.37,304.18,0.0,0.0,0.000,461371.4,461371.4,37645,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598565,710423.00
07/03/2016 22:15,2,0.000,ALERT,212.83,299.37,59.975,1467598503,"201051344001093","219011344069620",0.00,21.80,0,298.17,302.68,0.0,0.0,0.000,469792.8,469792.8,42098,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598567,710424.00
07/03/2016 22:15,2,0.000,ALERT,212.83,300.87,59.970,1467598503,"201051344000900","219011344069620",0.00,22.80,0,299.07,303.28,0.0,0.0,0.000,477364.8,477364.8,37025,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598569,710425.00
07/03/2016 22:15,2,0.000,ALERT,213.29,300.57,59.975,1467598503,"201051344000648","219011344069620",0.00,22.30,0,299.07,303.58,0.0,0.0,0.000,468236.9,468236.9,37326,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598570,710426.00
07/03/2016 22:15,2,0.000,ALERT,212.83,301.47,59.970,1467598503,"201051344000569","219011344069620",0.00,23.00,0,299.97,304.18,0.0,0.0,0.000,478243.8,478243.8,36952,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598572,710427.00
07/03/2016 22:15,2,0.000,ALERT,212.83,301.17,59.949,1467598503,"201051344000983","219011344069620",0.00,22.80,0,299.67,304.18,0.0,0.0,0.000,469938.5,469938.5,37443,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598574,710428.00
07/03/2016 22:15,2,0.000,ALERT,213.06,300.87,59.975,1467598503,"201051344001158","219011344069620",0.00,22.30,0,298.77,302.98,0.0,0.0,0.000,463478.8,463478.8,37709,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598576,710429.00
07/03/2016 22:15,2,0.000,ALERT,213.51,301.17,59.975,1467598503,"201051344000576","219011344069620",0.00,22.50,0,299.37,303.88,0.0,0.0,0.000,470725.6,470725.6,37109,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598577,710430.00
07/03/2016 22:15,2,0.000,ALERT,212.38,299.97,59.965,1467598503,"274151322000087","219011344069620",0.00,25.50,0,297.57,306.88,0.0,0.0,0.000,694215.1,694215.1,30878,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467598579,710431.00
07/03/2016 22:30,2,0.000,ALERT,213.74,301.17,59.986,1467599403,"201051344000645","219011344069620",0.00,22.30,0,299.07,302.98,0.0,0.0,0.000,470311.2,470311.2,37238,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467599405,710432.00
07/03/2016 22:30,2,0.000,ALERT,212.61,300.57,59.933,1467599403,"274151322000085","219011344069620",0.00,23.00,0,298.47,302.07,0.0,0.0,0.000,722253.4,722253.4,30751,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599407,710433.00
07/03/2016 22:30,2,0.000,ALERT,213.74,300.87,60.023,1467599403,"201051344000633","219011344069620",0.00,21.30,0,297.26,302.37,0.0,0.0,0.000,461469.3,461469.3,37729,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467599408,710434.00
07/03/2016 22:30,2,0.000,ALERT,213.29,301.17,59.996,1467599403,"201051344000469","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,463334.0,463334.0,37666,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599410,710435.00
07/03/2016 22:30,2,0.000,ALERT,212.61,299.97,59.944,1467599403,"201051344000646","219011344069620",0.00,20.30,0,297.57,301.47,0.0,0.0,0.000,465549.2,465549.2,42215,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467599412,710436.00
07/03/2016 22:30,2,0.000,ALERT,212.16,300.87,59.981,1467599403,"274151322000052","219011344069620",0.00,22.80,0,298.17,302.37,0.0,0.0,0.000,738243.8,738243.8,30984,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599414,710437.00
07/03/2016 22:30,2,0.000,ALERT,213.06,299.97,59.991,1467599403,"201051344000585","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,473430.5,473430.5,42218,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467599416,710438.00
07/03/2016 22:30,2,0.000,ALERT,212.83,300.27,59.975,1467599403,"201051344001230","219011344069620",0.00,20.30,0,298.47,301.77,0.0,0.0,0.000,469058.8,469058.8,42029,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467599418,710439.00
07/03/2016 22:30,2,0.000,ALERT,213.51,300.87,59.975,1467599403,"201051344000582","219011344069620",0.00,20.70,0,299.07,302.37,0.0,0.0,0.000,462191.0,462191.0,42164,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599420,710440.00
07/03/2016 22:30,2,0.000,ALERT,212.38,299.97,59.975,1467599403,"201051344000955","219011344069620",0.00,20.70,0,298.17,301.47,0.0,0.0,0.000,475128.8,475128.8,42119,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599421,710441.00
07/03/2016 22:30,2,0.000,ALERT,212.38,299.67,59.933,1467599403,"274151322000094","219011344069620",0.00,23.00,0,297.87,301.47,0.0,0.0,0.000,600274.5,600274.5,32113,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599423,710442.00
07/03/2016 22:30,2,0.000,ALERT,213.29,301.77,59.981,1467599403,"201051344000579","219011344069620",0.00,21.00,0,299.67,303.58,0.0,0.0,0.000,477283.8,477283.8,17730,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599425,710443.00
07/03/2016 22:30,2,0.000,ALERT,212.83,300.57,59.949,1467599403,"201051344000890","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,472361.9,472361.9,42126,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599427,710444.00
07/03/2016 22:30,2,0.000,ALERT,213.06,299.97,59.981,1467599403,"201051344000438","219011344069620",0.00,20.30,0,298.47,301.77,0.0,0.0,0.000,474142.1,474142.1,42132,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599429,710445.00
07/03/2016 22:30,2,0.000,ALERT,213.06,299.37,59.975,1467599403,"201051344000417","219011344069620",0.00,21.00,0,297.26,300.87,0.0,0.0,0.000,466184.3,466184.3,42286,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599430,710446.00
07/03/2016 22:30,2,0.000,ALERT,212.38,300.57,59.965,1467599403,"274151322000083","219011344069620",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,731594.9,731594.9,31062,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467599432,710447.00
07/03/2016 22:30,2,0.000,ALERT,212.83,300.27,59.991,1467599403,"274151322000076","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,779641.4,779641.4,31071,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599434,710448.00
07/03/2016 22:30,2,0.000,ALERT,213.06,301.77,60.012,1467599403,"201051344000868","219011344069620",0.00,21.30,0,299.97,303.58,0.0,0.0,0.000,462285.5,462285.5,37383,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467599436,710449.00
07/03/2016 22:30,2,0.000,ALERT,212.16,301.17,59.938,1467599403,"274151322000095","219011344069620",0.00,22.80,0,299.67,302.68,0.0,0.0,0.000,771682.7,771682.7,30981,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599438,710450.00
07/03/2016 22:30,2,0.000,ALERT,213.06,301.47,59.975,1467599403,"201051344000988","219011344069620",0.00,21.50,0,296.66,302.68,0.0,0.0,0.000,459064.2,459064.2,37675,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599440,710451.00
07/03/2016 22:30,2,0.000,ALERT,212.61,299.37,59.986,1467599403,"201051344001025","219011344069620",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,472848.7,472848.7,42176,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599441,710452.00
07/03/2016 22:30,2,0.000,ALERT,213.06,301.17,59.959,1467599403,"201051344000458","219011344069620",0.00,22.00,0,299.07,303.58,0.0,0.0,0.000,469897.3,469897.3,37597,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467599443,710453.00
07/03/2016 22:30,2,0.000,ALERT,213.51,300.87,59.991,1467599403,"201051344000853","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,468865.3,468865.3,37205,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599445,710454.00
07/03/2016 22:30,2,0.000,ALERT,213.29,299.97,59.986,1467599403,"201051344000685","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,473501.1,473501.1,42048,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599447,710455.00
07/03/2016 22:30,2,0.000,ALERT,213.06,299.37,59.991,1467599403,"201051344000917","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,470384.1,470384.1,42039,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599449,710456.00
07/03/2016 22:30,2,0.000,ALERT,213.29,300.57,59.981,1467599403,"201051344001145","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,475552.0,475552.0,41891,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599451,710457.00
07/03/2016 22:30,2,0.000,ALERT,213.06,299.37,59.991,1467599403,"201051344000651","219011344069620",0.00,20.00,0,297.26,300.87,0.0,0.0,0.000,468216.7,468216.7,42235,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599453,710458.00
07/03/2016 22:30,2,0.000,ALERT,212.16,300.57,59.981,1467599403,"274151322000088","219011344069620",0.00,22.80,0,298.47,301.77,0.0,0.0,0.000,706154.6,706154.6,30717,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599454,710459.00
07/03/2016 22:30,2,0.000,ALERT,212.83,299.67,59.944,1467599403,"274151322000068","219011344069620",0.00,23.30,0,297.87,300.87,0.0,0.0,0.000,600253.2,600253.2,32322,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599456,710460.00
07/03/2016 22:30,2,0.000,ALERT,212.61,299.97,59.981,1467599403,"201051344001135","219011344069620",0.00,20.30,0,297.87,301.77,0.0,0.0,0.000,464201.4,464201.4,42166,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599458,710461.00
07/03/2016 22:30,2,0.000,ALERT,212.83,301.77,59.991,1467599403,"201051344000594","219011344069620",0.00,21.80,0,298.47,303.28,0.0,0.0,0.000,473978.5,473978.5,37640,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467599460,710462.00
07/03/2016 22:30,2,0.000,ALERT,213.06,299.97,59.986,1467599403,"201051344001203","219011344069620",0.00,20.70,0,297.87,302.98,0.0,0.0,0.000,471681.3,471681.3,42211,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599461,710463.00
07/03/2016 22:30,2,0.000,ALERT,212.16,300.87,59.949,1467599403,"274151322000054","219011344069620",0.00,23.00,0,298.77,302.37,0.0,0.0,0.000,721089.1,721089.1,30746,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467599463,710464.00
07/03/2016 22:30,2,0.000,ALERT,213.29,301.17,60.002,1467599403,"201051344000867","219011344069620",0.00,22.30,0,298.47,303.28,0.0,0.0,0.000,461371.4,461371.4,37647,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599465,710465.00
07/03/2016 22:30,2,0.000,ALERT,213.06,299.97,59.986,1467599403,"201051344001093","219011344069620",0.00,21.00,0,297.87,301.17,0.0,0.0,0.000,469792.8,469792.8,42100,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599467,710466.00
07/03/2016 22:30,2,0.000,ALERT,213.06,301.17,59.981,1467599403,"201051344000900","219011344069620",0.00,21.50,0,298.17,302.68,0.0,0.0,0.000,477364.8,477364.8,37027,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599469,710467.00
07/03/2016 22:30,2,0.000,ALERT,213.51,300.57,59.954,1467599403,"201051344000648","219011344069620",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,468236.9,468236.9,37328,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467599470,710468.00
07/03/2016 22:30,2,0.000,ALERT,213.06,301.77,60.023,1467599403,"201051344000569","219011344069620",0.00,21.50,0,299.67,303.58,0.0,0.0,0.000,478243.8,478243.8,36954,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467599472,710469.00
07/03/2016 22:30,2,0.000,ALERT,213.06,301.47,59.986,1467599403,"201051344000983","219011344069620",0.00,21.50,0,299.37,303.28,0.0,0.0,0.000,469938.5,469938.5,37445,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599474,710470.00
07/03/2016 22:30,2,0.000,ALERT,213.06,300.87,59.965,1467599403,"201051344001158","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,463478.8,463478.8,37711,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467599476,710471.00
07/03/2016 22:30,2,0.000,ALERT,213.51,301.77,60.018,1467599403,"201051344000576","219011344069620",0.00,21.50,0,299.07,302.98,0.0,0.0,0.000,470725.6,470725.6,37111,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467599478,710472.00
07/03/2016 22:30,2,0.000,ALERT,212.61,300.27,59.975,1467599403,"274151322000087","219011344069620",0.00,24.30,0,298.17,301.47,0.0,0.0,0.000,694215.1,694215.1,30880,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467599480,710473.00
07/03/2016 22:45,2,0.000,ALERT,213.74,301.47,59.970,1467600303,"201051344000645","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,470311.2,470311.2,37240,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467600305,710474.00
07/03/2016 22:45,2,0.000,ALERT,212.83,301.17,59.933,1467600303,"274151322000085","219011344069620",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,722253.4,722253.4,30753,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600307,710475.00
07/03/2016 22:45,2,0.000,ALERT,213.74,300.87,59.986,1467600303,"201051344000633","219011344069620",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,461469.3,461469.3,37731,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600309,710476.00
07/03/2016 22:45,2,0.000,ALERT,213.29,301.17,59.970,1467600303,"201051344000469","219011344069620",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,463334.0,463334.0,37668,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467600310,710477.00
07/03/2016 22:45,2,0.000,ALERT,213.06,300.57,59.959,1467600303,"201051344000646","219011344069620",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,465549.2,465549.2,42217,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600312,710478.00
07/03/2016 22:45,2,0.000,ALERT,212.38,300.87,59.970,1467600303,"274151322000052","219011344069620",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,738243.8,738243.8,30986,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600314,710479.00
07/03/2016 22:45,2,0.000,ALERT,213.51,300.57,59.949,1467600303,"201051344000585","219011344069620",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,473430.5,473430.5,42220,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600316,710480.00
07/03/2016 22:45,2,0.000,ALERT,213.29,300.87,59.959,1467600303,"201051344001230","219011344069620",0.00,19.50,0,298.47,301.77,0.0,0.0,0.000,469058.8,469058.8,42031,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467600317,710481.00
07/03/2016 22:45,2,0.000,ALERT,213.74,300.87,59.970,1467600303,"201051344000582","219011344069620",0.00,19.80,0,299.07,302.37,0.0,0.0,0.000,462191.0,462191.0,42166,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600319,710482.00
07/03/2016 22:45,2,0.000,ALERT,212.83,300.57,59.970,1467600303,"201051344000955","219011344069620",0.00,19.80,0,298.17,301.47,0.0,0.0,0.000,475128.8,475128.8,42121,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600321,710483.00
07/03/2016 22:45,2,0.000,ALERT,212.83,300.27,59.981,1467600303,"274151322000094","219011344069620",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,600274.5,600274.5,32115,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600323,710484.00
07/03/2016 22:45,2,0.000,ALERT,213.29,301.77,60.007,1467600303,"201051344000579","219011344069620",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,477283.8,477283.8,17732,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600325,710485.00
07/03/2016 22:45,2,0.000,ALERT,213.06,300.87,60.002,1467600303,"201051344000890","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,472361.9,472361.9,42128,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600326,710486.00
07/03/2016 22:45,2,0.000,ALERT,213.29,300.27,59.944,1467600303,"201051344000438","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,474142.1,474142.1,42134,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600328,710487.00
07/03/2016 22:45,2,0.000,ALERT,213.51,299.67,59.970,1467600303,"201051344000417","219011344069620",0.00,20.00,0,297.57,300.87,0.0,0.0,0.000,466184.3,466184.3,42288,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600330,710488.00
07/03/2016 22:45,2,0.000,ALERT,212.61,300.87,59.933,1467600303,"274151322000083","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,731594.9,731594.9,31064,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600332,710489.00
07/03/2016 22:45,2,0.000,ALERT,213.06,300.87,59.965,1467600303,"274151322000076","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,779641.4,779641.4,31073,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600334,710490.00
07/03/2016 22:45,2,0.000,ALERT,213.29,302.07,59.970,1467600303,"201051344000868","219011344069620",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,462285.5,462285.5,37385,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467600335,710491.00
07/03/2016 22:45,2,0.000,ALERT,212.61,302.07,59.970,1467600303,"274151322000095","219011344069620",0.00,21.80,0,299.37,302.98,0.0,0.0,0.000,771682.7,771682.7,30983,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600337,710492.00
07/03/2016 22:45,2,0.000,ALERT,213.29,301.47,60.007,1467600303,"201051344000988","219011344069620",0.00,20.30,0,296.96,302.68,0.0,0.0,0.000,459064.2,459064.2,37677,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600339,710493.00
07/03/2016 22:45,2,0.000,ALERT,213.29,299.97,59.970,1467600303,"201051344001025","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,472848.7,472848.7,42178,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600341,710494.00
07/03/2016 22:45,2,0.000,ALERT,213.29,301.77,59.944,1467600303,"201051344000458","219011344069620",0.00,21.30,0,299.37,303.88,0.0,0.0,0.000,469897.3,469897.3,37599,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600343,710495.00
07/03/2016 22:45,2,0.000,ALERT,213.96,301.47,59.975,1467600303,"201051344000853","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,468865.3,468865.3,37207,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600345,710496.00
07/03/2016 22:45,2,0.000,ALERT,213.74,300.87,59.949,1467600303,"201051344000685","219011344069620",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,473501.1,473501.1,42050,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600347,710497.00
07/03/2016 22:45,2,0.000,ALERT,213.74,300.27,59.970,1467600303,"201051344000917","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,470384.1,470384.1,42041,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600348,710498.00
07/03/2016 22:45,2,0.000,ALERT,213.74,301.17,59.970,1467600303,"201051344001145","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,475552.0,475552.0,41893,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467600350,710499.00
07/03/2016 22:45,2,0.000,ALERT,213.51,299.97,59.970,1467600303,"201051344000651","219011344069620",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,468216.7,468216.7,42237,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600352,710500.00
07/03/2016 22:45,2,0.000,ALERT,212.38,301.17,59.954,1467600303,"274151322000088","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,706154.6,706154.6,30719,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600354,710501.00
07/03/2016 22:45,2,0.000,ALERT,213.29,300.27,59.954,1467600303,"274151322000068","219011344069620",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,600253.2,600253.2,32324,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600355,710502.00
07/03/2016 22:45,2,0.000,ALERT,213.06,300.57,59.970,1467600303,"201051344001135","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,464201.4,464201.4,42168,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600357,710503.00
07/03/2016 22:45,2,0.000,ALERT,213.29,302.37,59.965,1467600303,"201051344000594","219011344069620",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,473978.5,473978.5,37642,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600359,710504.00
07/03/2016 22:45,2,0.000,ALERT,213.51,300.27,59.965,1467600303,"201051344001203","219011344069620",0.00,20.00,0,298.17,303.58,0.0,0.0,0.000,471681.3,471681.3,42213,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600361,710505.00
07/03/2016 22:45,2,0.000,ALERT,212.61,300.87,59.970,1467600303,"274151322000054","219011344069620",0.00,22.00,0,298.47,302.68,0.0,0.0,0.000,721089.1,721089.1,30748,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600363,710506.00
07/03/2016 22:45,2,0.000,ALERT,213.74,301.47,59.970,1467600303,"201051344000867","219011344069620",0.00,21.30,0,299.07,303.58,0.0,0.0,0.000,461371.4,461371.4,37649,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600364,710507.00
07/03/2016 22:45,2,0.000,ALERT,213.29,300.27,59.944,1467600303,"201051344001093","219011344069620",0.00,20.00,0,298.17,301.47,0.0,0.0,0.000,469792.8,469792.8,42102,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467600366,710508.00
07/03/2016 22:45,2,0.000,ALERT,213.29,301.47,59.965,1467600303,"201051344000900","219011344069620",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,477364.8,477364.8,37029,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467600368,710509.00
07/03/2016 22:45,2,0.000,ALERT,213.74,301.17,59.959,1467600303,"201051344000648","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,468236.9,468236.9,37330,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600370,710510.00
07/03/2016 22:45,2,0.000,ALERT,213.51,302.07,59.965,1467600303,"201051344000569","219011344069620",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,478243.8,478243.8,36956,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600372,710511.00
07/03/2016 22:45,2,0.000,ALERT,213.51,302.07,59.970,1467600303,"201051344000983","219011344069620",0.00,20.30,0,299.97,303.58,0.0,0.0,0.000,469938.5,469938.5,37447,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600373,710512.00
07/03/2016 22:45,2,0.000,ALERT,213.51,301.17,59.970,1467600303,"201051344001158","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,463478.8,463478.8,37713,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600375,710513.00
07/03/2016 22:45,2,0.000,ALERT,213.96,302.07,59.938,1467600303,"201051344000576","219011344069620",0.00,20.30,0,299.37,303.28,0.0,0.0,0.000,470725.6,470725.6,37113,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600377,710514.00
07/03/2016 22:45,2,0.000,ALERT,212.83,300.27,59.970,1467600303,"274151322000087","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,694215.1,694215.1,30882,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467600379,710515.00
07/03/2016 23:00,2,0.000,ALERT,213.96,301.77,59.970,1467601204,"201051344000645","219011344069620",0.00,20.30,0,299.37,303.28,0.0,0.0,0.000,470311.2,470311.2,37242,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601206,710516.00
07/03/2016 23:00,2,0.000,ALERT,213.06,301.47,59.975,1467601204,"274151322000085","219011344069620",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,722253.4,722253.4,30755,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601207,710517.00
07/03/2016 23:00,2,0.000,ALERT,213.96,301.17,59.944,1467601204,"201051344000633","219011344069620",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,461469.3,461469.3,37733,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601209,710518.00
07/03/2016 23:00,2,0.000,ALERT,213.51,301.47,59.975,1467601204,"201051344000469","219011344069620",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,463334.0,463334.0,37670,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601211,710519.00
07/03/2016 23:00,2,0.000,ALERT,213.06,300.57,59.996,1467601204,"201051344000646","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,465549.2,465549.2,42219,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601213,710520.00
07/03/2016 23:00,2,0.000,ALERT,212.61,302.07,59.965,1467601204,"274151322000052","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,738243.8,738243.8,30988,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601214,710521.00
07/03/2016 23:00,2,0.000,ALERT,213.74,301.17,59.975,1467601204,"201051344000585","219011344069620",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,473430.5,473430.5,42222,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601216,710522.00
07/03/2016 23:00,2,0.000,ALERT,213.29,301.17,60.012,1467601204,"201051344001230","219011344069620",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,469058.8,469058.8,42033,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467601218,710523.00
07/03/2016 23:00,2,0.000,ALERT,213.96,301.47,59.975,1467601204,"201051344000582","219011344069620",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,462191.0,462191.0,42168,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467601220,710524.00
