ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2016 23:00,2,0.000,ALERT,213.06,300.87,59.975,1467601204,"201051344000955","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,475128.8,475128.8,42123,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467601222,710525.00
07/03/2016 23:00,2,0.000,ALERT,212.83,300.57,59.970,1467601204,"274151322000094","219011344069620",0.00,21.30,0,298.77,301.77,0.0,0.0,0.000,600274.5,600274.5,32117,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601223,710526.00
07/03/2016 23:00,2,0.000,ALERT,213.29,301.77,59.975,1467601204,"201051344000579","219011344069620",0.00,19.30,0,299.97,304.18,0.0,0.0,0.000,477283.8,477283.8,17734,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601225,710527.00
07/03/2016 23:00,2,0.000,ALERT,213.51,301.17,59.981,1467601204,"201051344000890","219011344069620",0.00,19.80,0,299.37,303.28,0.0,0.0,0.000,472361.9,472361.9,42130,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601227,710528.00
07/03/2016 23:00,2,0.000,ALERT,213.51,300.57,59.954,1467601204,"201051344000438","219011344069620",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,474142.1,474142.1,42136,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467601229,710529.00
07/03/2016 23:00,2,0.000,ALERT,213.51,299.97,59.975,1467601204,"201051344000417","219011344069620",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,466184.3,466184.3,42290,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467601231,710530.00
07/03/2016 23:00,2,0.000,ALERT,212.83,301.77,59.959,1467601204,"274151322000083","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,731594.9,731594.9,31066,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467601232,710531.00
07/03/2016 23:00,2,0.000,ALERT,213.51,301.47,59.965,1467601204,"274151322000076","219011344069620",0.00,21.30,0,298.77,302.68,0.0,0.0,0.000,779641.4,779641.4,31075,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601234,710532.00
07/03/2016 23:00,2,0.000,ALERT,213.51,302.07,59.954,1467601204,"201051344000868","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,462285.5,462285.5,37387,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467601236,710533.00
07/03/2016 23:00,2,0.000,ALERT,212.83,302.07,59.928,1467601204,"274151322000095","219011344069620",0.00,21.00,0,299.97,303.28,0.0,0.0,0.000,771682.7,771682.7,30985,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467601238,710534.00
07/03/2016 23:00,2,0.000,ALERT,213.29,301.47,59.965,1467601204,"201051344000988","219011344069620",0.00,19.80,0,297.26,303.28,0.0,0.0,0.000,459064.2,459064.2,37679,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601240,710535.00
07/03/2016 23:00,2,0.000,ALERT,213.29,300.27,59.965,1467601204,"201051344001025","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,472848.7,472848.7,42180,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601242,710536.00
07/03/2016 23:00,2,0.000,ALERT,213.51,301.77,59.970,1467601204,"201051344000458","219011344069620",0.00,20.00,0,299.67,304.18,0.0,0.0,0.000,469897.3,469897.3,37601,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467601243,710537.00
07/03/2016 23:00,2,0.000,ALERT,213.96,301.77,59.970,1467601204,"201051344000853","219011344069620",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,468865.3,468865.3,37209,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601245,710538.00
07/03/2016 23:00,2,0.000,ALERT,213.96,300.87,59.970,1467601204,"201051344000685","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,473501.1,473501.1,42052,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467601247,710539.00
07/03/2016 23:00,2,0.000,ALERT,213.51,300.27,59.970,1467601204,"201051344000917","219011344069620",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,470384.1,470384.1,42043,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601249,710540.00
07/03/2016 23:00,2,0.000,ALERT,213.74,301.17,59.970,1467601204,"201051344001145","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,475552.0,475552.0,41895,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601251,710541.00
07/03/2016 23:00,2,0.000,ALERT,213.74,300.27,59.975,1467601204,"201051344000651","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,468216.7,468216.7,42239,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601252,710542.00
07/03/2016 23:00,2,0.000,ALERT,212.61,300.57,59.991,1467601204,"274151322000088","219011344069620",0.00,21.00,0,299.07,302.37,0.0,0.0,0.000,706154.6,706154.6,30721,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601254,710543.00
07/03/2016 23:00,2,0.000,ALERT,213.51,300.57,59.970,1467601204,"274151322000068","219011344069620",0.00,21.80,0,298.47,301.47,0.0,0.0,0.000,600253.2,600253.2,32326,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601256,710544.00
07/03/2016 23:00,2,0.000,ALERT,213.29,300.87,59.965,1467601204,"201051344001135","219011344069620",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,464201.4,464201.4,42170,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467601258,710545.00
07/03/2016 23:00,2,0.000,ALERT,213.29,302.37,59.938,1467601204,"201051344000594","219011344069620",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,473978.5,473978.5,37644,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601260,710546.00
07/03/2016 23:00,2,0.000,ALERT,213.51,300.57,59.970,1467601204,"201051344001203","219011344069620",0.00,19.30,0,298.47,304.18,0.0,0.0,0.000,471681.3,471681.3,42215,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601261,710547.00
07/03/2016 23:00,2,0.000,ALERT,212.83,301.47,59.954,1467601204,"274151322000054","219011344069620",0.00,21.30,0,299.07,303.28,0.0,0.0,0.000,721089.1,721089.1,30750,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601263,710548.00
07/03/2016 23:00,2,0.000,ALERT,213.74,301.47,59.959,1467601204,"201051344000867","219011344069620",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,461371.4,461371.4,37651,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601265,710549.00
07/03/2016 23:00,2,0.000,ALERT,213.51,300.87,59.965,1467601204,"201051344001093","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,469792.8,469792.8,42104,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467601267,710550.00
07/03/2016 23:00,2,0.000,ALERT,213.51,301.77,60.002,1467601204,"201051344000900","219011344069620",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,477364.8,477364.8,37031,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601269,710551.00
07/03/2016 23:00,2,0.000,ALERT,213.74,300.87,59.991,1467601204,"201051344000648","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,468236.9,468236.9,37332,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601270,710552.00
07/03/2016 23:00,2,0.000,ALERT,213.51,302.37,59.965,1467601204,"201051344000569","219011344069620",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,478243.8,478243.8,36958,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601272,710553.00
07/03/2016 23:00,2,0.000,ALERT,213.51,302.07,59.975,1467601204,"201051344000983","219011344069620",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,469938.5,469938.5,37449,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601274,710554.00
07/03/2016 23:00,2,0.000,ALERT,213.51,301.47,59.981,1467601204,"201051344001158","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,463478.8,463478.8,37715,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601276,710555.00
07/03/2016 23:00,2,0.000,ALERT,213.96,302.07,59.965,1467601204,"201051344000576","219011344069620",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,470725.6,470725.6,37115,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601278,710556.00
07/03/2016 23:00,2,0.000,ALERT,213.06,300.87,59.981,1467601204,"274151322000087","219011344069620",0.00,22.30,0,298.47,302.07,0.0,0.0,0.000,694215.1,694215.1,30884,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467601279,710557.00
07/03/2016 23:15,2,0.000,ALERT,213.29,300.27,59.928,1467602104,"201051344000645","219011344069620",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,470311.2,470311.2,37244,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602106,710558.00
07/03/2016 23:15,2,0.000,ALERT,212.61,300.27,59.970,1467602104,"274151322000085","219011344069620",0.00,20.30,0,298.77,302.68,0.0,0.0,0.000,722253.4,722253.4,30757,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602107,710559.00
07/03/2016 23:15,2,0.000,ALERT,213.29,299.67,60.012,1467602104,"201051344000633","219011344069620",0.00,18.70,0,297.57,302.98,0.0,0.0,0.000,461469.3,461469.3,37735,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467602109,710560.00
07/03/2016 23:15,2,0.000,ALERT,213.06,300.27,59.970,1467602104,"201051344000469","219011344069620",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,463334.0,463334.0,37672,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602111,710561.00
07/03/2016 23:15,2,0.000,ALERT,212.38,299.67,59.954,1467602104,"201051344000646","219011344069620",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,465549.2,465549.2,42221,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602113,710562.00
07/03/2016 23:15,2,0.000,ALERT,211.93,299.37,59.965,1467602104,"274151322000052","219011344069620",0.00,20.00,0,298.47,303.28,0.0,0.0,0.000,738243.8,738243.8,30990,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602115,710563.00
07/03/2016 23:15,2,0.000,ALERT,212.83,300.27,59.970,1467602104,"201051344000585","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,473430.5,473430.5,42224,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602117,710564.00
07/03/2016 23:15,2,0.000,ALERT,212.61,300.27,59.959,1467602104,"201051344001230","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,469058.8,469058.8,42035,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602119,710565.00
07/03/2016 23:15,2,0.000,ALERT,213.06,300.87,59.949,1467602104,"201051344000582","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,462191.0,462191.0,42170,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602120,710566.00
07/03/2016 23:15,2,0.000,ALERT,212.38,300.27,59.996,1467602104,"201051344000955","219011344069620",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,475128.8,475128.8,42125,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602122,710567.00
07/03/2016 23:15,2,0.000,ALERT,212.16,299.07,59.970,1467602104,"274151322000094","219011344069620",0.00,20.30,0,298.17,302.07,0.0,0.0,0.000,600274.5,600274.5,32119,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602124,710568.00
07/03/2016 23:15,2,0.000,ALERT,212.61,300.87,59.938,1467602104,"201051344000579","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,477283.8,477283.8,17736,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602126,710569.00
07/03/2016 23:15,2,0.000,ALERT,212.61,300.57,59.975,1467602104,"201051344000890","219011344069620",0.00,19.30,0,297.87,303.28,0.0,0.0,0.000,472361.9,472361.9,42132,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602128,710570.00
07/03/2016 23:15,2,0.000,ALERT,212.61,299.97,59.959,1467602104,"201051344000438","219011344069620",0.00,18.00,0,297.57,302.68,0.0,0.0,0.000,474142.1,474142.1,42138,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467602129,710571.00
07/03/2016 23:15,2,0.000,ALERT,212.61,299.37,59.975,1467602104,"201051344000417","219011344069620",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,466184.3,466184.3,42292,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602131,710572.00
07/03/2016 23:15,2,0.000,ALERT,212.16,300.27,59.975,1467602104,"274151322000083","219011344069620",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,731594.9,731594.9,31068,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602133,710573.00
07/03/2016 23:15,2,0.000,ALERT,212.61,299.67,59.949,1467602104,"274151322000076","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,779641.4,779641.4,31077,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467602135,710574.00
07/03/2016 23:15,2,0.000,ALERT,212.83,300.87,59.986,1467602104,"201051344000868","219011344069620",0.00,19.00,0,299.97,304.18,0.0,0.0,0.000,462285.5,462285.5,37389,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467602137,710575.00
07/03/2016 23:15,2,0.000,ALERT,211.70,299.97,60.002,1467602104,"274151322000095","219011344069620",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,771682.7,771682.7,30987,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602138,710576.00
07/03/2016 23:15,2,0.000,ALERT,212.16,299.67,59.975,1467602104,"201051344000988","219011344069620",0.00,19.00,0,296.06,303.28,0.0,0.0,0.000,459064.2,459064.2,37681,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602140,710577.00
07/03/2016 23:15,2,0.000,ALERT,211.93,298.47,59.986,1467602104,"201051344001025","219011344069620",0.00,18.00,0,296.96,302.98,0.0,0.0,0.000,472848.7,472848.7,42182,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602142,710578.00
07/03/2016 23:15,2,0.000,ALERT,212.38,299.37,59.975,1467602104,"201051344000458","219011344069620",0.00,19.50,0,298.77,304.18,0.0,0.0,0.000,469897.3,469897.3,37603,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602144,710579.00
07/03/2016 23:15,2,0.000,ALERT,212.83,299.37,59.975,1467602104,"201051344000853","219011344069620",0.00,18.70,0,298.47,303.88,0.0,0.0,0.000,468865.3,468865.3,37211,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467602146,710580.00
07/03/2016 23:15,2,0.000,ALERT,212.61,299.37,59.970,1467602104,"201051344000685","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,473501.1,473501.1,42054,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467602148,710581.00
07/03/2016 23:15,2,0.000,ALERT,212.38,298.47,59.970,1467602104,"201051344000917","219011344069620",0.00,19.00,0,296.66,301.77,0.0,0.0,0.000,470384.1,470384.1,42045,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467602149,710582.00
07/03/2016 23:15,2,0.000,ALERT,212.38,299.67,59.975,1467602104,"201051344001145","219011344069620",0.00,18.00,0,297.87,303.28,0.0,0.0,0.000,475552.0,475552.0,41897,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602151,710583.00
07/03/2016 23:15,2,0.000,ALERT,212.38,298.47,59.975,1467602104,"201051344000651","219011344069620",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,468216.7,468216.7,42241,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602153,710584.00
07/03/2016 23:15,2,0.000,ALERT,211.48,299.07,59.975,1467602104,"274151322000088","219011344069620",0.00,20.00,0,297.87,302.68,0.0,0.0,0.000,706154.6,706154.6,30723,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602155,710585.00
07/03/2016 23:15,2,0.000,ALERT,212.16,297.87,59.959,1467602104,"274151322000068","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,600253.2,600253.2,32328,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602157,710586.00
07/03/2016 23:15,2,0.000,ALERT,211.70,299.07,59.975,1467602104,"201051344001135","219011344069620",0.00,18.30,0,297.57,302.98,0.0,0.0,0.000,464201.4,464201.4,42172,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467602158,710587.00
07/03/2016 23:15,2,0.000,ALERT,212.16,300.27,59.970,1467602104,"201051344000594","219011344069620",0.00,19.30,0,298.17,303.88,0.0,0.0,0.000,473978.5,473978.5,37646,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602160,710588.00
07/03/2016 23:15,2,0.000,ALERT,212.16,299.07,59.970,1467602104,"201051344001203","219011344069620",0.00,18.70,0,297.57,304.48,0.0,0.0,0.000,471681.3,471681.3,42217,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467602162,710589.00
07/03/2016 23:15,2,0.000,ALERT,211.48,298.77,59.965,1467602104,"274151322000054","219011344069620",0.00,20.70,0,297.87,302.98,0.0,0.0,0.000,721089.1,721089.1,30752,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467602164,710590.00
07/03/2016 23:15,2,0.000,ALERT,212.38,299.37,59.975,1467602104,"201051344000867","219011344069620",0.00,19.80,0,298.47,303.88,0.0,0.0,0.000,461371.4,461371.4,37653,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602165,710591.00
07/03/2016 23:15,2,0.000,ALERT,212.16,299.07,59.970,1467602104,"201051344001093","219011344069620",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,469792.8,469792.8,42106,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467602167,710592.00
07/03/2016 23:15,2,0.000,ALERT,212.38,299.67,59.965,1467602104,"201051344000900","219011344069620",0.00,18.70,0,298.17,303.28,0.0,0.0,0.000,477364.8,477364.8,37033,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602169,710593.00
07/03/2016 23:15,2,0.000,ALERT,212.61,298.77,59.991,1467602104,"201051344000648","219011344069620",0.00,18.30,0,297.87,303.58,0.0,0.0,0.000,468236.9,468236.9,37334,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602171,710594.00
07/03/2016 23:15,2,0.000,ALERT,212.38,300.27,59.996,1467602104,"201051344000569","219011344069620",0.00,19.00,0,299.07,304.18,0.0,0.0,0.000,478243.8,478243.8,36960,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602173,710595.00
07/03/2016 23:15,2,0.000,ALERT,212.38,299.97,59.975,1467602104,"201051344000983","219011344069620",0.00,19.00,0,298.77,304.18,0.0,0.0,0.000,469938.5,469938.5,37451,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467602175,710596.00
07/03/2016 23:15,2,0.000,ALERT,212.16,299.37,59.965,1467602104,"201051344001158","219011344069620",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,463478.8,463478.8,37717,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467602176,710597.00
07/03/2016 23:15,2,0.000,ALERT,212.61,300.27,59.975,1467602104,"201051344000576","219011344069620",0.00,19.00,0,298.17,303.58,0.0,0.0,0.000,470725.6,470725.6,37117,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467602178,710598.00
07/03/2016 23:15,2,0.000,ALERT,211.70,298.17,59.965,1467602104,"274151322000087","219011344069620",0.00,21.50,0,297.57,302.37,0.0,0.0,0.000,694215.1,694215.1,30886,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467602180,710599.00
07/03/2016 23:30,2,0.000,ALERT,212.16,299.67,60.007,1467603003,"201051344000645","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,470311.2,470311.2,37246,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603005,710600.00
07/03/2016 23:30,2,0.000,ALERT,211.03,298.77,59.996,1467603003,"274151322000085","219011344069620",0.00,19.80,0,296.36,301.47,0.0,0.0,0.000,722253.4,722253.4,30759,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603007,710601.00
07/03/2016 23:30,2,0.000,ALERT,211.93,299.37,60.002,1467603003,"201051344000633","219011344069620",0.00,18.00,0,296.06,301.47,0.0,0.0,0.000,461469.3,461469.3,37737,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467603008,710602.00
07/03/2016 23:30,2,0.000,ALERT,211.70,299.67,60.012,1467603003,"201051344000469","219011344069620",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,463334.0,463334.0,37674,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603010,710603.00
07/03/2016 23:30,2,0.000,ALERT,211.25,298.77,60.012,1467603003,"201051344000646","219011344069620",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,465549.2,465549.2,42223,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467603012,710604.00
07/03/2016 23:30,2,0.000,ALERT,210.57,298.17,60.012,1467603003,"274151322000052","219011344069620",0.00,19.80,0,296.06,301.77,0.0,0.0,0.000,738243.8,738243.8,30992,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603014,710605.00
07/03/2016 23:30,2,0.000,ALERT,211.70,299.07,60.007,1467603003,"201051344000585","219011344069620",0.00,18.30,0,296.36,301.77,0.0,0.0,0.000,473430.5,473430.5,42226,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603016,710606.00
07/03/2016 23:30,2,0.000,ALERT,211.48,299.07,60.007,1467603003,"201051344001230","219011344069620",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,469058.8,469058.8,42037,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603018,710607.00
07/03/2016 23:30,2,0.000,ALERT,212.16,299.67,60.012,1467603003,"201051344000582","219011344069620",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,462191.0,462191.0,42172,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467603019,710608.00
07/03/2016 23:30,2,0.000,ALERT,211.48,299.07,60.002,1467603003,"201051344000955","219011344069620",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,475128.8,475128.8,42127,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603021,710609.00
07/03/2016 23:30,2,0.000,ALERT,211.03,298.17,59.954,1467603003,"274151322000094","219011344069620",0.00,19.80,0,295.76,300.57,0.0,0.0,0.000,600274.5,600274.5,32121,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603023,710610.00
07/03/2016 23:30,2,0.000,ALERT,211.70,300.57,60.012,1467603003,"201051344000579","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,477283.8,477283.8,17738,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603025,710611.00
07/03/2016 23:30,2,0.000,ALERT,211.70,299.67,60.023,1467603003,"201051344000890","219011344069620",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,472361.9,472361.9,42134,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603026,710612.00
07/03/2016 23:30,2,0.000,ALERT,211.70,299.07,59.959,1467603003,"201051344000438","219011344069620",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,474142.1,474142.1,42140,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603028,710613.00
07/03/2016 23:30,2,0.000,ALERT,211.93,298.77,60.012,1467603003,"201051344000417","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,466184.3,466184.3,42294,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467603030,710614.00
07/03/2016 23:30,2,0.000,ALERT,211.03,299.37,60.007,1467603003,"274151322000083","219011344069620",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,731594.9,731594.9,31070,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603032,710615.00
07/03/2016 23:30,2,0.000,ALERT,211.48,298.47,60.002,1467603003,"274151322000076","219011344069620",0.00,19.80,0,296.06,301.47,0.0,0.0,0.000,779641.4,779641.4,31079,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603034,710616.00
07/03/2016 23:30,2,0.000,ALERT,211.48,300.57,60.007,1467603003,"201051344000868","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,462285.5,462285.5,37391,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603035,710617.00
07/03/2016 23:30,2,0.000,ALERT,210.80,299.67,60.023,1467603003,"274151322000095","219011344069620",0.00,19.50,0,297.26,301.17,0.0,0.0,0.000,771682.7,771682.7,30989,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467603037,710618.00
07/03/2016 23:30,2,0.000,ALERT,211.48,299.67,60.002,1467603003,"201051344000988","219011344069620",0.00,18.70,0,295.16,300.87,0.0,0.0,0.000,459064.2,459064.2,37683,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467603039,710619.00
07/03/2016 23:30,2,0.000,ALERT,211.48,298.47,60.044,1467603003,"201051344001025","219011344069620",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,472848.7,472848.7,42184,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603041,710620.00
07/03/2016 23:30,2,0.000,ALERT,211.48,299.97,60.012,1467603003,"201051344000458","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,469897.3,469897.3,37605,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603043,710621.00
07/03/2016 23:30,2,0.000,ALERT,212.16,299.97,60.007,1467603003,"201051344000853","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,468865.3,468865.3,37213,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603045,710622.00
07/03/2016 23:30,2,0.000,ALERT,211.93,299.07,59.975,1467603003,"201051344000685","219011344069620",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,473501.1,473501.1,42056,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603047,710623.00
07/03/2016 23:30,2,0.000,ALERT,211.70,298.47,60.007,1467603003,"201051344000917","219011344069620",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,470384.1,470384.1,42047,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603049,710624.00
07/03/2016 23:30,2,0.000,ALERT,212.16,299.37,60.002,1467603003,"201051344001145","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,475552.0,475552.0,41899,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603051,710625.00
07/03/2016 23:30,2,0.000,ALERT,211.93,298.47,60.023,1467603003,"201051344000651","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,468216.7,468216.7,42243,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603052,710626.00
07/03/2016 23:30,2,0.000,ALERT,210.57,298.47,60.023,1467603003,"274151322000088","219011344069620",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,706154.6,706154.6,30725,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603054,710627.00
07/03/2016 23:30,2,0.000,ALERT,211.48,297.87,60.002,1467603003,"274151322000068","219011344069620",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,600253.2,600253.2,32330,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603056,710628.00
07/03/2016 23:30,2,0.000,ALERT,211.25,298.77,59.959,1467603003,"201051344001135","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,464201.4,464201.4,42174,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603058,710629.00
07/03/2016 23:30,2,0.000,ALERT,211.25,300.27,60.002,1467603003,"201051344000594","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,473978.5,473978.5,37648,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603060,710630.00
07/03/2016 23:30,2,0.000,ALERT,211.70,298.77,59.996,1467603003,"201051344001203","219011344069620",0.00,18.00,0,296.66,302.37,0.0,0.0,0.000,471681.3,471681.3,42219,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603061,710631.00
07/03/2016 23:30,2,0.000,ALERT,210.57,299.07,59.996,1467603003,"274151322000054","219011344069620",0.00,19.80,0,296.06,301.17,0.0,0.0,0.000,721089.1,721089.1,30754,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603063,710632.00
07/03/2016 23:30,2,0.000,ALERT,211.70,299.37,59.996,1467603003,"201051344000867","219011344069620",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,461371.4,461371.4,37655,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603065,710633.00
07/03/2016 23:30,2,0.000,ALERT,211.70,299.07,59.954,1467603003,"201051344001093","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,469792.8,469792.8,42108,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467603067,710634.00
07/03/2016 23:30,2,0.000,ALERT,211.25,299.37,60.002,1467603003,"201051344000900","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,477364.8,477364.8,37035,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603069,710635.00
07/03/2016 23:30,2,0.000,ALERT,211.93,299.07,60.012,1467603003,"201051344000648","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,468236.9,468236.9,37336,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467603070,710636.00
07/03/2016 23:30,2,0.000,ALERT,211.70,300.27,59.996,1467603003,"201051344000569","219011344069620",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,478243.8,478243.8,36962,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603072,710637.00
07/03/2016 23:30,2,0.000,ALERT,211.48,299.97,60.028,1467603003,"201051344000983","219011344069620",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,469938.5,469938.5,37453,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603074,710638.00
07/03/2016 23:30,2,0.000,ALERT,211.70,299.67,60.007,1467603003,"201051344001158","219011344069620",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,463478.8,463478.8,37719,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467603076,710639.00
07/03/2016 23:30,2,0.000,ALERT,211.93,299.97,59.996,1467603003,"201051344000576","219011344069620",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,470725.6,470725.6,37119,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603078,710640.00
07/03/2016 23:30,2,0.000,ALERT,211.03,298.47,60.028,1467603003,"274151322000087","219011344069620",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,694215.1,694215.1,30888,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467603079,710641.00
07/03/2016 23:45,2,0.000,ALERT,212.38,300.57,60.007,1467603904,"201051344000645","219011344069620",0.00,18.30,0,295.76,301.77,0.0,0.0,0.000,470311.2,470311.2,37248,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603906,710642.00
07/03/2016 23:45,2,0.000,ALERT,211.48,299.67,59.981,1467603904,"274151322000085","219011344069620",0.00,19.30,0,295.76,301.17,0.0,0.0,0.000,722253.4,722253.4,30761,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603908,710643.00
07/03/2016 23:45,2,0.000,ALERT,212.38,300.27,59.965,1467603904,"201051344000633","219011344069620",0.00,17.80,0,293.96,301.17,0.0,0.0,0.000,461469.3,461469.3,37739,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603910,710644.00
07/03/2016 23:45,2,0.000,ALERT,211.93,299.97,59.986,1467603904,"201051344000469","219011344069620",0.00,17.50,0,294.56,301.47,0.0,0.0,0.000,463334.0,463334.0,37676,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603911,710645.00
07/03/2016 23:45,2,0.000,ALERT,211.70,299.37,59.981,1467603904,"201051344000646","219011344069620",0.00,18.00,0,295.46,305.98,0.0,0.0,0.000,465549.2,465549.2,42225,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603913,710646.00
07/03/2016 23:45,2,0.000,ALERT,211.25,299.37,59.975,1467603904,"274151322000052","219011344069620",0.00,19.30,0,295.16,301.17,0.0,0.0,0.000,738243.8,738243.8,30994,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603915,710647.00
07/03/2016 23:45,2,0.000,ALERT,211.93,299.37,59.981,1467603904,"201051344000585","219011344069620",0.00,18.00,0,295.46,306.28,0.0,0.0,0.000,473430.5,473430.5,42228,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603917,710648.00
07/03/2016 23:45,2,0.000,ALERT,211.93,299.67,59.986,1467603904,"201051344001230","219011344069620",0.00,17.80,0,296.36,306.88,0.0,0.0,0.000,469058.8,469058.8,42039,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603919,710649.00
07/03/2016 23:45,2,0.000,ALERT,212.38,299.97,59.975,1467603904,"201051344000582","219011344069620",0.00,17.50,0,296.66,306.88,0.0,0.0,0.000,462191.0,462191.0,42174,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603920,710650.00
07/03/2016 23:45,2,0.000,ALERT,211.48,299.37,59.975,1467603904,"201051344000955","219011344069620",0.00,18.00,0,296.06,306.58,0.0,0.0,0.000,475128.8,475128.8,42129,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603922,710651.00
07/03/2016 23:45,2,0.000,ALERT,211.70,299.37,59.970,1467603904,"274151322000094","219011344069620",0.00,19.30,0,295.16,300.57,0.0,0.0,0.000,600274.5,600274.5,32123,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603924,710652.00
07/03/2016 23:45,2,0.000,ALERT,211.93,300.87,59.981,1467603904,"201051344000579","219011344069620",0.00,18.30,0,296.36,302.37,0.0,0.0,0.000,477283.8,477283.8,17740,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603926,710653.00
07/03/2016 23:45,2,0.000,ALERT,211.70,299.67,59.975,1467603904,"201051344000890","219011344069620",0.00,18.30,0,296.66,307.48,0.0,0.0,0.000,472361.9,472361.9,42136,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603928,710654.00
07/03/2016 23:45,2,0.000,ALERT,212.16,299.37,59.970,1467603904,"201051344000438","219011344069620",0.00,17.50,0,296.36,306.88,0.0,0.0,0.000,474142.1,474142.1,42142,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603929,710655.00
07/03/2016 23:45,2,0.000,ALERT,211.93,298.77,59.970,1467603904,"201051344000417","219011344069620",0.00,18.00,0,295.46,305.68,0.0,0.0,0.000,466184.3,466184.3,42296,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603931,710656.00
07/03/2016 23:45,2,0.000,ALERT,211.48,299.67,59.981,1467603904,"274151322000083","219011344069620",0.00,19.00,0,295.76,301.17,0.0,0.0,0.000,731594.9,731594.9,31072,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603933,710657.00
07/03/2016 23:45,2,0.000,ALERT,211.70,299.37,60.012,1467603904,"274151322000076","219011344069620",0.00,19.30,0,295.76,301.47,0.0,0.0,0.000,779641.4,779641.4,31081,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603935,710658.00
07/03/2016 23:45,2,0.000,ALERT,211.70,300.87,59.970,1467603904,"201051344000868","219011344069620",0.00,18.00,0,296.66,302.68,0.0,0.0,0.000,462285.5,462285.5,37393,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603937,710659.00
07/03/2016 23:45,2,0.000,ALERT,211.48,300.27,59.981,1467603904,"274151322000095","219011344069620",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,771682.7,771682.7,30991,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603938,710660.00
07/03/2016 23:45,2,0.000,ALERT,211.70,300.27,60.007,1467603904,"201051344000988","219011344069620",0.00,18.00,0,293.36,301.47,0.0,0.0,0.000,459064.2,459064.2,37685,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603940,710661.00
07/03/2016 23:45,2,0.000,ALERT,211.70,298.47,59.991,1467603904,"201051344001025","219011344069620",0.00,17.50,0,295.76,307.18,0.0,0.0,0.000,472848.7,472848.7,42186,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467603942,710662.00
07/03/2016 23:45,2,0.000,ALERT,211.93,300.57,59.975,1467603904,"201051344000458","219011344069620",0.00,18.70,0,296.36,302.68,0.0,0.0,0.000,469897.3,469897.3,37607,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603944,710663.00
07/03/2016 23:45,2,0.000,ALERT,212.61,300.27,59.949,1467603904,"201051344000853","219011344069620",0.00,17.80,0,296.06,302.07,0.0,0.0,0.000,468865.3,468865.3,37215,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603946,710664.00
07/03/2016 23:45,2,0.000,ALERT,212.16,299.37,59.970,1467603904,"201051344000685","219011344069620",0.00,17.80,0,296.06,306.58,0.0,0.0,0.000,473501.1,473501.1,42058,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603948,710665.00
07/03/2016 23:45,2,0.000,ALERT,212.16,299.07,59.954,1467603904,"201051344000917","219011344069620",0.00,18.30,0,294.86,305.38,0.0,0.0,0.000,470384.1,470384.1,42049,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467603949,710666.00
07/03/2016 23:45,2,0.000,ALERT,212.16,299.67,59.949,1467603904,"201051344001145","219011344069620",0.00,17.50,0,296.66,307.48,0.0,0.0,0.000,475552.0,475552.0,41901,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603951,710667.00
07/03/2016 23:45,2,0.000,ALERT,212.16,298.77,59.959,1467603904,"201051344000651","219011344069620",0.00,17.30,0,295.46,305.98,0.0,0.0,0.000,468216.7,468216.7,42245,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603953,710668.00
07/03/2016 23:45,2,0.000,ALERT,211.03,299.07,59.954,1467603904,"274151322000088","219011344069620",0.00,19.30,0,295.16,300.87,0.0,0.0,0.000,706154.6,706154.6,30727,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603955,710669.00
07/03/2016 23:45,2,0.000,ALERT,211.93,298.47,59.933,1467603904,"274151322000068","219011344069620",0.00,19.80,0,294.56,299.97,0.0,0.0,0.000,600253.2,600253.2,32332,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603957,710670.00
07/03/2016 23:45,2,0.000,ALERT,211.48,299.07,59.965,1467603904,"201051344001135","219011344069620",0.00,17.80,0,296.36,306.88,0.0,0.0,0.000,464201.4,464201.4,42176,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603958,710671.00
07/03/2016 23:45,2,0.000,ALERT,211.70,301.17,59.959,1467603904,"201051344000594","219011344069620",0.00,18.30,0,295.46,302.37,0.0,0.0,0.000,473978.5,473978.5,37650,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467603960,710672.00
07/03/2016 23:45,2,0.000,ALERT,211.93,299.07,60.007,1467603904,"201051344001203","219011344069620",0.00,17.80,0,296.06,308.09,0.0,0.0,0.000,471681.3,471681.3,42221,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603962,710673.00
07/03/2016 23:45,2,0.000,ALERT,211.25,299.37,59.965,1467603904,"274151322000054","219011344069620",0.00,19.50,0,295.46,301.47,0.0,0.0,0.000,721089.1,721089.1,30756,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603964,710674.00
07/03/2016 23:45,2,0.000,ALERT,212.16,300.27,60.012,1467603904,"201051344000867","219011344069620",0.00,18.70,0,295.76,302.37,0.0,0.0,0.000,461371.4,461371.4,37657,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603966,710675.00
07/03/2016 23:45,2,0.000,ALERT,211.93,299.37,59.965,1467603904,"201051344001093","219011344069620",0.00,18.30,0,296.06,306.28,0.0,0.0,0.000,469792.8,469792.8,42110,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603968,710676.00
07/03/2016 23:45,2,0.000,ALERT,211.93,300.57,59.970,1467603904,"201051344000900","219011344069620",0.00,17.80,0,295.46,301.77,0.0,0.0,0.000,477364.8,477364.8,37037,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603969,710677.00
07/03/2016 23:45,2,0.000,ALERT,212.16,299.67,59.991,1467603904,"201051344000648","219011344069620",0.00,17.50,0,295.46,301.77,0.0,0.0,0.000,468236.9,468236.9,37338,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467603971,710678.00
07/03/2016 23:45,2,0.000,ALERT,211.93,300.87,59.965,1467603904,"201051344000569","219011344069620",0.00,18.00,0,296.66,302.68,0.0,0.0,0.000,478243.8,478243.8,36964,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603973,710679.00
07/03/2016 23:45,2,0.000,ALERT,212.16,300.87,59.975,1467603904,"201051344000983","219011344069620",0.00,18.00,0,296.36,302.37,0.0,0.0,0.000,469938.5,469938.5,37455,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1467603975,710680.00
07/03/2016 23:45,2,0.000,ALERT,211.93,299.97,59.975,1467603904,"201051344001158","219011344069620",0.00,17.80,0,295.16,301.47,0.0,0.0,0.000,463478.8,463478.8,37721,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603976,710681.00
07/03/2016 23:45,2,0.000,ALERT,212.38,300.57,59.970,1467603904,"201051344000576","219011344069620",0.00,17.80,0,295.76,302.07,0.0,0.0,0.000,470725.6,470725.6,37121,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603978,710682.00
07/03/2016 23:45,2,0.000,ALERT,211.70,299.67,59.981,1467603904,"274151322000087","219011344069620",0.00,20.00,0,294.86,300.57,0.0,0.0,0.000,694215.1,694215.1,30890,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1467603980,710683.00
